Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,62.873899586,3.86298605153,3.62652902691,0.0,15.863942322,29.242365,62.0214346434,58.7957546434,3.20568,0.02
 01/01  02:00:00,61.1255365465,2.3254842759,3.39004343365,0.0,15.863942322,29.242365,28.3071429878,25.0814629878,3.20568,0.02
 01/01  03:00:00,60.7787984368,1.82772178307,3.54439748473,0.0,15.863942322,29.242365,25.8121183939,19.7234985588,3.20568,2.8829398351
 01/01  04:00:00,60.8599631679,1.9124239547,3.54537452766,0.0,15.863942322,29.242365,19.467023542,16.241343542,3.20568,0.02
 01/01  05:00:00,58.9625447257,1.07504555308,2.2847761153,0.0,15.863942322,29.242365,15.6409951591,9.55244746399,3.20568,2.88286769507
 01/01  06:00:00,60.3832118285,1.59307069875,3.20968416966,0.0,15.863942322,29.242365,17.6323967077,14.4067167077,3.20568,0.02
 01/01  07:00:00,61.8149918932,2.11109584442,4.11337000811,0.0,15.863942322,29.242365,22.8529188803,19.6272388803,3.20568,0.02
 01/01  08:00:00,51.75275103,1.07504555308,2.31356459434,0.0,15.863942322,29.242365,13.5365519259,7.44791613713,3.20568,2.88295578875
 01/01  09:00:00,50.3198128846,1.07504555308,2.3105836736,0.0,15.863942322,29.242365,10.325288781,7.09960878098,3.20568,0.02
 01/01  10:00:00,50.3355398405,1.07504555308,2.31638013283,0.0,15.863942322,29.242365,12.3202845644,6.23001189121,3.20568,2.88459267314
 01/01  11:00:00,46.9252631907,0.0,0.0,0.0,15.863942322,29.242365,6.09015101161,0.0,3.20568,2.88447101161
 01/01  12:00:00,47.6405665562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,46.8965110108,0.0,0.0,0.0,15.863942322,29.242365,6.09027353534,0.0,3.20568,2.88459353534
 01/01  14:00:00,46.9322956477,0.0,0.0,0.0,15.863942322,29.242365,6.09015189441,0.0,3.20568,2.88447189441
 01/01  15:00:00,46.9448195192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,46.9326261632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,49.6927575628,0.0,0.0,0.0,15.863942322,29.242365,6.08855885041,0.0,3.20568,2.88287885041
 01/01  18:00:00,57.7244018402,0.716697035386,1.59733997767,0.0,15.863942322,29.242365,6.3841472401,3.1584672401,3.20568,0.02
 01/01  19:00:00,59.8696894121,1.43339407077,3.02249364139,0.0,15.863942322,29.242365,15.6527783658,9.56413076447,3.20568,2.88296760131
 01/01  20:00:00,60.1543593323,1.57108084451,2.95354395687,0.0,15.863942322,29.242365,19.9411386999,16.7154586999,3.20568,0.02
 01/01  21:00:00,62.9271468139,3.50995343599,3.79465851637,0.0,15.863942322,29.242365,50.6789676411,44.5903121916,3.20568,2.88297544948
 01/01  22:00:00,62.6375975772,4.09054865605,3.0244956495,0.0,15.863942322,29.242365,75.7321660179,72.5064860179,3.20568,0.02
 01/01  23:00:00,63.0416909072,4.08269038517,3.58519265159,0.0,15.863942322,29.242365,83.92231861,80.69663861,3.20568,0.02
 01/01  24:00:00,63.2173056491,4.29707881665,2.80126347682,0.0,15.863942322,29.242365,102.265589089,96.1769255212,3.20568,2.88298356779
 01/02  01:00:00,62.9995497524,4.08269038517,3.53328940892,0.0,15.863942322,29.242365,101.397781418,98.1721014178,3.20568,0.02
 01/02  02:00:00,63.0430960621,4.85129494265,2.80114155883,0.0,15.863942322,29.242365,120.901317646,114.810975958,3.20568,2.88466168829
 01/02  03:00:00,63.6958467264,4.77546054267,3.52888534091,0.0,15.863942322,29.242365,115.486725398,109.396371581,3.20568,2.88467381718
 01/02  04:00:00,63.4621875406,5.26695703715,2.79463856475,0.0,15.863942322,29.242365,130.39631037,127.17063037,3.20568,0.02
 01/02  05:00:00,64.0533694332,4.91401457417,3.52551700076,0.0,15.863942322,29.242365,125.047958656,118.957620748,3.20568,2.88465790839
 01/02  06:00:00,63.7161848089,5.31314171432,2.78842052295,0.0,15.863942322,29.242365,147.092483893,141.002105087,3.20568,2.88469880605
 01/02  07:00:00,66.0322168684,7.699556215,0.0,0.0,15.863942322,29.818365,856.91763616,853.69195616,3.20568,0.02
 01/02  08:00:00,123.206049324,7.699556215,0.000958700900586,0.0,80.527626,29.818365,583.955707637,577.861118035,3.20568,2.88890960239
 01/02  09:00:00,166.471158009,7.699556215,0.00736441645612,0.0,80.527626,75.0917375,431.896168327,396.277320803,24.0426,11.5762475243
 01/02  10:00:00,166.412612837,7.699556215,0.00262299382465,0.0,80.527626,75.0917375,353.672723907,309.231640722,24.0426,20.3984831852
 01/02  11:00:00,170.387026782,7.699556215,0.00136718686694,0.0,80.527626,79.0911225,308.407709832,258.850335553,32.0568,17.5005742791
 01/02  12:00:00,171.133505158,7.699556215,0.0,0.0,80.527626,79.0911225,263.824486921,208.376383423,32.0568,23.3913034975
 01/02  13:00:00,170.473965434,7.8062544314,0.0,0.0,80.527626,79.0911225,241.306775985,182.880879668,32.0568,26.3690963169
 01/02  14:00:00,166.759723213,8.06528534334,0.0,0.0,80.527626,75.0917375,231.7818145,189.354748699,16.0284,26.3986658007
 01/02  15:00:00,166.756643577,8.06275754405,0.0,0.0,80.527626,75.0917375,219.280053572,185.765329989,16.0284,17.4863235833
 01/02  16:00:00,164.531506157,7.86227064198,0.0,0.0,80.527626,73.092045,208.77710523,185.143709772,3.20568,20.4277154576
 01/02  17:00:00,167.109084883,7.699556215,0.0,0.0,80.527626,73.092045,199.590386902,193.495881902,3.20568,2.88882500058
 01/02  18:00:00,129.582143458,7.699556215,0.0,0.0,80.527626,29.818365,258.13136193,249.168341181,3.20568,5.75734074884
 01/02  19:00:00,129.60254843,7.699556215,0.0,0.0,80.527626,29.818365,298.736873014,289.759179219,3.20568,5.77201379502
 01/02  20:00:00,129.835041659,7.699556215,0.0,0.0,80.527626,29.818365,324.635902783,315.648807028,3.20568,5.78141575551
 01/02  21:00:00,129.824508616,7.699556215,0.0,0.0,80.527626,29.818365,331.393090936,319.530734658,3.20568,8.65667627885
 01/02  22:00:00,55.4457257283,0.0,0.0,0.0,15.863942322,29.242365,8.98300382254,0.0,3.20568,5.77732382254
 01/02  23:00:00,55.3407158076,0.0,0.0,0.0,15.863942322,29.242365,8.96616492041,0.0,3.20568,5.76048492041
 01/02  24:00:00,56.1386987387,0.0,0.0,0.0,15.863942322,29.242365,6.09369804792,0.0,3.20568,2.88801804792
 01/03  01:00:00,55.3720027172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,56.1633093934,0.234651084323,0.55639425371,0.0,15.863942322,29.242365,6.26224672493,0.171959000177,3.20568,2.88460772475
 01/03  03:00:00,60.1935771002,1.43339407077,3.38844276809,0.0,15.863942322,29.242365,7.12482430253,1.03465111215,3.20568,2.88449319037
 01/03  04:00:00,60.0111411906,1.43339407077,3.20950944094,0.0,15.863942322,29.242365,4.49944178387,1.27376178387,3.20568,0.02
 01/03  05:00:00,60.9528177649,1.43339407077,3.08994792613,0.0,15.863942322,29.242365,7.67573938776,1.58543462549,3.20568,2.88462476227
 01/03  06:00:00,61.7774296591,1.79174258847,3.72712266848,0.0,15.863942322,29.242365,8.65734337284,2.5671545199,3.20568,2.88450885294
 01/03  07:00:00,65.9787491843,7.699556215,0.00404754316343,0.0,15.863942322,29.818365,555.654713614,552.429033614,3.20568,0.02
 01/03  08:00:00,122.722622546,7.699556215,0.0,0.0,80.527626,29.818365,426.222292182,420.127768703,3.20568,2.88884347906
 01/03  09:00:00,166.405323705,7.699556215,0.00624592762475,0.0,80.527626,75.0917375,339.161844055,303.543629626,24.0426,11.5756144287
 01/03  10:00:00,166.400909028,7.699556215,0.00277550106653,0.0,80.527626,75.0917375,292.407992692,247.967598077,24.0426,20.3977946156
 01/03  11:00:00,170.39018351,7.699556215,0.00154548126463,0.0,80.527626,79.0911225,269.536031752,217.062265034,32.0568,20.4169667182
 01/03  12:00:00,171.147873553,7.699556215,0.0,0.0,80.527626,79.0911225,241.482107476,188.956209365,32.0568,20.4690981109
 01/03  13:00:00,170.389378252,7.699556215,0.0,0.0,80.527626,79.0911225,242.386177815,183.960022505,32.0568,26.3693553102
 01/03  14:00:00,166.408387803,7.699556215,0.0,0.0,80.527626,75.0917375,238.546713286,196.117423104,16.0284,26.4008901823
 01/03  15:00:00,166.401610764,7.699556215,0.0,0.0,80.527626,75.0917375,231.282657066,197.765148195,16.0284,17.489108871
 01/03  16:00:00,164.373878865,7.699556215,0.0,0.0,80.527626,73.092045,227.011034613,203.3770904,3.20568,20.4282642128
 01/03  17:00:00,167.128793872,7.699556215,0.0,0.0,80.527626,73.092045,223.985264782,217.890731852,3.20568,2.88885292965
 01/03  18:00:00,129.606999043,7.699556215,0.0,0.0,80.527626,29.818365,278.973340888,270.009806743,3.20568,5.75785414504
 01/03  19:00:00,129.622277877,7.699556215,0.0,0.0,80.527626,29.818365,308.72584746,299.747282159,3.20568,5.77288530099
 01/03  20:00:00,129.633893566,7.699556215,0.0,0.0,80.527626,29.818365,330.499756122,318.630854807,3.20568,8.66322131558
 01/03  21:00:00,129.641447389,7.699556215,0.0,0.0,80.527626,29.818365,342.083510417,333.10019266,3.20568,5.77763775749
 01/03  22:00:00,55.2886142549,0.0,0.0,0.0,15.863942322,29.242365,11.8619519417,0.0,3.20568,8.65627194166
 01/03  23:00:00,55.3387838779,0.0,0.0,0.0,15.863942322,29.242365,6.09628873791,0.0,3.20568,2.89060873791
 01/03  24:00:00,56.1364670807,0.0,0.0,0.0,15.863942322,29.242365,6.09373437252,0.0,3.20568,2.88805437252
 01/04  01:00:00,60.1422948301,1.43339407077,3.3320286272,0.0,15.863942322,29.242365,7.61879052685,1.52846360372,3.20568,2.88464692314
 01/04  02:00:00,60.995006496,1.79174258847,3.8246411377,0.0,15.863942322,29.242365,5.79140904432,2.56572904432,3.20568,0.02
 01/04  03:00:00,59.7148627986,1.43339407077,2.90637201498,0.0,15.863942322,29.242365,10.0577590523,3.96738142826,3.20568,2.88469762408
 01/04  04:00:00,62.4953760941,3.50995343599,3.60218716773,0.0,15.863942322,29.242365,41.5233162478,35.433050055,3.20568,2.88458619286
 01/04  05:00:00,62.0241624224,3.57422325455,2.84613280823,0.0,15.863942322,29.242365,48.426633594,45.200953594,3.20568,0.02
 01/04  06:00:00,63.6482059686,4.49575070637,3.55565708628,0.0,15.863942322,29.242365,77.8132294943,71.7233867217,3.20568,2.88416277264
 01/04  07:00:00,66.0062934977,7.699556215,0.0,0.0,15.863942322,29.818365,782.120420144,778.894740144,3.20568,0.02
 01/04  08:00:00,123.004536325,7.699556215,0.0,0.0,80.527626,29.818365,580.55744189,571.59409048,3.20568,5.75767141018
 01/04  09:00:00,166.473792067,7.699556215,0.00412737259137,0.0,80.527626,75.0917375,465.999103877,433.270832352,24.0426,8.68567152543
 01/04  10:00:00,166.417850663,7.699556215,0.0021475466752,0.0,80.527626,75.0917375,402.806295337,358.367040494,24.0426,20.3966548429
 01/04  11:00:00,170.388845778,7.699556215,0.00107928115875,0.0,80.527626,79.0911225,359.891522316,307.416004155,32.0568,20.4187181609
 01/04  12:00:00,171.136330996,7.699556215,0.0,0.0,80.527626,79.0911225,316.837826896,261.38814522,32.0568,23.3928816759
 01/04  13:00:00,170.361458068,7.699556215,0.0,0.0,80.527626,79.0911225,291.718932834,236.221132973,32.0568,23.440999861
 01/04  14:00:00,166.409356971,7.73326917739,0.0,0.0,80.527626,75.0917375,280.235760102,237.804091376,16.0284,26.4032687258
 01/04  15:00:00,166.435295502,7.76411798934,0.0,0.0,80.527626,75.0917375,264.621370913,228.186175946,16.0284,20.4067949671
 01/04  16:00:00,164.356624012,7.70972812352,0.0,0.0,80.527626,73.092045,247.289133989,223.655190594,3.20568,20.4282633945
 01/04  17:00:00,167.118736113,7.699556215,0.0,0.0,80.527626,73.092045,261.614720792,255.520089474,3.20568,2.88895131801
 01/04  18:00:00,129.608368551,7.699556215,0.0,0.0,80.527626,29.818365,332.891188021,326.796832155,3.20568,2.88867586588
 01/04  19:00:00,129.63748663,7.699556215,0.0,0.0,80.527626,29.818365,384.463956365,375.485653819,3.20568,5.77262254608
 01/04  20:00:00,129.874257394,7.699556215,0.0,0.0,80.527626,29.818365,419.849798772,407.980889123,3.20568,8.66322964926
 01/04  21:00:00,129.878043447,7.699556215,0.0,0.0,80.527626,29.818365,435.226368778,426.24352001,3.20568,5.77716876817
 01/04  22:00:00,55.4161390183,0.0,0.0,0.0,15.863942322,29.242365,11.8629438956,0.0,3.20568,8.65726389555
 01/04  23:00:00,58.760961381,1.005165178,2.43441884542,0.0,15.863942322,29.242365,7.15348373178,1.05754424456,3.20568,2.89025948722
 01/04  24:00:00,60.747615995,1.43339407077,3.1790465727,0.0,15.863942322,29.242365,8.59816847599,2.50438639074,3.20568,2.88810208525
 01/05  01:00:00,61.7983089859,2.72112831117,3.70334730944,0.0,15.863942322,29.242365,33.162930003,27.072693096,3.20568,2.88455690692
 01/05  02:00:00,61.8133361755,3.5646652395,2.86328102339,0.0,15.863942322,29.242365,60.3740867174,54.2837101542,3.20568,2.88469656323
 01/05  03:00:00,63.618116315,4.65542733434,3.55991092601,0.0,15.863942322,29.242365,84.1920985549,80.9664185549,3.20568,0.02
 01/05  04:00:00,61.9360422517,3.72434186747,2.80193124153,0.0,15.863942322,29.242365,91.7237392832,85.6334727055,3.20568,2.88458657762
 01/05  05:00:00,63.8143212597,4.65542733434,3.51992728714,0.0,15.863942322,29.242365,119.327376848,116.101696848,3.20568,0.02
 01/05  06:00:00,62.7026932611,4.27855799347,2.7797380997,0.0,15.863942322,29.242365,133.17310322,127.082697242,3.20568,2.88472597768
 01/05  07:00:00,66.0659055529,7.699556215,0.0,0.0,15.863942322,29.818365,876.972541463,870.882244305,3.20568,2.88461715893
 01/05  08:00:00,123.301141913,7.699556215,0.0,0.0,80.527626,29.818365,660.482530023,654.388192706,3.20568,2.88865731759
 01/05  09:00:00,166.486209144,7.699556215,0.00201966494405,0.0,80.527626,75.0917375,491.318138418,455.699324021,24.0426,11.5762143975
 01/05  10:00:00,166.427953928,7.699556215,0.00189633101783,0.0,80.527626,75.0917375,414.07970147,372.551985411,24.0426,17.4851160587
 01/05  11:00:00,170.394943855,7.699556215,0.00106990084833,0.0,80.527626,79.0911225,369.787165954,317.31485608,32.0568,20.4155098736
 01/05  12:00:00,171.137595489,7.699556215,0.0,0.0,80.527626,79.0911225,315.061021234,259.609779952,32.0568,23.3944412818
 01/05  13:00:00,170.377667052,7.71692245754,0.0,0.0,80.527626,79.0911225,281.83650463,226.337387905,32.0568,23.4423167244
 01/05  14:00:00,166.577517923,7.90382777011,0.0,0.0,80.527626,75.0917375,260.997111253,218.562823415,16.0284,26.4058878371
 01/05  15:00:00,166.638748908,7.96720219111,0.0,0.0,80.527626,75.0917375,241.978890566,205.547120429,16.0284,20.4033701369
 01/05  16:00:00,164.476454048,7.82722455515,0.0,0.0,80.527626,73.092045,228.029959928,204.396578327,3.20568,20.4277016006
 01/05  17:00:00,167.107235783,7.699556215,0.0,0.0,80.527626,73.092045,222.518849785,216.424352295,3.20568,2.88881749005
 01/05  18:00:00,129.583941806,7.699556215,0.0,0.0,80.527626,29.818365,274.744478572,268.65002131,3.20568,2.88877726172
 01/05  19:00:00,129.605532273,7.699556215,0.0,0.0,80.527626,29.818365,318.80944017,306.954817459,3.20568,8.64894271095
 01/05  20:00:00,129.833127313,7.699556215,0.0,0.0,80.527626,29.818365,331.577682149,322.588628441,3.20568,5.7833737082
 01/05  21:00:00,129.825239396,7.699556215,0.0,0.0,80.527626,29.818365,337.729904565,325.867843838,3.20568,8.65638072741
 01/05  22:00:00,55.4303784748,0.0,0.0,0.0,15.863942322,29.242365,8.98384027261,0.0,3.20568,5.77816027261
 01/05  23:00:00,55.3270300559,0.0,0.0,0.0,15.863942322,29.242365,8.96652581458,0.0,3.20568,5.76084581458
 01/05  24:00:00,56.1320298602,0.0,0.0,0.0,15.863942322,29.242365,6.09361227186,0.0,3.20568,2.88793227186
 01/06  01:00:00,55.3646674289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.3702437597,0.0,0.0,0.0,15.863942322,29.242365,6.09019484824,0.0,3.20568,2.88451484824
 01/06  03:00:00,58.7638336497,1.005165178,2.38821901315,0.0,15.863942322,29.242365,6.75907997465,0.668742683308,3.20568,2.88465729134
 01/06  04:00:00,58.9159341949,1.07504555308,2.47325608495,0.0,15.863942322,29.242365,4.06159053599,0.835910535992,3.20568,0.02
 01/06  05:00:00,59.9151542449,1.07504555308,2.41081902616,0.0,15.863942322,29.242365,7.0505559439,0.960200593848,3.20568,2.88467535005
 01/06  06:00:00,61.9477551003,1.79174258847,3.89603582706,0.0,15.863942322,29.242365,7.99933119933,1.90895911557,3.20568,2.88469208377
 01/06  07:00:00,65.885636815,7.699556215,0.00408932740328,0.0,15.863942322,29.818365,517.73499034,514.50931034,3.20568,0.02
 01/06  08:00:00,122.689719273,7.699556215,0.00104540564917,0.0,80.527626,29.818365,392.69744479,386.602951629,3.20568,2.88881316114
 01/06  09:00:00,166.404905712,7.699556215,0.00705533679169,0.0,80.527626,75.0917375,307.437239476,271.818612743,24.0426,11.576026733
 01/06  10:00:00,166.428476495,7.699556215,0.00304504868745,0.0,80.527626,75.0917375,280.396922265,235.954559768,24.0426,20.3997624976
 01/06  11:00:00,170.426630612,7.699556215,0.00183152424017,0.0,80.527626,79.0911225,273.494684431,221.018248513,32.0568,20.4196359177
 01/06  12:00:00,171.174516598,7.699556215,0.0,0.0,80.527626,79.0911225,247.843268398,195.313818549,32.0568,20.472649849
 01/06  13:00:00,170.422481087,7.699556215,0.0,0.0,80.527626,79.0911225,246.41792516,187.986111319,32.0568,26.3750138407
 01/06  14:00:00,166.440265185,7.699556215,0.0,0.0,80.527626,75.0917375,235.074141022,192.638085145,16.0284,26.4076558777
 01/06  15:00:00,166.393119313,7.699556215,0.0,0.0,80.527626,75.0917375,218.865258035,184.032357606,16.0284,18.8045004292
 01/06  16:00:00,164.365935158,7.699556215,0.0,0.0,80.527626,73.092045,208.910202062,183.670967115,3.20568,22.0335549473
 01/06  17:00:00,167.114731711,7.699556215,0.0,0.0,80.527626,73.092045,189.849466627,183.755150787,3.20568,2.88863583939
 01/06  18:00:00,129.583946305,7.699556215,0.0,0.0,80.527626,29.818365,219.952774284,213.85849398,3.20568,2.88860030371
 01/06  19:00:00,129.647189625,7.699556215,0.0,0.0,80.527626,29.818365,242.467084662,233.488860761,3.20568,5.77254390089
 01/06  20:00:00,129.648146108,7.699556215,0.0,0.0,80.527626,29.818365,253.95505826,242.085061776,3.20568,8.66431648398
 01/06  21:00:00,129.647572454,7.699556215,0.0,0.0,80.527626,29.818365,256.775847849,247.792985836,3.20568,5.7771820128
 01/06  22:00:00,55.3409567532,0.0,0.0,0.0,15.863942322,29.242365,11.8630223469,0.0,3.20568,8.65734234694
 01/06  23:00:00,55.3814974332,0.0,0.0,0.0,15.863942322,29.242365,6.09595125967,0.0,3.20568,2.89027125967
 01/06  24:00:00,56.1622845745,0.0,0.0,0.0,15.863942322,29.242365,6.09365026706,0.0,3.20568,2.88797026706
 01/07  01:00:00,55.4039167524,0.0,0.0,0.0,15.863942322,29.242365,6.08861771665,0.0,3.20568,2.88293771665
 01/07  02:00:00,55.399208407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  03:00:00,55.3946495376,0.0,0.0,0.0,15.863942322,29.242365,6.08856348132,0.0,3.20568,2.88288348132
 01/07  04:00:00,55.390657468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,55.5946202026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  06:00:00,55.5723857288,0.0,0.0,0.0,15.863942322,29.242365,6.0886709597,0.0,3.20568,2.8829909597
 01/07  07:00:00,58.116120712,0.716697035386,1.8125651612,0.0,15.863942322,29.242365,3.7108496428,0.485169642798,3.20568,0.02
 01/07  08:00:00,49.6026493942,0.358348517693,0.871088125193,0.0,15.863942322,29.242365,6.26610965887,0.177492681538,3.20568,2.88293697733
 01/07  09:00:00,46.9411476574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  10:00:00,46.9529946771,0.0,0.0,0.0,15.863942322,29.242365,6.09019871138,0.0,3.20568,2.88451871138
 01/07  11:00:00,46.9445675553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  12:00:00,47.6642819285,0.0,0.0,0.0,15.863942322,29.242365,6.09034308756,0.0,3.20568,2.88466308756
 01/07  13:00:00,46.9202496416,0.0,0.0,0.0,15.863942322,29.242365,6.09024104779,0.0,3.20568,2.88456104779
 01/07  14:00:00,46.9541897348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  15:00:00,46.9658332175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,46.9529640284,0.0,0.0,0.0,15.863942322,29.242365,6.08865033064,0.0,3.20568,2.88297033064
 01/07  17:00:00,49.7122842938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  18:00:00,55.426800204,0.0,0.0,0.0,15.863942322,29.242365,6.08859652014,0.0,3.20568,2.88291652014
 01/07  19:00:00,55.4243100765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,59.2533685984,1.07504555308,2.53813498206,0.0,15.863942322,29.242365,6.80507514969,0.716370940874,3.20568,2.88302420882
 01/07  21:00:00,60.3126383614,1.43339407077,3.25360086976,0.0,15.863942322,29.242365,4.4014960839,1.1758160839,3.20568,0.02
 01/07  22:00:00,61.12051072,1.79174258847,3.81357431737,0.0,15.863942322,29.242365,5.76584270175,2.54016270175,3.20568,0.02
 01/07  23:00:00,59.7628584883,1.43339407077,2.96976944228,0.0,15.863942322,29.242365,9.52928502569,3.44058024293,3.20568,2.88302478276
 01/07  24:00:00,62.6818054614,2.68383279359,3.89086573047,0.0,15.863942322,29.242365,16.3715404241,13.1458604241,3.20568,0.02
 01/08  01:00:00,61.7135874049,3.27136238928,3.07706514938,0.0,15.863942322,29.242365,34.7148562796,28.6261769325,3.20568,2.88299934709
 01/08  02:00:00,63.1472202357,4.04277122817,3.73284047328,0.0,15.863942322,29.242365,45.2820873,42.0564073,3.20568,0.02
 01/08  03:00:00,62.2299204709,3.88401849545,2.97360825005,0.0,15.863942322,29.242365,50.6121517406,47.3864717406,3.20568,0.02
 01/08  04:00:00,62.8560360124,3.87616022457,3.6026337099,0.0,15.863942322,29.242365,58.651581262,52.5628723781,3.20568,2.8830288839
 01/08  05:00:00,62.7397381945,4.29707881665,2.8501668077,0.0,15.863942322,29.242365,72.4644512808,69.2387712808,3.20568,0.02
 01/08  06:00:00,63.2103254166,4.08269038517,3.54673410338,0.0,15.863942322,29.242365,75.2321764745,69.1434863679,3.20568,2.88301010659
 01/08  07:00:00,62.7031476778,4.29707881665,2.80644970087,0.0,15.863942322,29.242365,87.7599757868,84.5342957868,3.20568,0.02
 01/08  08:00:00,55.8277256016,3.87616022457,3.58128793345,0.0,15.863942322,29.242365,67.2061041415,61.1174169645,3.20568,2.88300717699
 01/08  09:00:00,53.7262202585,3.83079295279,2.96414309805,0.0,15.863942322,29.242365,58.0603090745,54.8346290745,3.20568,0.02
 01/08  10:00:00,52.8998856591,2.36447953764,3.60165993351,0.0,15.863942322,29.242365,27.5132321933,21.4228560666,3.20568,2.88469612666
 01/08  11:00:00,49.7083534291,0.895871294233,1.88072470241,0.0,15.863942322,29.242365,9.22553752936,3.13534424369,3.20568,2.88451328567
 01/08  12:00:00,47.6510638007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  13:00:00,46.9334101756,0.0,0.0,0.0,15.863942322,29.242365,6.09034100155,0.0,3.20568,2.88466100155
 01/08  14:00:00,46.9881805032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  15:00:00,47.0186009705,0.0,0.0,0.0,15.863942322,29.242365,6.08869650866,0.0,3.20568,2.88301650866
 01/08  16:00:00,47.0004561078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,49.7462953073,0.0,0.0,0.0,15.863942322,29.242365,6.08864548238,0.0,3.20568,2.88296548238
 01/08  18:00:00,55.451785007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.445985751,0.0,0.0,0.0,15.863942322,29.242365,6.08859447114,0.0,3.20568,2.88291447114
 01/08  20:00:00,55.6586525345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.6431890464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  22:00:00,55.5284629469,0.0,0.0,0.0,15.863942322,29.242365,6.08870516833,0.0,3.20568,2.88302516833
 01/08  23:00:00,58.4890845306,0.949688352527,2.16669070652,0.0,15.863942322,29.242365,6.03566648107,2.80998648107,3.20568,0.02
 01/08  24:00:00,59.5775222736,1.07504555308,2.40018959295,0.0,15.863942322,29.242365,9.5842393739,3.49558477425,3.20568,2.88297459966
 01/09  01:00:00,59.9473911048,1.43339407077,3.14316022039,0.0,15.863942322,29.242365,8.45523942529,5.22955942529,3.20568,0.02
 01/09  02:00:00,60.9549675448,1.79174258847,3.79999697809,0.0,15.863942322,29.242365,14.3632886858,8.2729418581,3.20568,2.88466682771
 01/09  03:00:00,59.7708078173,1.43339407077,2.98234655466,0.0,15.863942322,29.242365,15.5356767129,9.44530231654,3.20568,2.88469439637
 01/09  04:00:00,60.8626907654,1.79174258847,3.71187381059,0.0,15.863942322,29.242365,18.1881318511,14.9624518511,3.20568,0.02
 01/09  05:00:00,61.3918634046,2.71655474286,3.10228260144,0.0,15.863942322,29.242365,36.4612679061,30.3708672933,3.20568,2.88472061285
 01/09  06:00:00,63.1110226058,3.61640452131,3.92935288024,0.0,15.863942322,29.242365,46.0304446468,42.8047646468,3.20568,0.02
 01/09  07:00:00,65.9016527693,7.699556215,0.00635103851884,0.0,15.863942322,29.818365,762.38972645,756.299321218,3.20568,2.88472523255
 01/09  08:00:00,122.81113824,7.699556215,0.0,0.0,80.527626,29.818365,446.068270642,439.973602839,3.20568,2.88898780342
 01/09  09:00:00,166.417641545,7.699556215,0.0100224976719,0.0,80.527626,75.0917375,329.15242742,293.532472701,24.0426,11.577354719
 01/09  10:00:00,166.416087759,7.699556215,0.00350207208505,0.0,80.527626,75.0917375,258.10675743,213.66172059,24.0426,20.4024368396
 01/09  11:00:00,170.193325632,7.699556215,0.00415786550893,0.0,80.527626,79.0911225,218.181864182,165.704838917,32.0568,20.4202252649
 01/09  12:00:00,170.667478024,7.81587907511,0.0,0.0,80.527626,79.0911225,165.956756776,113.425884847,32.0568,20.4740719285
 01/09  13:00:00,170.456748345,8.40317097042,0.0,0.0,80.527626,79.0911225,166.635354589,108.202444444,32.0568,26.3761101453
 01/09  14:00:00,166.770153444,8.69759415893,0.0,0.0,80.527626,75.0917375,169.193864822,126.753835536,16.0284,26.4116292859
 01/09  15:00:00,166.779974742,8.76938346535,0.0,0.0,80.527626,75.0917375,149.078254907,112.640165901,16.0284,20.4096890067
 01/09  16:00:00,164.586848279,8.62306655529,0.0,0.0,80.527626,73.092045,138.230417884,114.595136652,3.20568,20.429601232
 01/09  17:00:00,165.073760313,7.71084713668,0.0,0.0,80.527626,73.092045,145.689412603,139.594756156,3.20568,2.88897644713
 01/09  18:00:00,129.291890873,7.699556215,0.0,0.0,80.527626,29.818365,191.025905549,184.931274849,3.20568,2.88895070007
 01/09  19:00:00,129.532732511,7.699556215,0.0,0.0,80.527626,29.818365,193.583015458,184.60507153,3.20568,5.77226392773
 01/09  20:00:00,129.818475713,7.699556215,0.0,0.0,80.527626,29.818365,205.102523041,193.233379623,3.20568,8.66346341771
 01/09  21:00:00,129.808785853,7.699556215,0.0,0.0,80.527626,29.818365,223.322968814,211.46070049,3.20568,8.65658832409
 01/09  22:00:00,55.4846954363,0.0,0.0,0.0,15.863942322,29.242365,8.98338932128,0.0,3.20568,5.77770932128
 01/09  23:00:00,55.3692934991,0.0,0.0,0.0,15.863942322,29.242365,6.09642722766,0.0,3.20568,2.89074722766
 01/09  24:00:00,56.159741184,0.0,0.0,0.0,15.863942322,29.242365,8.96149535965,0.0,3.20568,5.75581535965
 01/10  01:00:00,55.3936787388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.3889396842,0.0,0.0,0.0,15.863942322,29.242365,6.0903679451,0.0,3.20568,2.8846879451
 01/10  03:00:00,55.3822453764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  04:00:00,55.3764339363,0.0,0.0,0.0,15.863942322,29.242365,6.09027473521,0.0,3.20568,2.88459473521
 01/10  05:00:00,59.9845372151,1.005165178,2.54119753058,0.0,15.863942322,29.242365,6.57630151308,0.485871524874,3.20568,2.88474998821
 01/10  06:00:00,62.3583537803,1.79174258847,4.29860073666,0.0,15.863942322,29.242365,4.43622754572,1.21054754572,3.20568,0.02
 01/10  07:00:00,65.8563106339,7.699556215,0.00378411754835,0.0,15.863942322,29.818365,499.4276777,493.337278463,3.20568,2.88471923661
 01/10  08:00:00,122.684306891,7.699556215,0.00114894183619,0.0,80.527626,29.818365,387.210461617,381.116001047,3.20568,2.8887805699
 01/10  09:00:00,166.410767022,7.699556215,0.00778216873902,0.0,80.527626,75.0917375,287.574113684,251.954108621,24.0426,11.5774050631
 01/10  10:00:00,165.988748458,7.699556215,0.00392750797277,0.0,80.527626,75.0917375,201.603684477,157.156823361,24.0426,20.4042611163
 01/10  11:00:00,169.653747291,7.699556215,0.00478874213542,0.0,80.527626,79.0911225,161.225803463,111.664339532,32.0568,17.5046639313
 01/10  12:00:00,170.266050586,7.699556215,0.0025456324864,0.0,80.527626,79.0911225,110.519552812,55.0635018291,32.0568,23.3992509824
 01/10  13:00:00,169.524741552,7.699556215,0.0,0.0,80.527626,79.0911225,89.5165713412,31.0820916712,32.0568,26.37767967
 01/10  14:00:00,165.567428025,7.699556215,0.0,0.0,80.527626,75.0917375,88.6942878486,46.2541672825,16.0284,26.4117205661
 01/10  15:00:00,165.576910887,7.699556215,0.0,0.0,80.527626,75.0917375,85.702599703,49.264447561,16.0284,20.4097521421
 01/10  16:00:00,163.563719436,7.70851843741,0.0,0.0,80.527626,73.092045,68.1469220654,44.5087166015,3.20568,20.4325254639
 01/10  17:00:00,164.871982578,7.699556215,0.0,0.0,80.527626,73.092045,38.564631329,32.4699957098,3.20568,2.88895561925
 01/10  18:00:00,129.298153607,7.699556215,0.549205969877,0.0,80.527626,29.818365,37.2313148786,31.1367018045,3.20568,2.88893307402
 01/10  19:00:00,129.100540026,7.699556215,0.348292142175,0.0,80.527626,29.818365,41.5334816085,32.5544499318,3.20568,5.77335167673
 01/10  20:00:00,128.752779457,7.699556215,0.0,0.0,80.527626,29.818365,46.9202766614,35.0510926894,3.20568,8.66350397207
 01/10  21:00:00,128.752968539,7.699556215,0.0,0.0,80.527626,29.818365,47.4486225824,35.5862951424,3.20568,8.65664743992
 01/10  22:00:00,55.5191619023,0.0,0.0,0.0,15.863942322,29.242365,8.98342832219,0.0,3.20568,5.77774832219
 01/10  23:00:00,55.5505374268,0.0,0.0,0.0,15.863942322,29.242365,6.09585133692,0.0,3.20568,2.89017133692
 01/10  24:00:00,56.2846224919,0.0,0.0,0.0,15.863942322,29.242365,8.96153824861,0.0,3.20568,5.75585824861
 01/11  01:00:00,55.5769385005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  02:00:00,55.5825077051,0.0,0.0,0.0,15.863942322,29.242365,6.09038888671,0.0,3.20568,2.88470888671
 01/11  03:00:00,55.5817796781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.5808599948,0.0,0.0,0.0,15.863942322,29.242365,6.09029838435,0.0,3.20568,2.88461838435
 01/11  05:00:00,55.815210552,0.0,0.0,0.0,15.863942322,29.242365,6.09020789488,0.0,3.20568,2.88452789488
 01/11  06:00:00,55.7989166769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,68.156484406,7.699556215,4.02928508542,0.0,15.863942322,29.818365,100.98480831,94.8944432864,3.20568,2.88468502332
 01/11  08:00:00,126.185798601,7.699556215,4.42897444026,0.0,80.527626,29.818365,60.6998425959,54.605343687,3.20568,2.88881890891
 01/11  09:00:00,171.950785008,7.699556215,6.3443309943,0.0,80.527626,75.0917375,56.8956088917,21.2751848495,24.0426,11.5778240422
 01/11  10:00:00,175.041542032,7.70040451919,9.38835824551,0.0,80.527626,75.0917375,61.0937361072,16.6459855007,24.0426,20.4051506065
 01/11  11:00:00,181.801298684,7.72001704508,12.1061132813,0.0,80.527626,79.0911225,60.5663301052,11.0039314712,32.0568,17.505598634
 01/11  12:00:00,185.662475553,7.76942593374,15.1872132909,0.0,80.527626,79.0911225,55.5892357745,0.131717219736,32.0568,23.4007185548
 01/11  13:00:00,188.142505451,8.05698939384,18.0550114352,0.0,80.527626,79.0911225,58.4445347064,0.0108310630069,32.0568,26.3769036434
 01/11  14:00:00,190.27024151,8.43841341539,23.7652392326,0.0,80.527626,75.0917375,42.4984316937,0.0551105805247,16.0284,26.4149211132
 01/11  15:00:00,196.028407704,8.89772708787,29.0347434722,0.0,80.527626,75.0917375,36.4372417995,0.0,16.0284,20.4088417995
 01/11  16:00:00,193.93824434,8.99249135437,28.8758468822,0.0,80.527626,73.092045,23.6546590185,0.0158870803513,3.20568,20.4330919381
 01/11  17:00:00,187.050669531,7.71855507749,21.9592567752,0.0,80.527626,73.092045,6.12005339007,0.0256502663618,3.20568,2.88872312371
 01/11  18:00:00,148.184693873,7.699556215,19.2668789723,0.0,80.527626,29.818365,6.52276243371,0.428378816618,3.20568,2.88870361709
 01/11  19:00:00,145.980110557,7.699556215,17.0843971887,0.0,80.527626,29.818365,12.193214611,3.21562574654,3.20568,5.77190886449
 01/11  20:00:00,145.691690234,7.699556215,16.5493310023,0.0,80.527626,29.818365,17.0048783467,5.13490466733,3.20568,8.6642936794
 01/11  21:00:00,145.675293782,7.699556215,16.549331001,0.0,80.527626,29.818365,17.8121686806,5.95000845472,3.20568,8.6564802259
 01/11  22:00:00,55.8277534393,0.0,0.0,0.0,15.863942322,29.242365,8.98398719386,0.0,3.20568,5.77830719386
 01/11  23:00:00,55.6794658796,0.0,0.0,0.0,15.863942322,29.242365,8.966518044,0.0,3.20568,5.760838044
 01/11  24:00:00,56.3988630382,0.0,0.0,0.0,15.863942322,29.242365,6.0937607407,0.0,3.20568,2.8880807407
 01/12  01:00:00,55.6932546311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.6940303769,0.0,0.0,0.0,15.863942322,29.242365,6.09040742548,0.0,3.20568,2.88472742548
 01/12  03:00:00,55.6898285452,0.0,0.0,0.0,15.863942322,29.242365,6.09031955896,0.0,3.20568,2.88463955896
 01/12  04:00:00,55.6738656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  05:00:00,55.9121676614,0.0,0.0,0.0,15.863942322,29.242365,6.09023170183,0.0,3.20568,2.88455170183
 01/12  06:00:00,55.9005393743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  07:00:00,82.0187770288,7.699556215,17.8471433477,0.0,15.863942322,29.818365,37.1715599076,31.0817238996,3.20568,2.88415600802
 01/12  08:00:00,139.317551328,7.699556215,17.4847409144,0.0,80.527626,29.818365,15.0574441611,8.96312317874,3.20568,2.8886409824
 01/12  09:00:00,182.588558315,7.71100264678,16.8853208751,0.0,80.527626,75.0917375,37.5333197779,1.91263051334,24.0426,11.5780892645
 01/12  10:00:00,184.529399838,7.96063142379,18.5505544761,0.0,80.527626,75.0917375,46.5908794917,2.14583128142,24.0426,20.4024482103
 01/12  11:00:00,191.443819887,8.40026280819,21.0180691238,0.0,80.527626,79.0911225,52.733844875,0.253553200484,32.0568,20.4234916745
 01/12  12:00:00,194.848411812,8.76066473742,23.3326211551,0.0,80.527626,79.0911225,53.1912040988,0.0157389496924,32.0568,21.1186651491
 01/12  13:00:00,198.824488468,9.19283070361,27.5502635934,0.0,80.527626,79.0911225,57.7929838083,0.0,32.0568,25.7361838083
 01/12  14:00:00,196.21348116,9.4343302041,28.6826188513,0.0,80.527626,75.0917375,42.4652549849,0.0277187355781,16.0284,26.4091362493
 01/12  15:00:00,198.141463143,9.674942989,30.3661168877,0.0,80.527626,75.0917375,36.4381147235,0.0,16.0284,20.4097147235
 01/12  16:00:00,198.130565386,9.85561546122,32.18297186,0.0,80.527626,73.092045,23.6530153792,0.0132815568433,3.20568,20.4340538224
 01/12  17:00:00,191.454286393,8.10310751055,25.9542362377,0.0,80.527626,73.092045,6.11357123954,0.0191449667705,3.20568,2.88874627277
 01/12  18:00:00,150.415523507,7.699556215,21.4722512893,0.0,80.527626,29.818365,6.09440883196,0.0,3.20568,2.88872883196
 01/12  19:00:00,149.241389319,7.699556215,20.3123315173,0.0,80.527626,29.818365,11.8548770151,0.0,3.20568,8.64919701506
 01/12  20:00:00,149.315392107,7.699556215,20.132177833,0.0,80.527626,29.818365,8.98945887421,0.0,3.20568,5.78377887421
 01/12  21:00:00,148.267509109,7.699556215,19.1111824315,0.0,80.527626,29.818365,11.8627581687,0.0,3.20568,8.65707816868
 01/12  22:00:00,55.8484622463,0.0,0.0,0.0,15.863942322,29.242365,8.98360357486,0.0,3.20568,5.77792357486
 01/12  23:00:00,55.6892949848,0.0,0.0,0.0,15.863942322,29.242365,8.96647626794,0.0,3.20568,5.76079626794
 01/12  24:00:00,56.398598515,0.0,0.0,0.0,15.863942322,29.242365,6.09386960291,0.0,3.20568,2.88818960291
 01/13  01:00:00,55.6856339267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  02:00:00,55.6709917372,0.0,0.0,0.0,15.863942322,29.242365,6.09043570756,0.0,3.20568,2.88475570756
 01/13  03:00:00,55.6578221177,0.0,0.0,0.0,15.863942322,29.242365,6.09035042308,0.0,3.20568,2.88467042308
 01/13  04:00:00,55.6446635363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  05:00:00,56.8101550387,0.0,0.0,0.0,15.863942322,29.242365,6.09026512758,0.0,3.20568,2.88458512758
 01/13  06:00:00,56.6267479697,0.0,0.0,0.0,15.863942322,29.242365,6.09042800955,0.0,3.20568,2.88474800955
 01/13  07:00:00,71.6190862731,7.699556215,7.14183196574,0.0,15.863942322,29.818365,59.8289020045,56.6032220045,3.20568,0.02
 01/13  08:00:00,128.352342899,7.699556215,6.60326686562,0.0,80.527626,29.818365,39.5573065555,30.5939672281,3.20568,5.75765932731
 01/13  09:00:00,173.075106187,7.70365123963,7.45442329732,0.0,80.527626,75.0917375,46.519360209,13.7881504063,24.0426,8.68860980266
 01/13  10:00:00,173.350284427,7.90679071181,7.50491828221,0.0,80.527626,75.0917375,58.8484147016,14.4042590818,24.0426,20.4015556198
 01/13  11:00:00,183.387500218,8.55195863368,12.8691917135,0.0,80.527626,79.0911225,60.8916939015,8.41358006515,32.0568,20.4213138364
 01/13  12:00:00,193.115416462,9.20497718762,21.1682141359,0.0,80.527626,79.0911225,55.4707558468,0.0126239917529,32.0568,23.401331855
 01/13  13:00:00,198.211885737,9.66746422322,26.4700476111,0.0,80.527626,79.0911225,55.5046097661,0.0,32.0568,23.4478097661
 01/13  14:00:00,193.815712798,9.93168529065,25.7975628491,0.0,80.527626,75.0917375,42.4705250671,0.0279844084884,16.0284,26.4141406586
 01/13  15:00:00,192.680493284,9.78575365083,24.8228815026,0.0,80.527626,75.0917375,36.4521235157,0.016731515369,16.0284,20.4069920004
 01/13  16:00:00,187.796410609,9.6198282843,22.1572137973,0.0,80.527626,73.092045,24.7556867177,1.11736115692,3.20568,20.4326455607
 01/13  17:00:00,180.007098135,7.91067407399,14.7879673357,0.0,80.527626,73.092045,11.2871580946,5.19244405463,3.20568,2.88903403997
 01/13  18:00:00,141.989122381,7.699556215,13.1200208958,0.0,80.527626,29.818365,15.6170338081,6.65333548344,3.20568,5.75801832465
 01/13  19:00:00,139.462030365,7.699556215,10.6164267436,0.0,80.527626,29.818365,20.1170284169,11.1379294857,3.20568,5.77341893127
 01/13  20:00:00,136.531333511,7.699556215,7.70138441136,0.0,80.527626,29.818365,28.6831020929,16.8129214091,3.20568,8.66450068382
 01/13  21:00:00,135.839192202,7.699556215,7.01626949892,0.0,80.527626,29.818365,28.1266726454,19.1433744965,3.20568,5.77761814882
 01/13  22:00:00,55.5917415088,0.0,0.0,0.0,15.863942322,29.242365,11.8631445613,0.0,3.20568,8.65746456134
 01/13  23:00:00,55.6212207995,0.0,0.0,0.0,15.863942322,29.242365,6.09624444219,0.0,3.20568,2.89056444219
 01/13  24:00:00,56.3368581217,0.0,0.0,0.0,15.863942322,29.242365,6.09381282103,0.0,3.20568,2.88813282103
 01/14  01:00:00,55.6183884125,0.0,0.0,0.0,15.863942322,29.242365,6.08865499759,0.0,3.20568,2.88297499759
 01/14  02:00:00,55.6034840582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.5962936235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  04:00:00,55.5690490059,0.0,0.0,0.0,15.863942322,29.242365,6.08861864956,0.0,3.20568,2.88293864956
 01/14  05:00:00,55.7514091164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,55.7223907609,0.0,0.0,0.0,15.863942322,29.242365,6.0885824665,0.0,3.20568,2.8829024665
 01/14  07:00:00,55.7264049758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  08:00:00,48.5096881443,0.0,0.0,0.0,15.863942322,29.242365,6.08870919059,0.0,3.20568,2.88302919059
 01/14  09:00:00,47.0699969616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  10:00:00,47.0764761291,0.0,0.0,0.0,15.863942322,29.242365,6.09024849648,0.0,3.20568,2.88456849648
 01/14  11:00:00,47.0618865428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  12:00:00,47.7486721676,0.0,0.0,0.0,15.863942322,29.242365,6.09041408716,0.0,3.20568,2.88473408716
 01/14  13:00:00,47.0332264532,0.0,0.0,0.0,15.863942322,29.242365,6.09033108942,0.0,3.20568,2.88465108942
 01/14  14:00:00,47.0711466737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  15:00:00,47.0801229356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,47.0599778367,0.0,0.0,0.0,15.863942322,29.242365,6.0886575659,0.0,3.20568,2.8829775659
 01/14  17:00:00,48.3864324202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,55.5253736586,0.0,0.0,0.0,15.863942322,29.242365,6.08862159147,0.0,3.20568,2.88294159147
 01/14  19:00:00,55.5193002052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  20:00:00,55.7302000543,0.0,0.0,0.0,15.863942322,29.242365,6.08858563295,0.0,3.20568,2.88290563295
 01/14  21:00:00,55.7097119394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  22:00:00,55.5932740961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.4390953701,0.0,0.0,0.0,15.863942322,29.242365,6.08871249526,0.0,3.20568,2.88303249526
 01/14  24:00:00,56.1527801162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  01:00:00,55.434323192,0.0,0.0,0.0,15.863942322,29.242365,6.08867780199,0.0,3.20568,2.88299780199
 01/15  02:00:00,55.4255528338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  03:00:00,55.4147358207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  04:00:00,55.4097017069,0.0,0.0,0.0,15.863942322,29.242365,6.08864369049,0.0,3.20568,2.88296369049
 01/15  05:00:00,55.6187815559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  06:00:00,55.6037755804,0.0,0.0,0.0,15.863942322,29.242365,6.08860972907,0.0,3.20568,2.88292972907
 01/15  07:00:00,55.6187440095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  08:00:00,48.4083884057,0.0,0.0,0.0,15.863942322,29.242365,6.08873878847,0.0,3.20568,2.88305878847
 01/15  09:00:00,46.9786808723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  10:00:00,46.9911531934,0.0,0.0,0.0,15.863942322,29.242365,6.09029755416,0.0,3.20568,2.88461755416
 01/15  11:00:00,46.9793565459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  12:00:00,47.6831832424,0.0,0.0,0.0,15.863942322,29.242365,6.09046576372,0.0,3.20568,2.88478576372
 01/15  13:00:00,46.9563208784,0.0,0.0,0.0,15.863942322,29.242365,6.09038511232,0.0,3.20568,2.88470511232
 01/15  14:00:00,46.9933447214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  15:00:00,47.0018416424,0.0,0.0,0.0,15.863942322,29.242365,6.08874375422,0.0,3.20568,2.88306375422
 01/15  16:00:00,46.9862002318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,48.3130244367,0.0,0.0,0.0,15.863942322,29.242365,6.08870994606,0.0,3.20568,2.88302994606
 01/15  18:00:00,55.4544643375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.4496700895,0.0,0.0,0.0,15.863942322,29.242365,6.08867614694,0.0,3.20568,2.88299614694
 01/15  20:00:00,55.6598628256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,55.6442985452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  22:00:00,59.022702546,0.965751669309,2.52735116471,0.0,15.863942322,29.242365,9.35472787611,3.26608551228,3.20568,2.88296236383
 01/15  23:00:00,59.1575309919,1.07504555308,2.71128498762,0.0,15.863942322,29.242365,6.96170667909,3.73602667909,3.20568,0.02
 01/15  24:00:00,59.8033401092,1.07504555308,2.62303330352,0.0,15.863942322,29.242365,10.0124719461,3.92386336008,3.20568,2.88292858602
 01/16  01:00:00,61.3668566091,1.79174258847,4.20649302926,0.0,15.863942322,29.242365,10.3126429218,7.08696292177,3.20568,0.02
 01/16  02:00:00,60.031174167,1.43339407077,3.23415597328,0.0,15.863942322,29.242365,9.54260008201,6.31692008201,3.20568,0.02
 01/16  03:00:00,61.1243849639,1.79174258847,3.96680800067,0.0,15.863942322,29.242365,15.6806130492,9.59187253286,3.20568,2.88306051632
 01/16  04:00:00,59.9201562347,1.43339407077,3.12666926933,0.0,15.863942322,29.242365,12.4425472756,9.21686727561,3.20568,0.02
 01/16  05:00:00,61.2303889739,1.79174258847,3.86360761998,0.0,15.863942322,29.242365,19.6411656643,13.5524574703,3.20568,2.88302819402
 01/16  06:00:00,60.0547785342,1.43339407077,3.06375425994,0.0,15.863942322,29.242365,15.0964473204,11.8707673204,3.20568,0.02
 01/16  07:00:00,61.8067386444,2.16432138708,4.06526184647,0.0,15.863942322,29.242365,23.7035075842,17.6147762668,3.20568,2.88305131741
 01/16  08:00:00,52.8195961947,1.43339407077,3.02926398936,0.0,15.863942322,29.242365,12.4977985521,9.27211855206,3.20568,0.02
 01/16  09:00:00,50.2625545514,1.07504555308,2.26257870679,0.0,15.863942322,29.242365,12.5826813154,6.49229398093,3.20568,2.88470733442
 01/16  10:00:00,50.2815884523,1.07504555308,2.26293398679,0.0,15.863942322,29.242365,8.61075113231,5.38507113231,3.20568,0.02
 01/16  11:00:00,46.931927134,0.0,0.0,0.0,15.863942322,29.242365,6.09030901857,0.0,3.20568,2.88462901857
 01/16  12:00:00,47.6530027101,0.0,0.0,0.0,15.863942322,29.242365,6.09023078007,0.0,3.20568,2.88455078007
 01/16  13:00:00,46.9275508196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  14:00:00,46.9841152583,0.0,0.0,0.0,15.863942322,29.242365,6.0904028629,0.0,3.20568,2.8847228629
 01/16  15:00:00,47.0163574249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,47.0124441494,0.0,0.0,0.0,15.863942322,29.242365,6.08865817586,0.0,3.20568,2.88297817586
 01/16  17:00:00,48.3341417669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,55.4653158997,0.0,0.0,0.0,15.863942322,29.242365,6.08862650273,0.0,3.20568,2.88294650273
 01/16  19:00:00,55.4567225619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.6600091324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,55.6387332813,0.0,0.0,0.0,15.863942322,29.242365,6.08859486467,0.0,3.20568,2.88291486467
 01/16  22:00:00,55.52628941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  23:00:00,55.3751204249,0.0,0.0,0.0,15.863942322,29.242365,6.08872636225,0.0,3.20568,2.88304636225
 01/16  24:00:00,56.1052041697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  01:00:00,59.0376529802,1.07504555308,2.58535594807,0.0,15.863942322,29.242365,9.41641048835,3.32652655903,3.20568,2.88420392932
 01/17  02:00:00,60.1489942827,1.43339407077,3.33742590536,0.0,15.863942322,29.242365,8.36081023237,5.13513023237,3.20568,0.02
 01/17  03:00:00,60.0450129367,1.43339407077,3.23457403351,0.0,15.863942322,29.242365,11.3623077045,5.27202958223,3.20568,2.88459812225
 01/17  04:00:00,59.9801224796,1.43339407077,3.16999535099,0.0,15.863942322,29.242365,12.002525729,5.91207432862,3.20568,2.88477140041
 01/17  05:00:00,59.864242533,1.07504555308,2.35282030852,0.0,15.863942322,29.242365,8.26528142033,5.03960142033,3.20568,0.02
 01/17  06:00:00,61.9051309664,1.79174258847,3.85026269236,0.0,15.863942322,29.242365,16.0977758264,10.0074005648,3.20568,2.88469526166
 01/17  07:00:00,66.0716685498,7.699556215,0.00617520100166,0.0,15.863942322,29.818365,702.274862342,696.184563196,3.20568,2.8846191464
 01/17  08:00:00,122.730629731,7.699556215,0.0,0.0,80.527626,29.818365,373.424907253,367.330247821,3.20568,2.88897943258
 01/17  09:00:00,166.132370497,7.699556215,0.00869279995792,0.0,80.527626,75.0917375,255.459768238,219.839264057,24.0426,11.5779041806
 01/17  10:00:00,165.833275217,7.699556215,0.00408100267051,0.0,80.527626,75.0917375,194.152242594,152.619239401,24.0426,17.4904031928
 01/17  11:00:00,169.66179357,7.699556215,0.00520266473457,0.0,80.527626,79.0911225,166.71133539,114.230790218,32.0568,20.4237451725
 01/17  12:00:00,170.289140875,7.699556215,0.0,0.0,80.527626,79.0911225,118.798939316,63.3411955193,32.0568,23.4009437963
 01/17  13:00:00,169.547465767,7.699556215,0.0,0.0,80.527626,79.0911225,101.988203034,43.5497059858,32.0568,26.3816970478
 01/17  14:00:00,165.563944979,7.699556215,0.0,0.0,80.527626,75.0917375,85.2537383459,42.8076058339,16.0284,26.417732512
 01/17  15:00:00,165.571091713,7.70556203813,0.0,0.0,80.527626,75.0917375,71.1794627943,34.7394641178,16.0284,20.4115986766
 01/17  16:00:00,163.564282283,7.71359617774,0.0,0.0,80.527626,73.092045,78.9052644632,55.2641455445,3.20568,20.4354389187
 01/17  17:00:00,164.886905551,7.699556215,0.0,0.0,80.527626,73.092045,79.3200605922,73.2254111485,3.20568,2.88896944376
 01/17  18:00:00,128.766219491,7.699556215,0.0,0.0,80.527626,29.818365,89.8430876014,83.7484420158,3.20568,2.88896558554
 01/17  19:00:00,128.772282266,7.699556215,0.0,0.0,80.527626,29.818365,98.7272899285,89.7487726862,3.20568,5.77283724228
