Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  20:00:00,128.788240908,7.699556215,0.0,0.0,80.527626,29.818365,115.063882942,103.192620923,3.20568,8.66558201941
 01/17  21:00:00,128.792752073,7.699556215,0.0,0.0,80.527626,29.818365,121.671954671,109.809405302,3.20568,8.65686936829
 01/17  22:00:00,55.4536889307,0.0,0.0,0.0,15.863942322,29.242365,8.98451786833,0.0,3.20568,5.77883786833
 01/17  23:00:00,55.4892006492,0.0,0.0,0.0,15.863942322,29.242365,8.96690354109,0.0,3.20568,5.76122354109
 01/17  24:00:00,56.2289954404,0.0,0.0,0.0,15.863942322,29.242365,6.09381304562,0.0,3.20568,2.88813304562
 01/18  01:00:00,55.5084972522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  02:00:00,55.5036562991,0.0,0.0,0.0,15.863942322,29.242365,6.09037035008,0.0,3.20568,2.88469035008
 01/18  03:00:00,55.5000695492,0.0,0.0,0.0,15.863942322,29.242365,6.09029652924,0.0,3.20568,2.88461652924
 01/18  04:00:00,55.4932714143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  05:00:00,55.7007990918,0.0,0.0,0.0,15.863942322,29.242365,6.09047214683,0.0,3.20568,2.88479214683
 01/18  06:00:00,55.6847018667,0.0,0.0,0.0,15.863942322,29.242365,6.0903981161,0.0,3.20568,2.8847181161
 01/18  07:00:00,64.242926381,7.699556215,0.0,0.0,15.863942322,29.818365,242.016041255,238.790361255,3.20568,0.02
 01/18  08:00:00,121.779214638,7.699556215,0.00158100953617,0.0,80.527626,29.818365,181.762687996,172.799322301,3.20568,5.7576856951
 01/18  09:00:00,165.58578133,7.699556215,0.00659746135664,0.0,80.527626,75.0917375,153.224443563,120.492720535,24.0426,8.6891230281
 01/18  10:00:00,165.591048844,7.699556215,0.0046787656299,0.0,80.527626,75.0917375,141.589818521,97.143052469,24.0426,20.4041660516
 01/18  11:00:00,169.656111915,7.78086105283,0.0065525798814,0.0,80.527626,79.0911225,118.80136851,66.3198628718,32.0568,20.4247056378
 01/18  12:00:00,170.740399472,8.16824166337,0.0,0.0,80.527626,79.0911225,82.567440373,27.1084398239,32.0568,23.402200549
 01/18  13:00:00,170.100873045,8.23579756908,0.0,0.0,80.527626,79.0911225,82.0421113239,23.602237401,32.0568,26.3830739229
 01/18  14:00:00,166.069089667,8.17806047889,0.0,0.0,80.527626,75.0917375,96.0800009124,53.6373218008,16.0284,26.4142791116
 01/18  15:00:00,166.058608109,8.16001470877,0.0,0.0,80.527626,75.0917375,96.273838189,62.7488595532,16.0284,17.4965786358
 01/18  16:00:00,163.853843578,7.97321871297,0.0,0.0,80.527626,73.092045,98.9405660631,72.3805293041,3.20568,23.354356759
 01/18  17:00:00,164.892898959,7.699556215,0.0,0.0,80.527626,73.092045,77.1390052017,71.0444860993,3.20568,2.8888391024
 01/18  18:00:00,128.762987863,7.699556215,0.0,0.0,80.527626,29.818365,82.0240233456,75.9295053835,3.20568,2.88883796212
 01/18  19:00:00,128.762655989,7.699556215,0.0,0.0,80.527626,29.818365,86.9658921358,77.9868286314,3.20568,5.77338350442
 01/18  20:00:00,128.965670827,7.699556215,0.0,0.0,80.527626,29.818365,77.1812108118,65.311661546,3.20568,8.66386926578
 01/18  21:00:00,128.953307987,7.699556215,0.0,0.0,80.527626,29.818365,59.3032446759,47.4404241175,3.20568,8.65714055832
 01/18  22:00:00,55.6689183,0.0,0.0,0.0,15.863942322,29.242365,8.98387170489,0.0,3.20568,5.77819170489
 01/18  23:00:00,55.5416890753,0.0,0.0,0.0,15.863942322,29.242365,6.09606866026,0.0,3.20568,2.89038866026
 01/18  24:00:00,56.2717839272,0.0,0.0,0.0,15.863942322,29.242365,8.96189164038,0.0,3.20568,5.75621164038
 01/19  01:00:00,55.5631459875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  02:00:00,55.5639501559,0.0,0.0,0.0,15.863942322,29.242365,6.09031221213,0.0,3.20568,2.88463221213
 01/19  03:00:00,55.5695096158,0.0,0.0,0.0,15.863942322,29.242365,5.55359366722,0.0,3.20568,2.34791366722
 01/19  04:00:00,55.565934018,0.0,0.0,0.0,15.863942322,29.242365,3.76201317681,0.0,3.20568,0.556333176809
 01/19  05:00:00,55.7844656439,0.0,0.0,0.0,15.863942322,29.242365,6.09041825398,0.0,3.20568,2.88473825398
 01/19  06:00:00,55.7504561892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  07:00:00,64.1417816303,7.699556215,0.0,0.0,15.863942322,29.818365,202.756095714,196.665647494,3.20568,2.88476822024
 01/19  08:00:00,121.882137909,7.699556215,0.0,0.0,80.527626,29.818365,243.631656606,237.536865454,3.20568,2.88911115266
 01/19  09:00:00,165.842605607,7.699556215,0.00457633587141,0.0,80.527626,75.0917375,237.326094716,201.704495011,24.0426,11.5789997047
 01/19  10:00:00,166.041929604,7.699556215,0.00291941698935,0.0,80.527626,75.0917375,229.026238359,184.577598399,24.0426,20.4060399602
 01/19  11:00:00,170.273928459,7.699556215,0.00189161585236,0.0,80.527626,79.0911225,230.017929925,177.535655424,32.0568,20.4254745001
 01/19  12:00:00,171.166412387,7.699556215,0.0,0.0,80.527626,79.0911225,213.879406838,158.417787616,32.0568,23.4048192216
 01/19  13:00:00,170.419149998,7.699556215,0.0,0.0,80.527626,79.0911225,211.431514312,155.921016209,32.0568,23.453698103
 01/19  14:00:00,166.434143727,7.699556215,0.0,0.0,80.527626,75.0917375,214.961763674,172.514394136,16.0284,26.4189695383
 01/19  15:00:00,166.427452487,7.699556215,0.0,0.0,80.527626,75.0917375,214.671315607,178.232397147,16.0284,20.4105184605
 01/19  16:00:00,164.402911681,7.699556215,0.0,0.0,80.527626,73.092045,208.960978873,185.318158415,3.20568,20.4371404579
 01/19  17:00:00,164.289847089,7.699556215,0.0,0.0,80.527626,73.092045,196.881112549,187.917411887,3.20568,5.75802066198
 01/19  18:00:00,129.601204255,7.699556215,0.0,0.0,80.527626,29.818365,217.599446798,211.504836534,3.20568,2.88893026351
 01/19  19:00:00,129.610305204,7.699556215,0.0,0.0,80.527626,29.818365,241.404496685,232.426159586,3.20568,5.77265709824
 01/19  20:00:00,129.830814515,7.699556215,0.0,0.0,80.527626,29.818365,252.209384338,240.337540579,3.20568,8.66616375861
 01/19  21:00:00,129.820621671,7.699556215,0.0,0.0,80.527626,29.818365,254.887729789,245.904281957,3.20568,5.77776783152
 01/19  22:00:00,55.4822896625,0.0,0.0,0.0,15.863942322,29.242365,11.8642206434,0.0,3.20568,8.65854064337
 01/19  23:00:00,55.3751959109,0.0,0.0,0.0,15.863942322,29.242365,6.09627086088,0.0,3.20568,2.89059086088
 01/19  24:00:00,56.1670978226,0.0,0.0,0.0,15.863942322,29.242365,6.09354541565,0.0,3.20568,2.88786541565
 01/20  01:00:00,55.4091196227,0.0,0.0,0.0,15.863942322,29.242365,6.09028762662,0.0,3.20568,2.88460762662
 01/20  02:00:00,55.4106739991,0.0,0.0,0.0,15.863942322,29.242365,6.09046775331,0.0,3.20568,2.88478775331
 01/20  03:00:00,55.4052326157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,55.398414615,0.0,0.0,0.0,15.863942322,29.242365,6.09039772272,0.0,3.20568,2.88471772272
 01/20  05:00:00,56.4577056323,0.0,0.0,0.0,15.863942322,29.242365,6.09032771127,0.0,3.20568,2.88464771127
 01/20  06:00:00,56.2857395509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  07:00:00,65.662202062,7.699556215,0.00310658107379,0.0,15.863942322,29.818365,429.068576445,422.978150379,3.20568,2.88474606563
 01/20  08:00:00,122.640678357,7.699556215,0.00101548061005,0.0,80.527626,29.818365,352.904992481,346.810534053,3.20568,2.88877842812
 01/20  09:00:00,166.388933237,7.699556215,0.0048355761499,0.0,80.527626,75.0917375,278.553984298,242.932700389,24.0426,11.5786839087
 01/20  10:00:00,166.406827234,7.699556215,0.00291250696964,0.0,80.527626,75.0917375,251.308959748,206.859496809,24.0426,20.4068629395
 01/20  11:00:00,170.407473879,7.699556215,0.00170473526761,0.0,80.527626,79.0911225,251.639074505,199.155824349,32.0568,20.4264501562
 01/20  12:00:00,171.149674904,7.699556215,0.0,0.0,80.527626,79.0911225,218.080829113,162.621953316,32.0568,23.4020757967
 01/20  13:00:00,170.410156736,7.99419241586,0.0,0.0,80.527626,79.0911225,188.358806381,132.846499689,32.0568,23.4555066919
 01/20  14:00:00,166.670731519,8.40603776235,0.0,0.0,80.527626,75.0917375,182.49309206,140.047376355,16.0284,26.4173157057
 01/20  15:00:00,166.799325284,8.56673551325,0.0,0.0,80.527626,75.0917375,179.098040265,142.657662737,16.0284,20.4119775274
 01/20  16:00:00,164.721898171,8.45762080241,0.0,0.0,80.527626,73.092045,179.539095307,155.897426424,3.20568,20.4359888826
 01/20  17:00:00,164.081198502,7.70194682513,0.0,0.0,80.527626,73.092045,179.992792519,171.029088561,3.20568,5.7580239584
 01/20  18:00:00,129.574637407,7.699556215,0.0,0.0,80.527626,29.818365,194.977435274,188.883017091,3.20568,2.88873818232
 01/20  19:00:00,129.582377542,7.699556215,0.0,0.0,80.527626,29.818365,235.038766543,226.05993646,3.20568,5.77315008322
 01/20  20:00:00,129.598198304,7.699556215,0.0,0.0,80.527626,29.818365,274.866234901,262.994914292,3.20568,8.66564060834
 01/20  21:00:00,129.60530099,7.699556215,0.0,0.0,80.527626,29.818365,290.10212142,281.118019117,3.20568,5.7784223033
 01/20  22:00:00,55.3043064702,0.0,0.0,0.0,15.863942322,29.242365,11.8639277824,0.0,3.20568,8.65824778243
 01/20  23:00:00,55.3548274575,0.0,0.0,0.0,15.863942322,29.242365,6.09610549467,0.0,3.20568,2.89042549467
 01/20  24:00:00,56.1510849425,0.0,0.0,0.0,15.863942322,29.242365,6.09380127522,0.0,3.20568,2.88812127522
 01/21  01:00:00,55.3856378126,0.0,0.0,0.0,15.863942322,29.242365,6.08871329637,0.0,3.20568,2.88303329637
 01/21  02:00:00,55.3847163713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.3786256926,0.0,0.0,0.0,15.863942322,29.242365,6.08869075931,0.0,3.20568,2.88301075931
 01/21  04:00:00,59.0756596547,1.07504555308,2.62361011758,0.0,15.863942322,29.242365,3.9547567766,0.729076776598,3.20568,0.02
 01/21  05:00:00,61.4978236824,1.79174258847,4.11615035567,0.0,15.863942322,29.242365,4.78633591898,1.56065591898,3.20568,0.02
 01/21  06:00:00,60.1349466891,1.43339407077,3.13129813829,0.0,15.863942322,29.242365,7.62576627611,1.53709795376,3.20568,2.88298832234
 01/21  07:00:00,61.1409801809,1.79174258847,3.76538771041,0.0,15.863942322,29.242365,5.79289240542,2.56721240542,3.20568,0.02
 01/21  08:00:00,52.7759479755,1.43339407077,2.97534520994,0.0,15.863942322,29.242365,7.85181268619,1.76308439055,3.20568,2.88304829564
 01/21  09:00:00,52.4128042486,1.79174258847,3.68328095898,0.0,15.863942322,29.242365,5.8989143203,2.6732343203,3.20568,0.02
 01/21  10:00:00,51.2906214216,1.43339407077,2.91037940783,0.0,15.863942322,29.242365,8.38477340405,2.29431988903,3.20568,2.88477351502
 01/21  11:00:00,51.3037975055,1.43339407077,2.93630855408,0.0,15.863942322,29.242365,5.44267984949,2.21699984949,3.20568,0.02
 01/21  12:00:00,49.8486006946,0.716697035386,1.48120713829,0.0,15.863942322,29.242365,6.94004179893,0.849656597416,3.20568,2.88470520152
 01/21  13:00:00,46.9065007226,0.0,0.0,0.0,15.863942322,29.242365,6.0903169642,0.0,3.20568,2.8846369642
 01/21  14:00:00,46.9458859809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,46.959599642,0.0,0.0,0.0,15.863942322,29.242365,6.08865244376,0.0,3.20568,2.88297244376
 01/21  16:00:00,46.9517134213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,46.8514600001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,55.4232304941,0.0,0.0,0.0,15.863942322,29.242365,6.0886301891,0.0,3.20568,2.8829501891
 01/21  19:00:00,55.4202515977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,59.1275102799,1.07504555308,2.41756934153,0.0,15.863942322,29.242365,7.44671405722,1.35810610217,3.20568,2.88292795505
 01/21  21:00:00,61.1784432246,1.79174258847,3.76402307601,0.0,15.863942322,29.242365,6.79761862194,3.57193862194,3.20568,0.02
 01/21  22:00:00,60.9612454843,2.56930995407,2.87926600314,0.0,15.863942322,29.242365,31.9757271097,25.8869768955,3.20568,2.88307021416
 01/21  23:00:00,63.3429669842,4.28922054577,3.68293223991,0.0,15.863942322,29.242365,49.8077274336,46.5820474336,3.20568,0.02
 01/21  24:00:00,62.6277025214,3.58115763018,2.94063187262,0.0,15.863942322,29.242365,45.530647655,42.304967655,3.20568,0.02
 01/22  01:00:00,63.5772347264,4.55216225404,3.64770125104,0.0,15.863942322,29.242365,66.9319386727,60.8432107202,3.20568,2.88304795246
 01/22  02:00:00,61.9863174495,3.72434186747,2.8951209636,0.0,15.863942322,29.242365,57.4727546876,54.2470746876,3.20568,0.02
 01/22  03:00:00,63.6104735378,4.65542733434,3.57269276829,0.0,15.863942322,29.242365,83.1167114672,77.0279709651,3.20568,2.88306050215
 01/22  04:00:00,61.9246935461,3.72434186747,2.83176131056,0.0,15.863942322,29.242365,68.0643864387,64.8387064387,3.20568,0.02
 01/22  05:00:00,63.7750831445,4.65542733434,3.5151328912,0.0,15.863942322,29.242365,99.8157901125,93.7271038944,3.20568,2.88300621811
 01/22  06:00:00,62.2572276133,3.86289589897,2.82186079115,0.0,15.863942322,29.242365,78.6206910551,75.3950110551,3.20568,0.02
 01/22  07:00:00,64.2401522502,5.11727410601,3.51245216729,0.0,15.863942322,29.242365,109.035311229,105.809631229,3.20568,0.02
 01/22  08:00:00,53.8730392066,4.10731678408,2.82859849767,0.0,15.863942322,29.242365,63.7552271587,57.6664790896,3.20568,2.88306806915
 01/22  09:00:00,52.3220892524,1.79174258847,3.58757942132,0.0,15.863942322,29.242365,24.8186861944,21.5930061944,3.20568,0.02
 01/22  10:00:00,51.5325463766,1.43339407077,3.14352185566,0.0,15.863942322,29.242365,16.9325427508,10.8421359669,3.20568,2.88472678382
 01/22  11:00:00,53.2195829786,1.79174258847,4.48446616406,0.0,15.863942322,29.242365,15.5083886365,9.41796320153,3.20568,2.88474543495
 01/22  12:00:00,52.9845529313,1.39640952046,3.92613709881,0.0,15.863942322,29.242365,7.25062148999,4.02494148999,3.20568,0.02
 01/22  13:00:00,46.9287570058,0.0,0.0,0.0,15.863942322,29.242365,6.09046348374,0.0,3.20568,2.88478348374
 01/22  14:00:00,46.974507674,0.0,0.0,0.0,15.863942322,29.242365,6.09045770853,0.0,3.20568,2.88477770853
 01/22  15:00:00,46.9927386568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  16:00:00,46.9797129898,0.0,0.0,0.0,15.863942322,29.242365,6.08870707842,0.0,3.20568,2.88302707842
 01/22  17:00:00,46.8744495365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  18:00:00,55.4353083139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  19:00:00,55.4297121457,0.0,0.0,0.0,15.863942322,29.242365,6.08868639536,0.0,3.20568,2.88300639536
 01/22  20:00:00,55.6401539494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  21:00:00,55.6218178557,0.0,0.0,0.0,15.863942322,29.242365,6.08866574079,0.0,3.20568,2.88298574079
 01/22  22:00:00,60.9367783799,1.61256832962,3.81413179115,0.0,15.863942322,29.242365,8.97322646652,5.74754646652,3.20568,0.02
 01/22  23:00:00,60.2539136309,1.70876761824,3.19119744645,0.0,15.863942322,29.242365,18.4176376499,12.3288827024,3.20568,2.88307494755
 01/22  24:00:00,63.1192681382,3.1686103258,3.85357166029,0.0,15.863942322,29.242365,38.0071520518,34.7814720518,3.20568,0.02
 01/23  01:00:00,61.1401615303,2.81026180811,2.97797507727,0.0,15.863942322,29.242365,41.1268236639,35.0363551568,3.20568,2.8847885071
 01/23  02:00:00,62.5854520236,3.61609234043,3.61189152602,0.0,15.863942322,29.242365,55.4069233278,52.1812433278,3.20568,0.02
 01/23  03:00:00,61.3783941282,3.16547366956,2.85785383918,0.0,15.863942322,29.242365,57.4831552601,51.3926888026,3.20568,2.88478645754
 01/23  04:00:00,63.3568905019,4.41591239238,3.57079685234,0.0,15.863942322,29.242365,83.1744474027,77.0841102261,3.20568,2.8846571766
 01/23  05:00:00,62.0863431353,3.64450355349,2.86540084622,0.0,15.863942322,29.242365,67.8334687995,64.6077887995,3.20568,0.02
 01/23  06:00:00,63.7646504811,4.61550817735,3.57225937672,0.0,15.863942322,29.242365,94.0012508878,87.9109785279,3.20568,2.88459235983
 01/23  07:00:00,65.9854492405,7.699556215,0.00303779716973,0.0,15.863942322,29.818365,829.580086501,826.354406501,3.20568,0.02
 01/23  08:00:00,121.498921449,7.699556215,0.000468343827201,0.0,80.527626,29.818365,510.168005961,501.204053606,3.20568,5.7582723551
 01/23  09:00:00,166.425289204,7.699556215,0.00596882752473,0.0,80.527626,75.0917375,388.213010547,352.593132568,24.0426,11.5772779793
 01/23  10:00:00,166.403083406,7.699556215,0.00253970122538,0.0,80.527626,75.0917375,326.506121465,284.972925001,24.0426,17.4905964642
 01/23  11:00:00,170.391821287,7.699556215,0.00137077345767,0.0,80.527626,79.0911225,306.92901417,254.447405622,32.0568,20.4248085475
 01/23  12:00:00,171.148094596,7.699556215,0.0,0.0,80.527626,79.0911225,280.806705203,225.346570373,32.0568,23.40333483
 01/23  13:00:00,170.381261245,7.699556215,0.0,0.0,80.527626,79.0911225,269.730640137,211.288161784,32.0568,26.3856783533
 01/23  14:00:00,166.395090217,7.699556215,0.0,0.0,80.527626,75.0917375,255.245224027,212.79527649,16.0284,26.4215475369
 01/23  15:00:00,166.392853813,7.699556215,0.0,0.0,80.527626,75.0917375,244.222233725,207.780917803,16.0284,20.412915922
 01/23  16:00:00,164.367041323,7.699556215,0.0,0.0,80.527626,73.092045,236.524871608,212.881708973,3.20568,20.4374826348
 01/23  17:00:00,164.273134559,7.699556215,0.0,0.0,80.527626,73.092045,238.700081682,232.605427916,3.20568,2.88897376676
 01/23  18:00:00,129.611740716,7.699556215,0.0,0.0,80.527626,29.818365,289.667266161,283.572604417,3.20568,2.88898174453
 01/23  19:00:00,129.627326886,7.699556215,0.0,0.0,80.527626,29.818365,324.798202942,312.942988096,3.20568,8.6495348457
 01/23  20:00:00,129.854380757,7.699556215,0.0,0.0,80.527626,29.818365,342.444175153,333.45588839,3.20568,5.78260676272
 01/23  21:00:00,129.85405796,7.699556215,0.0,0.0,80.527626,29.818365,367.750012972,355.886540177,3.20568,8.65779279529
 01/23  22:00:00,55.437220156,0.0,0.0,0.0,15.863942322,29.242365,11.8636946203,0.0,3.20568,8.65801462032
 01/23  23:00:00,55.3362456843,0.0,0.0,0.0,15.863942322,29.242365,6.09659909079,0.0,3.20568,2.89091909079
 01/23  24:00:00,58.5521298859,0.716697035386,1.69940591085,0.0,15.863942322,29.242365,6.80213954505,0.708529689712,3.20568,2.88792985533
 01/24  01:00:00,59.9708562447,1.43339407077,3.16517180138,0.0,15.863942322,29.242365,7.78377453167,1.6932711392,3.20568,2.88482339248
 01/24  02:00:00,60.8680623323,1.79174258847,3.70262068385,0.0,15.863942322,29.242365,6.56317723153,3.33749723153,3.20568,0.02
 01/24  03:00:00,59.8474188542,1.59307069875,2.8829729942,0.0,15.863942322,29.242365,11.3043673612,5.21386275505,3.20568,2.88482460615
 01/24  04:00:00,63.0141074475,4.05926361885,3.57124070313,0.0,15.863942322,29.242365,48.5397070822,42.4492030051,3.20568,2.8848240771
 01/24  05:00:00,63.0132966008,3.72434186747,2.84540921283,0.0,15.863942322,29.242365,51.1242730543,47.8985930543,3.20568,0.02
 01/24  06:00:00,64.0523560978,4.24236701314,3.52658088081,0.0,15.863942322,29.242365,65.01722059,58.9267381814,3.20568,2.88480240862
 01/24  07:00:00,66.3194829471,7.699556215,0.00385604557328,0.0,15.863942322,29.818365,751.404803894,745.314302903,3.20568,2.88482099009
 01/24  08:00:00,121.483940106,7.699556215,0.000435465779472,0.0,80.527626,29.818365,519.216786844,513.122133782,3.20568,2.88897306142
 01/24  09:00:00,166.439832835,7.699556215,0.00590616160323,0.0,80.527626,75.0917375,393.859831453,358.238653276,24.0426,11.5785781769
 01/24  10:00:00,166.415507171,7.699556215,0.00265094025064,0.0,80.527626,75.0917375,327.431086892,285.895678877,24.0426,17.4928080151
 01/24  11:00:00,170.397109776,7.699556215,0.00393689470141,0.0,80.527626,79.0911225,275.876463343,223.396139788,32.0568,20.423523555
 01/24  12:00:00,170.925548633,7.699556215,0.0,0.0,80.527626,79.0911225,205.576202461,150.113001808,32.0568,23.4064006521
 01/24  13:00:00,169.796220143,7.699556215,0.0,0.0,80.527626,79.0911225,168.904485938,110.461876021,32.0568,26.3858099166
 01/24  14:00:00,165.930410602,7.91367291853,0.0,0.0,80.527626,75.0917375,157.489526982,115.045814448,16.0284,26.4153125334
 01/24  15:00:00,166.396356053,8.32794302875,0.0,0.0,80.527626,75.0917375,166.889005177,130.447406944,16.0284,20.4131982329
 01/24  16:00:00,164.409375108,8.33685410238,0.0,0.0,80.527626,73.092045,162.138481507,138.495022441,3.20568,20.4377790656
 01/24  17:00:00,163.672981749,7.699556215,0.0,0.0,80.527626,73.092045,145.272931915,139.178095298,3.20568,2.88915661773
 01/24  18:00:00,129.475711963,7.699556215,0.0,0.0,80.527626,29.818365,208.364344778,199.400637555,3.20568,5.7580272228
 01/24  19:00:00,129.583783068,7.699556215,0.0,0.0,80.527626,29.818365,238.147856118,229.168627975,3.20568,5.7735481427
 01/24  20:00:00,129.603656079,7.699556215,0.0,0.0,80.527626,29.818365,284.390091538,272.519349606,3.20568,8.66506193177
 01/24  21:00:00,129.612659379,7.699556215,0.0,0.0,80.527626,29.818365,301.379729867,292.395991172,3.20568,5.77805869492
 01/24  22:00:00,55.3024413882,0.0,0.0,0.0,15.863942322,29.242365,11.8641255383,0.0,3.20568,8.65844553832
 01/24  23:00:00,55.3510855171,0.0,0.0,0.0,15.863942322,29.242365,6.09648390127,0.0,3.20568,2.89080390127
 01/24  24:00:00,56.1458101114,0.0,0.0,0.0,15.863942322,29.242365,6.09362439647,0.0,3.20568,2.88794439647
 01/25  01:00:00,55.3796674554,0.0,0.0,0.0,15.863942322,29.242365,6.09043862812,0.0,3.20568,2.88475862812
 01/25  02:00:00,55.377406597,0.0,0.0,0.0,15.863942322,29.242365,6.09037686121,0.0,3.20568,2.88469686121
 01/25  03:00:00,58.6102574586,0.95134811971,2.28398996545,0.0,15.863942322,29.242365,3.83756148455,0.611881484546,3.20568,0.02
 01/25  04:00:00,60.0915466684,1.43339407077,3.2855471487,0.0,15.863942322,29.242365,7.34903904607,1.25872397284,3.20568,2.88463507324
 01/25  05:00:00,61.2500535348,1.79174258847,3.87417122514,0.0,15.863942322,29.242365,5.19368468854,1.96800468854,3.20568,0.02
 01/25  06:00:00,59.9893007256,1.43339407077,2.98993033662,0.0,15.863942322,29.242365,8.30993009328,2.21942432158,3.20568,2.8848257717
 01/25  07:00:00,65.6428896127,7.699556215,0.00430519625911,0.0,15.863942322,29.818365,547.278035925,541.187593652,3.20568,2.88476227355
 01/25  08:00:00,121.278709702,7.699556215,0.000670343464173,0.0,80.527626,29.818365,399.383196088,393.288561439,3.20568,2.88895464873
 01/25  09:00:00,166.400054915,7.699556215,0.0083606052596,0.0,80.527626,75.0917375,282.087252783,246.466192229,24.0426,11.5784605543
 01/25  10:00:00,165.932611137,7.699556215,0.00406209873989,0.0,80.527626,75.0917375,182.386246556,137.934313079,24.0426,20.4093334766
 01/25  11:00:00,169.768266025,7.82459763989,0.00205870354913,0.0,80.527626,79.0911225,152.311441301,99.8278404098,32.0568,20.4268008912
 01/25  12:00:00,171.203157056,8.56696851889,0.0,0.0,80.527626,79.0911225,131.129858401,75.6688148729,32.0568,23.4042435282
 01/25  13:00:00,171.067071188,9.17439904553,0.0,0.0,80.527626,79.0911225,121.320188033,65.8057645122,32.0568,23.4576235207
 01/25  14:00:00,167.596475549,9.70759067185,0.0,0.0,80.527626,75.0917375,109.494202544,67.0451718165,16.0284,26.4206307274
 01/25  15:00:00,167.913818605,10.0398062063,0.0,0.0,80.527626,75.0917375,97.034456841,60.5942871523,16.0284,20.4117696887
 01/25  16:00:00,165.597185392,9.73390563804,0.0,0.0,80.527626,73.092045,101.249000237,77.6042004049,3.20568,20.439119832
 01/25  17:00:00,163.777253619,8.00317294431,0.0,0.0,80.527626,73.092045,110.590270047,101.626406503,3.20568,5.75818354379
 01/25  18:00:00,128.966201489,7.699556215,0.0,0.0,80.527626,29.818365,174.439136912,168.344428628,3.20568,2.8890282844
 01/25  19:00:00,129.443358517,7.699556215,0.0,0.0,80.527626,29.818365,207.826426902,198.847781186,3.20568,5.7729657161
 01/25  20:00:00,129.806626897,7.699556215,0.0,0.0,80.527626,29.818365,203.846004611,191.974635249,3.20568,8.66568936144
 01/25  21:00:00,129.790914431,7.699556215,0.0,0.0,80.527626,29.818365,221.634978773,212.651079568,3.20568,5.77821920529
 01/25  22:00:00,55.477315248,0.0,0.0,0.0,15.863942322,29.242365,11.8636441077,0.0,3.20568,8.65796410765
 01/25  23:00:00,55.3711470452,0.0,0.0,0.0,15.863942322,29.242365,6.09650802596,0.0,3.20568,2.89082802596
 01/25  24:00:00,56.1631017567,0.0,0.0,0.0,15.863942322,29.242365,7.32532041197,0.0,3.20568,4.11964041197
 01/26  01:00:00,55.3971881583,0.0,0.0,0.0,15.863942322,29.242365,4.8596890889,0.0,3.20568,1.6540090889
 01/26  02:00:00,55.3932546829,0.0,0.0,0.0,15.863942322,29.242365,6.09045292434,0.0,3.20568,2.88477292434
 01/26  03:00:00,55.3855119628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,59.1670366188,1.07504555308,2.70991619683,0.0,15.863942322,29.242365,6.62054249597,0.530150061483,3.20568,2.88471243449
 01/26  05:00:00,60.4197763845,1.43339407077,3.39412663147,0.0,15.863942322,29.242365,7.09139286891,1.00106091762,3.20568,2.88465195128
 01/26  06:00:00,61.336990239,1.79174258847,3.96983717743,0.0,15.863942322,29.242365,5.0093298944,1.7836498944,3.20568,0.02
 01/26  07:00:00,65.6769556454,7.699556215,0.00230850271311,0.0,15.863942322,29.818365,590.273378511,584.182904153,3.20568,2.88479435768
 01/26  08:00:00,121.30015712,7.699556215,0.000535099128047,0.0,80.527626,29.818365,463.714789333,457.62003463,3.20568,2.88907470226
 01/26  09:00:00,166.388485903,7.699556215,0.00894251370751,0.0,80.527626,75.0917375,329.222848838,293.600579523,24.0426,11.5796693152
 01/26  10:00:00,166.388003877,7.699556215,0.00284155905041,0.0,80.527626,75.0917375,263.475026305,219.02407237,24.0426,20.4083539352
 01/26  11:00:00,170.439101495,7.74307301356,0.00162485046488,0.0,80.527626,79.0911225,240.824288064,188.338910463,32.0568,20.4285776016
 01/26  12:00:00,171.762765618,8.44366412779,0.0,0.0,80.527626,79.0911225,203.655473482,148.189062025,32.0568,23.4096114571
 01/26  13:00:00,171.291507075,9.04787533196,0.0,0.0,80.527626,79.0911225,181.490366107,123.047697855,32.0568,26.3858682527
 01/26  14:00:00,167.435544732,9.25807955512,0.0,0.0,80.527626,75.0917375,178.744921756,136.297912051,16.0284,26.4186097049
 01/26  15:00:00,167.392731468,9.22045678986,0.0,0.0,80.527626,75.0917375,172.789099976,139.261277973,16.0284,17.4994220026
 01/26  16:00:00,164.76546192,8.66548439864,0.0,0.0,80.527626,73.092045,163.090869534,136.52603619,3.20568,23.3591533442
 01/26  17:00:00,163.763241627,7.73671618136,0.0,0.0,80.527626,73.092045,149.836223476,143.741372186,3.20568,2.88917128953
 01/26  18:00:00,129.331230518,7.699556215,0.0,0.0,80.527626,29.818365,179.89604875,173.801183685,3.20568,2.8891850645
 01/26  19:00:00,129.577545129,7.699556215,0.0,0.0,80.527626,29.818365,201.441826279,192.462772102,3.20568,5.77337417713
 01/26  20:00:00,129.792484973,7.699556215,0.0,0.0,80.527626,29.818365,225.871170952,214.000133909,3.20568,8.66535704348
 01/26  21:00:00,129.790361009,7.699556215,0.0,0.0,80.527626,29.818365,242.920912352,231.057493412,3.20568,8.65773893922
 01/26  22:00:00,55.4773164756,0.0,0.0,0.0,15.863942322,29.242365,8.9847055926,0.0,3.20568,5.7790255926
 01/26  23:00:00,55.3766357619,0.0,0.0,0.0,15.863942322,29.242365,8.96740423492,0.0,3.20568,5.76172423492
 01/26  24:00:00,56.1745004739,0.0,0.0,0.0,15.863942322,29.242365,6.09379149373,0.0,3.20568,2.88811149373
 01/27  01:00:00,55.4212555824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  02:00:00,55.4191491803,0.0,0.0,0.0,15.863942322,29.242365,6.09033634558,0.0,3.20568,2.88465634558
 01/27  03:00:00,55.4185724313,0.0,0.0,0.0,15.863942322,29.242365,6.09027724657,0.0,3.20568,2.88459724657
 01/27  04:00:00,55.4193871019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  05:00:00,56.4788329447,0.0,0.0,0.0,15.863942322,29.242365,6.09046929052,0.0,3.20568,2.88478929052
 01/27  06:00:00,56.3038579339,0.0,0.0,0.0,15.863942322,29.242365,6.09041000629,0.0,3.20568,2.88473000629
 01/27  07:00:00,65.5757928749,7.699556215,0.00300251638003,0.0,15.863942322,29.818365,388.181835076,384.956155076,3.20568,0.02
 01/27  08:00:00,121.18872374,7.699556215,0.00118978986606,0.0,80.527626,29.818365,317.827122067,308.863621847,3.20568,5.75782021964
 01/27  09:00:00,166.105861795,7.699556215,0.00787930566656,0.0,80.527626,75.0917375,224.454529479,191.722275824,24.0426,8.68965365471
 01/27  10:00:00,166.091062937,7.699556215,0.00317584126542,0.0,80.527626,75.0917375,224.093826522,179.645818605,24.0426,20.4054079168
 01/27  11:00:00,170.008357449,7.699556215,0.00459108275058,0.0,80.527626,79.0911225,211.556280957,159.072828099,32.0568,20.4266528578
 01/27  12:00:00,170.471002032,7.699556215,0.0,0.0,80.527626,79.0911225,157.290088404,101.824090716,32.0568,23.4091976882
 01/27  13:00:00,169.627033984,7.699556215,0.0,0.0,80.527626,79.0911225,134.857641925,76.411591603,32.0568,26.3892503224
 01/27  14:00:00,165.622047116,7.699556215,0.0,0.0,80.527626,75.0917375,124.509607671,82.0573511301,16.0284,26.4238565412
 01/27  15:00:00,165.607722591,7.699556215,0.0,0.0,80.527626,75.0917375,111.748867557,75.3068915817,16.0284,20.4135759755
 01/27  16:00:00,163.583954693,7.7036212556,0.0,0.0,80.527626,73.092045,99.8508736239,76.2068086428,3.20568,20.4383849811
 01/27  17:00:00,163.462686272,7.699556215,0.0,0.0,80.527626,73.092045,76.4591419976,70.3644714685,3.20568,2.88899052911
 01/27  18:00:00,128.762453811,7.699556215,0.0,0.0,80.527626,29.818365,79.3245685115,73.2298788054,3.20568,2.88900970614
 01/27  19:00:00,128.758133067,7.699556215,0.0,0.0,80.527626,29.818365,82.4818882001,70.6265004353,3.20568,8.64970776473
 01/27  20:00:00,128.759206581,7.699556215,0.0,0.0,80.527626,29.818365,79.9227155227,69.7794903325,3.20568,6.93754519011
 01/27  21:00:00,128.760776407,7.699556215,0.0,0.0,80.527626,29.818365,83.6337155609,72.924690379,3.20568,7.50334518181
 01/27  22:00:00,55.4797183956,0.0,0.0,0.0,15.863942322,29.242365,11.8635225186,0.0,3.20568,8.65784251864
 01/27  23:00:00,55.5128051039,0.0,0.0,0.0,15.863942322,29.242365,6.09614922298,0.0,3.20568,2.89046922298
 01/27  24:00:00,56.2416865044,0.0,0.0,0.0,15.863942322,29.242365,6.0937134963,0.0,3.20568,2.8880334963
 01/28  01:00:00,55.5249550721,0.0,0.0,0.0,15.863942322,29.242365,6.08867746242,0.0,3.20568,2.88299746242
 01/28  02:00:00,55.5124856794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.5069662969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  04:00:00,55.5048674233,0.0,0.0,0.0,15.863942322,29.242365,6.08866448692,0.0,3.20568,2.88298448692
 01/28  05:00:00,55.7130516153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,55.6976767897,0.0,0.0,0.0,15.863942322,29.242365,6.08865159863,0.0,3.20568,2.88297159863
 01/28  07:00:00,55.7078919858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  08:00:00,47.0653350262,0.0,0.0,0.0,15.863942322,29.242365,6.0886387675,0.0,3.20568,2.8829587675
 01/28  09:00:00,47.0734633755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  10:00:00,47.0950078784,0.0,0.0,0.0,15.863942322,29.242365,6.09047433515,0.0,3.20568,2.88479433515
 01/28  11:00:00,47.0825263782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  12:00:00,47.7461349637,0.0,0.0,0.0,15.863942322,29.242365,6.09041617704,0.0,3.20568,2.88473617704
 01/28  13:00:00,47.0398150885,0.0,0.0,0.0,15.863942322,29.242365,6.0903580743,0.0,3.20568,2.8846780743
 01/28  14:00:00,47.0691879976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,47.0716477895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,47.0523246485,0.0,0.0,0.0,15.863942322,29.242365,6.08868662701,0.0,3.20568,2.88300662701
 01/28  17:00:00,46.9430873015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,55.5066472068,0.0,0.0,0.0,15.863942322,29.242365,6.08867386237,0.0,3.20568,2.88299386237
 01/28  19:00:00,55.4943264445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  20:00:00,55.6963886583,0.0,0.0,0.0,15.863942322,29.242365,6.08866109749,0.0,3.20568,2.88298109749
 01/28  21:00:00,55.6731831044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,55.5529086601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  23:00:00,55.3914969275,0.0,0.0,0.0,15.863942322,29.242365,6.08864833712,0.0,3.20568,2.88296833712
 01/28  24:00:00,56.1211356009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  01:00:00,55.3792276405,0.0,0.0,0.0,15.863942322,29.242365,6.08863612239,0.0,3.20568,2.88295612239
 01/29  02:00:00,55.3703946861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  03:00:00,59.349926089,1.07504555308,2.90566541093,0.0,15.863942322,29.242365,8.4356389199,2.34701469792,3.20568,2.88294422198
 01/29  04:00:00,59.2061541037,1.07504555308,2.76467860854,0.0,15.863942322,29.242365,5.80664476999,2.58096476999,3.20568,0.02
 01/29  05:00:00,61.3335657807,1.6824487047,4.07012275064,0.0,15.863942322,29.242365,7.80307044511,4.57739044511,3.20568,0.02
 01/29  06:00:00,60.3004040301,1.43339407077,3.30378751138,0.0,15.863942322,29.242365,10.2588054169,4.1706284892,3.20568,2.88249692769
 01/29  07:00:00,61.3508005906,1.79174258847,3.97925408133,0.0,15.863942322,29.242365,10.2672722706,7.04159227058,3.20568,0.02
 01/29  08:00:00,51.5204221636,1.43339407077,3.15282864559,0.0,15.863942322,29.242365,10.2109378622,4.12217281458,3.20568,2.88308504767
 01/29  09:00:00,50.3923218043,1.07504555308,2.38158868413,0.0,15.863942322,29.242365,5.92480226119,2.69912226119,3.20568,0.02
 01/29  10:00:00,49.9065542884,0.895871294233,2.05247014673,0.0,15.863942322,29.242365,7.41838075388,1.32809958159,3.20568,2.88460117229
 01/29  11:00:00,46.9493877412,0.0,0.0,0.0,15.863942322,29.242365,6.09047562213,0.0,3.20568,2.88479562213
 01/29  12:00:00,47.6746675639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,46.9438751242,0.0,0.0,0.0,15.863942322,29.242365,6.09041854183,0.0,3.20568,2.88473854183
 01/29  14:00:00,46.9929975502,0.0,0.0,0.0,15.863942322,29.242365,6.09036151127,0.0,3.20568,2.88468151127
 01/29  15:00:00,47.0131353498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  16:00:00,47.0028964736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,46.8994512386,0.0,0.0,0.0,15.863942322,29.242365,6.08869016215,0.0,3.20568,2.88301016215
 01/29  18:00:00,54.026664413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  19:00:00,55.4468768908,0.0,0.0,0.0,15.863942322,29.242365,6.08867837472,0.0,3.20568,2.88299837472
 01/29  20:00:00,55.6562195677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  21:00:00,55.6371955971,0.0,0.0,0.0,15.863942322,29.242365,6.08866660006,0.0,3.20568,2.88298660006
 01/29  22:00:00,55.5184961762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,61.5693654981,1.79174258847,4.41347528384,0.0,15.863942322,29.242365,6.37177444128,3.14609444128,3.20568,0.02
 01/29  24:00:00,60.8007360403,1.43339407077,3.26585314278,0.0,15.863942322,29.242365,9.91550268628,3.82673757093,3.20568,2.88308511534
 01/30  01:00:00,61.1104398792,1.79174258847,3.95681027275,0.0,15.863942322,29.242365,10.1236375169,6.8979575169,3.20568,0.02
 01/30  02:00:00,60.1369906156,1.70876761824,3.06952384296,0.0,15.863942322,29.242365,17.1709129935,11.0804973823,3.20568,2.88473561126
 01/30  03:00:00,61.7257791221,2.61786323087,3.74714374005,0.0,15.863942322,29.242365,29.4251071374,23.3346619825,3.20568,2.88476515483
 01/30  04:00:00,60.957612697,2.67257503437,2.9289491954,0.0,15.863942322,29.242365,31.8149183355,28.5892383355,3.20568,0.02
 01/30  05:00:00,62.208010414,3.03092355207,3.602640353,0.0,15.863942322,29.242365,39.4471145479,33.356641564,3.20568,2.88479298396
 01/30  06:00:00,61.4046308672,2.98237027527,2.86565345931,0.0,15.863942322,29.242365,43.1742944208,37.0837953379,3.20568,2.88481908288
 01/30  07:00:00,65.8336071431,7.699556215,0.00214380348749,0.0,15.863942322,29.818365,726.176499072,722.950819072,3.20568,0.02
 01/30  08:00:00,121.353139655,7.699556215,0.000486262699903,0.0,80.527626,29.818365,453.932850716,444.969069309,3.20568,5.75810140748
 01/30  09:00:00,166.418168688,7.699556215,0.00411352413854,0.0,80.527626,75.0917375,360.301294078,327.570669262,24.0426,8.68802481591
 01/30  10:00:00,166.415373897,7.699556215,0.00254250624603,0.0,80.527626,75.0917375,327.96241804,283.51317145,24.0426,20.4066465891
 01/30  11:00:00,170.402937194,7.699556215,0.00322732693578,0.0,80.527626,79.0911225,306.9665538,254.481454063,32.0568,20.4282997372
 01/30  12:00:00,171.148696572,7.699556215,0.0,0.0,80.527626,79.0911225,268.553557963,213.088546263,32.0568,23.4082117
 01/30  13:00:00,170.382298338,7.699556215,0.0,0.0,80.527626,79.0911225,245.406051725,186.960620678,32.0568,26.3886310471
 01/30  14:00:00,166.40397681,7.699556215,0.0,0.0,80.527626,75.0917375,238.065788432,195.615522655,16.0284,26.4218657774
 01/30  15:00:00,166.400345723,7.699556215,0.0,0.0,80.527626,75.0917375,233.162423674,196.718082961,16.0284,20.4159407129
 01/30  16:00:00,164.378819849,7.699556215,0.0,0.0,80.527626,73.092045,220.763771262,197.119803894,3.20568,20.4382873676
 01/30  17:00:00,164.265439722,7.699556215,0.0,0.0,80.527626,73.092045,213.567942475,207.473174972,3.20568,2.88908750281
 01/30  18:00:00,128.173532265,7.699556215,0.0,0.0,80.527626,29.818365,270.462562157,261.499132521,3.20568,5.75774963622
 01/30  19:00:00,129.617533117,7.699556215,0.0,0.0,80.527626,29.818365,301.202536536,292.223333217,3.20568,5.77352331923
 01/30  20:00:00,129.850125707,7.699556215,0.0,0.0,80.527626,29.818365,331.664501524,319.793675149,3.20568,8.66514637543
 01/30  21:00:00,129.847463268,7.699556215,0.0,0.0,80.527626,29.818365,352.564200562,343.579389954,3.20568,5.77913060814
 01/30  22:00:00,55.4443653366,0.0,0.0,0.0,15.863942322,29.242365,11.8643205866,0.0,3.20568,8.65864058656
 01/30  23:00:00,55.3425160524,0.0,0.0,0.0,15.863942322,29.242365,6.09652902927,0.0,3.20568,2.89084902927
 01/30  24:00:00,56.1375057557,0.0,0.0,0.0,15.863942322,29.242365,6.09366682588,0.0,3.20568,2.88798682588
 01/31  01:00:00,60.8595099179,1.6680451551,3.81390490818,0.0,15.863942322,29.242365,7.83813937793,1.74766300807,3.20568,2.88479636986
 01/31  02:00:00,59.8584002242,1.43339407077,3.05232128838,0.0,15.863942322,29.242365,8.00393683488,1.91343013789,3.20568,2.88482669699
 01/31  03:00:00,60.8132128784,1.79174258847,3.64817312126,0.0,15.863942322,29.242365,7.34870048222,4.12302048222,3.20568,0.02
 01/31  04:00:00,60.2620704086,1.95927748732,2.93209278382,0.0,15.863942322,29.242365,15.6061903272,9.51569655577,3.20568,2.88481377144
 01/31  05:00:00,63.8909802593,3.77289514427,3.67484462232,0.0,15.863942322,29.242365,40.3374547131,34.2471437807,3.20568,2.88463093241
 01/31  06:00:00,62.5251611416,3.33470831259,2.92523689804,0.0,15.863942322,29.242365,38.1680516475,34.9423716475,3.20568,0.02
 01/31  07:00:00,66.2431775775,7.699556215,0.00471861101775,0.0,15.863942322,29.818365,679.901283835,673.810776471,3.20568,2.88482736444
 01/31  08:00:00,121.393412645,7.699556215,0.000516565125939,0.0,80.527626,29.818365,469.356898628,463.262176998,3.20568,2.88904163022
 01/31  09:00:00,166.413658148,7.699556215,0.0069168499239,0.0,80.527626,75.0917375,355.217026173,319.595250677,24.0426,11.5791754963
 01/31  10:00:00,166.398451687,7.699556215,0.00334517493748,0.0,80.527626,75.0917375,279.74844327,235.294382239,24.0426,20.4114610314
 01/31  11:00:00,170.398960845,7.699556215,0.00396850849098,0.0,80.527626,79.0911225,239.753858062,187.267689733,32.0568,20.429368329
 01/31  12:00:00,170.888391783,7.85336750693,0.0,0.0,80.527626,79.0911225,180.498850911,125.034215281,32.0568,23.4078356299
 01/31  13:00:00,170.459770252,8.44059505508,0.0,0.0,80.527626,79.0911225,148.877548084,93.3622496865,32.0568,23.4584983974
 01/31  14:00:00,166.704934621,8.73298108404,0.0,0.0,80.527626,75.0917375,145.638900647,100.253755013,16.0284,29.3567456339
 01/31  15:00:00,166.715930653,8.79826024159,0.0,0.0,80.527626,75.0917375,118.436576772,84.9093910873,16.0284,17.498785685
 01/31  16:00:00,164.541128597,8.67719742576,0.0,0.0,80.527626,73.092045,103.649242475,77.0846222652,3.20568,23.3589402096
 01/31  17:00:00,163.485989236,7.74475029322,0.0,0.0,80.527626,73.092045,85.6817035905,79.5869866182,3.20568,2.88903697229
 01/31  18:00:00,127.391704139,7.699556215,0.0,0.0,80.527626,29.818365,128.324860702,122.230124039,3.20568,2.8890566627
 01/31  19:00:00,128.938222133,7.699556215,0.0,0.0,80.527626,29.818365,162.682713829,153.703854913,3.20568,5.7731789161
 01/31  20:00:00,129.1634564,7.699556215,0.0,0.0,80.527626,29.818365,199.220941704,187.350112849,3.20568,8.66514885499
 01/31  21:00:00,129.339198807,7.699556215,0.0,0.0,80.527626,29.818365,200.553164839,188.689919605,3.20568,8.65756523352
 01/31  22:00:00,55.3624306924,0.0,0.0,0.0,15.863942322,29.242365,8.98445075556,0.0,3.20568,5.77877075556
 01/31  23:00:00,55.407900315,0.0,0.0,0.0,15.863942322,29.242365,8.96729958129,0.0,3.20568,5.76161958129
 01/31  24:00:00,56.1849574269,0.0,0.0,0.0,15.863942322,29.242365,6.09374104549,0.0,3.20568,2.88806104549
 02/01  01:00:00,55.4395703211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,55.4390033138,0.0,0.0,0.0,15.863942322,29.242365,6.09028144041,0.0,3.20568,2.88460144041
 02/01  03:00:00,55.4346878035,0.0,0.0,0.0,15.863942322,29.242365,6.09047888429,0.0,3.20568,2.88479888429
 02/01  04:00:00,55.4309961304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  05:00:00,55.6445695278,0.0,0.0,0.0,15.863942322,29.242365,6.09042444401,0.0,3.20568,2.88474444401
 02/01  06:00:00,55.6264607961,0.0,0.0,0.0,15.863942322,29.242365,6.09037004155,0.0,3.20568,2.88469004155
 02/01  07:00:00,64.7972624397,7.699556215,0.00354714714234,0.0,15.863942322,29.818365,339.95215952,336.72647952,3.20568,0.02
 02/01  08:00:00,120.595965466,7.699556215,0.00141200804421,0.0,80.527626,29.818365,254.897274674,245.934196005,3.20568,5.75739866902
 02/01  09:00:00,165.633129962,7.699556215,0.00933901712825,0.0,80.527626,75.0917375,169.538233052,136.80555995,24.0426,8.69007310256
 02/01  10:00:00,165.585788839,7.699556215,0.00396430411837,0.0,80.527626,75.0917375,142.998933386,98.5494497631,24.0426,20.406883623
 02/01  11:00:00,169.554944277,7.70518140972,0.00545019146512,0.0,80.527626,79.0911225,117.118713115,64.6340203324,32.0568,20.4278927823
 02/01  12:00:00,170.69002226,8.13972306776,0.0,0.0,80.527626,79.0911225,81.0882412229,25.6203060467,32.0568,23.4111351761
 02/01  13:00:00,170.576350792,8.73595234095,0.0,0.0,80.527626,79.0911225,73.1666526471,14.720662591,32.0568,26.3891900561
 02/01  14:00:00,167.573583542,9.0273698071,0.675002242171,0.0,80.527626,75.0917375,66.2036058372,23.7517480075,16.0284,26.4234578298
 02/01  15:00:00,168.31605186,9.06982163493,1.36879954242,0.0,80.527626,75.0917375,58.2960300979,21.8516675837,16.0284,20.4159625143
 02/01  16:00:00,166.825697068,8.87753587327,2.09223966241,0.0,80.527626,73.092045,47.1474254021,23.5028290984,3.20568,20.4389163036
 02/01  17:00:00,163.928960859,7.72349212486,0.475072985429,0.0,80.527626,73.092045,30.8596517589,24.7648981969,3.20568,2.88907356209
 02/01  18:00:00,127.29311913,7.699556215,0.0,0.0,80.527626,29.818365,48.3899272789,39.4262013893,3.20568,5.75804588963
 02/01  19:00:00,128.725952842,7.699556215,0.0,0.0,80.527626,29.818365,56.5352824691,47.556081576,3.20568,5.77352089308
 02/01  20:00:00,128.946768327,7.699556215,0.0,0.0,80.527626,29.818365,72.5806750141,60.7098245758,3.20568,8.66517043827
 02/01  21:00:00,128.963187365,7.699556215,0.0,0.0,80.527626,29.818365,100.066233945,91.0814016064,3.20568,5.77915233888
 02/01  22:00:00,55.5974397716,0.0,0.0,0.0,15.863942322,29.242365,11.8642403016,0.0,3.20568,8.65856030157
 02/01  23:00:00,55.4897971575,0.0,0.0,0.0,15.863942322,29.242365,6.09654062067,0.0,3.20568,2.89086062067
 02/01  24:00:00,56.2390085911,0.0,0.0,0.0,15.863942322,29.242365,6.09367793091,0.0,3.20568,2.88799793091
 02/02  01:00:00,55.5168105621,0.0,0.0,0.0,15.863942322,29.242365,6.09048644509,0.0,3.20568,2.88480644509
 02/02  02:00:00,55.5095670035,0.0,0.0,0.0,15.863942322,29.242365,6.0904327091,0.0,3.20568,2.8847527091
 02/02  03:00:00,55.4982727457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  04:00:00,55.4786319358,0.0,0.0,0.0,15.863942322,29.242365,6.09037899674,0.0,3.20568,2.88469899674
 02/02  05:00:00,55.6739399719,0.0,0.0,0.0,15.863942322,29.242365,6.09032531584,0.0,3.20568,2.88464531584
 02/02  06:00:00,55.6400181424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  07:00:00,65.0942263929,7.699556215,0.0,0.0,15.863942322,29.818365,426.808927317,420.718403918,3.20568,2.88484339993
 02/02  08:00:00,120.96487707,7.699556215,0.00137023267794,0.0,80.527626,29.818365,257.598950687,251.504208259,3.20568,2.8890624278
 02/02  09:00:00,165.698074041,7.699556215,0.0140266709942,0.0,80.527626,75.0917375,153.356191313,117.734252799,24.0426,11.5793385148
 02/02  10:00:00,165.574605998,7.70702774679,0.00467292176002,0.0,80.527626,75.0917375,110.227823386,65.7751915909,24.0426,20.4100317954
 02/02  11:00:00,170.102529649,8.24644400357,0.00561282155286,0.0,80.527626,79.0911225,94.8330094793,42.3462585136,32.0568,20.4299509657
 02/02  12:00:00,172.513565315,8.8046506298,1.13600844152,0.0,80.527626,79.0911225,64.7718270089,9.306384364,32.0568,23.4086426449
 02/02  13:00:00,174.339480041,8.74138417703,3.71704878785,0.0,80.527626,79.0911225,57.3818232237,1.86789133636,32.0568,23.4571318873
 02/02  14:00:00,172.039627796,8.97665446608,5.15200054354,0.0,80.527626,75.0917375,58.5318702524,13.1455038078,16.0284,29.3579664446
 02/02  15:00:00,170.994287037,9.10330709721,3.99251029604,0.0,80.527626,75.0917375,49.1389609074,15.6109047093,16.0284,17.4996561981
 02/02  16:00:00,168.161827965,9.40717711486,2.88969226006,0.0,80.527626,73.092045,47.7280102986,21.1621939202,3.20568,23.3601363784
 02/02  17:00:00,163.805638757,7.87641773772,0.199898983116,0.0,80.527626,73.092045,35.5981360333,29.5032979856,3.20568,2.88915804772
 02/02  18:00:00,127.30568328,7.699556215,0.0,0.0,80.527626,29.818365,67.5437491193,61.4488897827,3.20568,2.88917933659
 02/02  19:00:00,128.755590403,7.699556215,0.0,0.0,80.527626,29.818365,89.3023671259,80.3232481317,3.20568,5.77343899422
 02/02  20:00:00,128.970867395,7.699556215,0.0,0.0,80.527626,29.818365,95.5486569448,83.6774106207,3.20568,8.66556632409
 02/02  21:00:00,128.965316604,7.699556215,0.0,0.0,80.527626,29.818365,104.940767463,93.0770953849,3.20568,8.65799207823
 02/02  22:00:00,55.5856035144,0.0,0.0,0.0,15.863942322,29.242365,8.9842291648,0.0,3.20568,5.7785491648
 02/02  23:00:00,55.4674668938,0.0,0.0,0.0,15.863942322,29.242365,8.96702734359,0.0,3.20568,5.76134734359
 02/02  24:00:00,56.2221687094,0.0,0.0,0.0,15.863942322,29.242365,6.09388332062,0.0,3.20568,2.88820332062
 02/03  01:00:00,55.4952841389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  02:00:00,55.4908123396,0.0,0.0,0.0,15.863942322,29.242365,6.09042214767,0.0,3.20568,2.88474214767
 02/03  03:00:00,55.4800338127,0.0,0.0,0.0,15.863942322,29.242365,6.09036904144,0.0,3.20568,2.88468904144
 02/03  04:00:00,55.4656474751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  05:00:00,56.5211611043,0.0,0.0,0.0,15.863942322,29.242365,6.0903159587,0.0,3.20568,2.8846359587
 02/03  06:00:00,56.353277418,0.0,0.0,0.0,15.863942322,29.242365,6.09051471712,0.0,3.20568,2.88483471712
 02/03  07:00:00,64.8074732785,7.699556215,0.0,0.0,15.863942322,29.818365,313.654448298,310.428768298,3.20568,0.02
 02/03  08:00:00,120.505573897,7.699556215,0.00136475938815,0.0,80.527626,29.818365,233.095106721,224.131351979,3.20568,5.75807474138
 02/03  09:00:00,165.687917946,7.699556215,0.00629856156354,0.0,80.527626,75.0917375,187.646999427,154.916106472,24.0426,8.68829295485
 02/03  10:00:00,165.666716982,7.699556215,0.00387522669737,0.0,80.527626,75.0917375,170.905427626,126.455349576,24.0426,20.4074780507
 02/03  11:00:00,169.61057943,7.699556215,0.00534203938055,0.0,80.527626,79.0911225,148.027231416,95.5436942553,32.0568,20.4267371612
 02/03  12:00:00,170.300446131,7.699556215,0.0,0.0,80.527626,79.0911225,122.229613443,66.7662996189,32.0568,23.4065138244
 02/03  13:00:00,169.628056931,7.70377488757,0.0,0.0,80.527626,79.0911225,144.893008045,86.4486159854,32.0568,26.3875920595
