Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  14:00:00,165.737326796,7.71266690875,0.0,0.0,80.527626,75.0917375,173.990603491,131.542508176,16.0284,26.4196953152
 02/03  15:00:00,165.783091172,7.7180333033,0.0,0.0,80.527626,75.0917375,171.239266694,134.795783582,16.0284,20.415083112
 02/03  16:00:00,163.97580048,7.71819557867,0.0,0.0,80.527626,73.092045,195.475826659,171.82974129,3.20568,20.4404053689
 02/03  17:00:00,164.252035675,7.699556215,0.0,0.0,80.527626,73.092045,191.381743192,185.286974237,3.20568,2.8890889552
 02/03  18:00:00,128.177258242,7.699556215,0.0,0.0,80.527626,29.818365,197.777581858,188.813664458,3.20568,5.75823739936
 02/03  19:00:00,129.612558796,7.699556215,0.0,0.0,80.527626,29.818365,213.731746874,204.753046968,3.20568,5.77301990576
 02/03  20:00:00,129.61687723,7.699556215,0.0,0.0,80.527626,29.818365,230.612015635,218.740363215,3.20568,8.66597241936
 02/03  21:00:00,129.620640659,7.699556215,0.0,0.0,80.527626,29.818365,235.12599112,226.141613781,3.20568,5.77869733925
 02/03  22:00:00,55.3482559628,0.0,0.0,0.0,15.863942322,29.242365,11.8644930497,0.0,3.20568,8.65881304971
 02/03  23:00:00,55.3944835609,0.0,0.0,0.0,15.863942322,29.242365,6.09625289105,0.0,3.20568,2.89057289105
 02/03  24:00:00,56.1759070929,0.0,0.0,0.0,15.863942322,29.242365,6.09394756036,0.0,3.20568,2.88826756036
 02/04  01:00:00,55.4289373354,0.0,0.0,0.0,15.863942322,29.242365,6.08866752491,0.0,3.20568,2.88298752491
 02/04  02:00:00,55.4248809796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  03:00:00,55.4143156806,0.0,0.0,0.0,15.863942322,29.242365,6.08865977112,0.0,3.20568,2.88297977112
 02/04  04:00:00,55.4040154135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  05:00:00,55.6113618296,0.0,0.0,0.0,15.863942322,29.242365,6.08865204075,0.0,3.20568,2.88297204075
 02/04  06:00:00,55.5848858744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  07:00:00,55.5919587657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  08:00:00,46.9510477546,0.0,0.0,0.0,15.863942322,29.242365,6.08864432739,0.0,3.20568,2.88296432739
 02/04  09:00:00,46.9498955542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  10:00:00,46.9629746133,0.0,0.0,0.0,15.863942322,29.242365,6.09039463937,0.0,3.20568,2.88471463937
 02/04  11:00:00,46.9515411903,0.0,0.0,0.0,15.863942322,29.242365,6.09034198286,0.0,3.20568,2.88466198286
 02/04  12:00:00,47.672067584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  13:00:00,46.9318363181,0.0,0.0,0.0,15.863942322,29.242365,6.09028937214,0.0,3.20568,2.88460937214
 02/04  14:00:00,46.9736106162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,46.9853324857,0.0,0.0,0.0,15.863942322,29.242365,6.08871318458,0.0,3.20568,2.88303318458
 02/04  16:00:00,46.9730763526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8746728387,0.0,0.0,0.0,15.863942322,29.242365,6.08870540662,0.0,3.20568,2.88302540662
 02/04  18:00:00,54.0125383481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  19:00:00,55.4373731559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.6475270589,0.0,0.0,0.0,15.863942322,29.242365,6.08869764452,0.0,3.20568,2.88301764452
 02/04  21:00:00,55.6296887476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  22:00:00,60.289278208,1.43339407077,3.33825629355,0.0,15.863942322,29.242365,6.9117968933,0.823107001435,3.20568,2.88300989187
 02/04  23:00:00,61.0274003768,1.79174258847,3.87401193642,0.0,15.863942322,29.242365,4.61081838013,1.38513838013,3.20568,0.02
 02/04  24:00:00,60.522277662,1.43339407077,2.98910157932,0.0,15.863942322,29.242365,7.85129275231,1.76255503828,3.20568,2.88305771403
 02/05  01:00:00,60.7929709762,1.79174258847,3.64105424493,0.0,15.863942322,29.242365,6.46851902045,3.24283902045,3.20568,0.02
 02/05  02:00:00,60.9026888959,2.67257503437,2.87193702036,0.0,15.863942322,29.242365,27.06759515,23.84191515,3.20568,0.02
 02/05  03:00:00,62.2719169869,3.27043849403,3.63797698177,0.0,15.863942322,29.242365,33.4488148342,27.3600571231,3.20568,2.88307771108
 02/05  04:00:00,61.7654239405,3.43797339289,2.96439287066,0.0,15.863942322,29.242365,36.4949298965,33.2692498965,3.20568,0.02
 02/05  05:00:00,63.2541109997,4.02627883749,3.64438859319,0.0,15.863942322,29.242365,50.6520950205,44.5633444872,3.20568,2.88307053328
 02/05  06:00:00,62.2729956233,3.78075341515,2.92148383918,0.0,15.863942322,29.242365,49.7589479249,46.5332679249,3.20568,0.02
 02/05  07:00:00,62.139902925,4.39248562607,3.58769458272,0.0,15.863942322,29.242365,66.0897902338,60.0010473216,3.20568,2.88306291227
 02/05  08:00:00,53.1180673658,3.35120070327,2.83115831376,0.0,15.863942322,29.242365,44.2803572288,41.0546772288,3.20568,0.02
 02/05  09:00:00,52.4231425753,1.95141921644,3.53762028812,0.0,15.863942322,29.242365,22.9591253391,16.8686185676,3.20568,2.88482677151
 02/05  10:00:00,51.2076644119,1.43339407077,2.83496086908,0.0,15.863942322,29.242365,13.4905727086,10.2648927086,3.20568,0.02
 02/05  11:00:00,52.3570763988,1.79174258847,3.63841998745,0.0,15.863942322,29.242365,14.7179614029,8.62750527693,3.20568,2.88477612594
 02/05  12:00:00,50.967650829,1.07504555308,2.25054071881,0.0,15.863942322,29.242365,10.4313357621,4.34093361841,3.20568,2.88472214365
 02/05  13:00:00,50.3002297657,1.07504555308,2.3261743418,0.0,15.863942322,29.242365,5.96380651809,2.73812651809,3.20568,0.02
 02/05  14:00:00,46.9352753248,0.0,0.0,0.0,15.863942322,29.242365,6.09034984983,0.0,3.20568,2.88466984983
 02/05  15:00:00,46.9494050463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,46.9383597948,0.0,0.0,0.0,15.863942322,29.242365,6.08877350404,0.0,3.20568,2.88309350404
 02/05  17:00:00,46.8408656468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,53.9851050237,0.0,0.0,0.0,15.863942322,29.242365,6.0887660308,0.0,3.20568,2.8830860308
 02/05  19:00:00,55.4111560199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  20:00:00,61.7927697432,2.20480290967,3.95712857186,0.0,15.863942322,29.242365,18.0596277652,14.8339477652,3.20568,0.02
 02/05  21:00:00,61.2569611482,2.67257503437,2.96954540938,0.0,15.863942322,29.242365,39.1114618599,33.0227026562,3.20568,2.88307920367
 02/05  22:00:00,63.2711194719,4.17639745042,3.57247527332,0.0,15.863942322,29.242365,73.6475333676,70.4218533676,3.20568,0.02
 02/05  23:00:00,61.8983440529,3.69240654188,2.83657588771,0.0,15.863942322,29.242365,76.9381039373,70.8493527569,3.20568,2.88307118036
 02/05  24:00:00,64.3065747039,4.65542733434,3.51445212509,0.0,15.863942322,29.242365,110.386708712,107.161028712,3.20568,0.02
 02/06  01:00:00,62.3845508226,4.18618863914,2.81653141319,0.0,15.863942322,29.242365,99.3714572311,93.2810327639,3.20568,2.88474446728
 02/06  02:00:00,64.4972006876,5.57912087768,3.49976359641,0.0,15.863942322,29.242365,140.040877527,136.815197527,3.20568,0.02
 02/06  03:00:00,62.6676223381,4.46329670214,2.81166275026,0.0,15.863942322,29.242365,115.357015407,109.266515105,3.20568,2.88482030124
 02/06  04:00:00,64.695184034,5.76385958634,3.49245926295,0.0,15.863942322,29.242365,163.867213988,157.776689981,3.20568,2.88484400691
 02/06  05:00:00,63.0778558235,4.64803541081,2.80790643136,0.0,15.863942322,29.242365,127.970941693,124.745261693,3.20568,0.02
 02/06  06:00:00,64.9587641659,5.81004426351,3.4853868086,0.0,15.863942322,29.242365,179.117811548,173.027291189,3.20568,2.88484035874
 02/06  07:00:00,64.6125146945,7.699556215,0.0,0.0,15.863942322,29.818365,854.633924712,848.543456521,3.20568,2.88478819157
 02/06  08:00:00,121.889932905,7.699556215,0.0,0.0,80.527626,29.818365,622.248195126,616.153284784,3.20568,2.8892303419
 02/06  09:00:00,166.541742146,7.699556215,0.00429764031671,0.0,80.527626,75.0917375,490.965493181,455.34315052,24.0426,11.5797426611
 02/06  10:00:00,166.495586846,7.699556215,0.00200133197255,0.0,80.527626,75.0917375,444.67363993,402.220979082,24.0426,18.4100608478
 02/06  11:00:00,170.44440438,7.699556215,0.00274361389399,0.0,80.527626,79.0911225,408.241880242,353.755182965,32.0568,22.4298972771
 02/06  12:00:00,171.175110469,7.699556215,0.0,0.0,80.527626,79.0911225,348.684105424,293.220324178,32.0568,23.4069812454
 02/06  13:00:00,170.399954434,7.699556215,0.0,0.0,80.527626,79.0911225,325.809765471,270.291527601,32.0568,23.4614378701
 02/06  14:00:00,166.409870347,7.699556215,0.0,0.0,80.527626,75.0917375,313.390312968,268.554153932,16.0284,28.8077590357
 02/06  15:00:00,166.402344827,7.699556215,0.0,0.0,80.527626,75.0917375,289.426255372,255.351048739,16.0284,18.0468066328
 02/06  16:00:00,164.380036162,7.699556215,0.0,0.0,80.527626,73.092045,286.967577416,260.402909279,3.20568,23.3589881375
 02/06  17:00:00,164.315009068,7.699556215,0.0,0.0,80.527626,73.092045,308.929175315,302.834516084,3.20568,2.88897923112
 02/06  18:00:00,128.223237912,7.699556215,0.0,0.0,80.527626,29.818365,354.99654244,348.901859989,3.20568,2.88900245107
 02/06  19:00:00,129.664859033,7.699556215,0.0,0.0,80.527626,29.818365,378.539454212,369.559803654,3.20568,5.77397055849
 02/06  20:00:00,129.904343982,7.699556215,0.0,0.0,80.527626,29.818365,423.386638491,411.515867393,3.20568,8.66509109772
 02/06  21:00:00,129.912583657,7.699556215,0.0,0.0,80.527626,29.818365,463.609949244,451.746742619,3.20568,8.65752662546
 02/06  22:00:00,55.4172062797,0.0,0.0,0.0,15.863942322,29.242365,8.98423143084,0.0,3.20568,5.77855143084
 02/06  23:00:00,55.3165666035,0.0,0.0,0.0,15.863942322,29.242365,8.96727932749,0.0,3.20568,5.76159932749
 02/06  24:00:00,60.7835116506,1.43339407077,3.22410983811,0.0,15.863942322,29.242365,7.92442063558,1.83047194291,3.20568,2.88826869267
 02/07  01:00:00,60.8894122418,1.79174258847,3.73248605018,0.0,15.863942322,29.242365,6.13704972735,2.91136972735,3.20568,0.02
 02/07  02:00:00,59.6783296311,1.43339407077,2.87811006736,0.0,15.863942322,29.242365,10.2451401925,4.15461763183,3.20568,2.88484256066
 02/07  03:00:00,61.1306407588,2.16432138708,3.59458298867,0.0,15.863942322,29.242365,14.2785453184,8.18807621673,3.20568,2.88478910164
 02/07  04:00:00,61.3965829715,3.1516049183,2.87610234419,0.0,15.863942322,29.242365,34.3687616223,31.1430816223,3.20568,0.02
 02/07  05:00:00,63.3991761879,3.37226666226,3.5893057891,0.0,15.863942322,29.242365,39.243761999,33.1533448061,3.20568,2.88473719289
 02/07  06:00:00,62.5314872322,3.39111986026,2.87639395073,0.0,15.863942322,29.242365,43.7491337083,37.6586404539,3.20568,2.88481325437
 02/07  07:00:00,64.8098459959,7.699556215,0.00224713210408,0.0,15.863942322,29.818365,700.489448932,697.263768932,3.20568,0.02
 02/07  08:00:00,121.406928547,7.699556215,0.000501925509872,0.0,80.527626,29.818365,476.634975928,467.671278707,3.20568,5.75801722141
 02/07  09:00:00,166.442979167,7.699556215,0.00609111159658,0.0,80.527626,75.0917375,378.477360689,345.744565778,24.0426,8.69019491115
 02/07  10:00:00,166.430157861,7.699556215,0.00280762180032,0.0,80.527626,75.0917375,338.4895119,294.039916148,24.0426,20.4069957527
 02/07  11:00:00,170.413899451,7.699556215,0.00365376420634,0.0,80.527626,79.0911225,308.135835356,255.650357143,32.0568,20.4286782134
 02/07  12:00:00,171.159839803,7.699556215,0.0,0.0,80.527626,79.0911225,273.327847696,217.858735042,32.0568,23.4123126539
 02/07  13:00:00,170.385151714,7.699556215,0.0,0.0,80.527626,79.0911225,266.199197842,207.752276528,32.0568,26.3901213135
 02/07  14:00:00,166.398496946,7.699556215,0.0,0.0,80.527626,75.0917375,259.138058603,216.688025824,16.0284,26.4216327797
 02/07  15:00:00,166.393236083,7.699556215,0.0,0.0,80.527626,75.0917375,251.560457546,215.117329114,16.0284,20.4147284318
 02/07  16:00:00,164.370233355,7.699556215,0.0,0.0,80.527626,73.092045,246.34279886,222.696982252,3.20568,20.4401366078
 02/07  17:00:00,164.289627647,7.699556215,0.0,0.0,80.527626,73.092045,264.124969428,258.030262731,3.20568,2.8890266961
 02/07  18:00:00,126.774839306,7.699556215,0.0,0.0,80.527626,29.818365,327.023009829,318.059219585,3.20568,5.75811024461
 02/07  19:00:00,129.646248832,7.699556215,0.0,0.0,80.527626,29.818365,355.592751801,346.613130254,3.20568,5.7739415469
 02/07  20:00:00,129.652146113,7.699556215,0.0,0.0,80.527626,29.818365,365.601132027,353.729615739,3.20568,8.66583628876
 02/07  21:00:00,129.659657675,7.699556215,0.0,0.0,80.527626,29.818365,372.107681309,363.123390818,3.20568,5.77861049123
 02/07  22:00:00,55.2771619869,0.0,0.0,0.0,15.863942322,29.242365,11.8643770698,0.0,3.20568,8.6586970698
 02/07  23:00:00,55.3310930606,0.0,0.0,0.0,15.863942322,29.242365,6.09621125042,0.0,3.20568,2.89053125042
 02/07  24:00:00,59.6995183327,1.07504555308,2.48926152745,0.0,15.863942322,29.242365,7.26374856995,1.16984318032,3.20568,2.88822538963
 02/08  01:00:00,60.9510253112,1.79174258847,3.78381264278,0.0,15.863942322,29.242365,9.18231682318,3.09185710249,3.20568,2.88477972068
 02/08  02:00:00,59.8662668131,1.59307069875,2.89575067799,0.0,15.863942322,29.242365,11.5549168188,5.46450890729,3.20568,2.88472791148
 02/08  03:00:00,63.2783089237,4.30432606132,3.57820447245,0.0,15.863942322,29.242365,57.1803227965,53.9546427965,3.20568,0.02
 02/08  04:00:00,61.9625870663,3.72434186747,2.84779256127,0.0,15.863942322,29.242365,63.9598490318,57.8693396578,3.20568,2.88482937406
 02/08  05:00:00,63.8060235377,4.65542733434,3.52479843947,0.0,15.863942322,29.242365,92.7416803053,86.6511722368,3.20568,2.88482806854
 02/08  06:00:00,62.1420470435,3.72434186747,2.81657662434,0.0,15.863942322,29.242365,83.5821519422,80.3564719422,3.20568,0.02
 02/08  07:00:00,64.6083029484,7.699556215,0.0,0.0,15.863942322,29.818365,838.874832084,832.784325694,3.20568,2.88482639004
 02/08  08:00:00,121.686797714,7.699556215,0.0,0.0,80.527626,29.818365,615.821993035,609.727479931,3.20568,2.88883310469
 02/08  09:00:00,166.479035914,7.699556215,0.00253219116588,0.0,80.527626,75.0917375,482.063869517,446.441349397,24.0426,11.5799201201
 02/08  10:00:00,166.431281299,7.699556215,0.00179165969867,0.0,80.527626,75.0917375,419.265690483,374.811734061,24.0426,20.4113564222
 02/08  11:00:00,170.399286845,7.699556215,0.000994242632469,0.0,80.527626,79.0911225,381.313198476,328.826978261,32.0568,20.4294202149
 02/08  12:00:00,171.141527834,7.699556215,0.0,0.0,80.527626,79.0911225,332.184897348,276.716580149,32.0568,23.4115171989
 02/08  13:00:00,170.365002781,7.699556215,0.0,0.0,80.527626,79.0911225,307.544404931,249.098544581,32.0568,26.3890603501
 02/08  14:00:00,166.379941278,7.699556215,0.0,0.0,80.527626,75.0917375,287.281675848,244.830452652,16.0284,26.4228231969
 02/08  15:00:00,166.372636411,7.699556215,0.0,0.0,80.527626,75.0917375,264.975130103,228.529948192,16.0284,20.4167819113
 02/08  16:00:00,164.347709568,7.699556215,0.0,0.0,80.527626,73.092045,244.384517414,220.739207642,3.20568,20.4396297714
 02/08  17:00:00,164.251816533,7.699556215,0.0,0.0,80.527626,73.092045,239.316766984,233.222012715,3.20568,2.8890742687
 02/08  18:00:00,126.739560539,7.699556215,0.0,0.0,80.527626,29.818365,305.078953974,298.984176439,3.20568,2.88909753466
 02/08  19:00:00,129.628928625,7.699556215,0.0,0.0,80.527626,29.818365,371.957471327,362.978416944,3.20568,5.7733743826
 02/08  20:00:00,129.870036982,7.699556215,0.0,0.0,80.527626,29.818365,413.799845961,401.927351292,3.20568,8.66681466957
 02/08  21:00:00,129.870648315,7.699556215,0.0,0.0,80.527626,29.818365,430.070590873,418.206671243,3.20568,8.65823962939
 02/08  22:00:00,55.4205617038,0.0,0.0,0.0,15.863942322,29.242365,8.98485978285,0.0,3.20568,5.77917978285
 02/08  23:00:00,55.3212529164,0.0,0.0,0.0,15.863942322,29.242365,8.96729892192,0.0,3.20568,5.76161892192
 02/08  24:00:00,62.1004489807,1.79174258847,4.17540022675,0.0,15.863942322,29.242365,8.12085557458,2.02683619618,3.20568,2.8883393784
 02/09  01:00:00,59.8768457012,1.43339407077,3.07713687901,0.0,15.863942322,29.242365,8.4307138842,2.34038341718,3.20568,2.88465046702
 02/09  02:00:00,60.8257331205,1.79174258847,3.66348208395,0.0,15.863942322,29.242365,8.12893724475,4.90325724475,3.20568,0.02
 02/09  03:00:00,60.7249540953,2.48253726445,2.8756484588,0.0,15.863942322,29.242365,29.5730333202,23.4825006887,3.20568,2.88485263149
 02/09  04:00:00,63.06530038,4.12260954216,3.56431206168,0.0,15.863942322,29.242365,50.4196104448,44.3291314197,3.20568,2.88479902516
 02/09  05:00:00,61.9299671675,3.50131931619,2.84314239741,0.0,15.863942322,29.242365,46.2892471618,43.0635671618,3.20568,0.02
 02/09  06:00:00,63.5763666934,4.44889717374,3.54592231064,0.0,15.863942322,29.242365,62.5037112287,56.4132827166,3.20568,2.88474851212
 02/09  07:00:00,64.4814322265,7.699556215,0.00200443867921,0.0,15.863942322,29.818365,717.636908072,711.546532579,3.20568,2.88469549253
 02/09  08:00:00,121.406785289,7.699556215,0.000422531537324,0.0,80.527626,29.818365,480.514646391,474.420081508,3.20568,2.88888488295
 02/09  09:00:00,166.408183111,7.699556215,0.00586074663452,0.0,80.527626,75.0917375,367.560303689,331.938847213,24.0426,11.5788564757
 02/09  10:00:00,166.401048236,7.699556215,0.00226058078119,0.0,80.527626,75.0917375,313.583599345,272.046536415,24.0426,17.4944629305
 02/09  11:00:00,170.386846914,7.699556215,0.00312622121489,0.0,80.527626,79.0911225,288.799064068,236.3160392,32.0568,20.426224868
 02/09  12:00:00,171.144050065,7.699556215,0.0,0.0,80.527626,79.0911225,248.154054025,192.686561746,32.0568,23.4106922794
 02/09  13:00:00,170.387469271,7.699556215,0.0,0.0,80.527626,79.0911225,236.359300739,177.91052176,32.0568,26.391978979
 02/09  14:00:00,166.409277898,7.699556215,0.0,0.0,80.527626,75.0917375,223.384899765,180.933610148,16.0284,26.422889618
 02/09  15:00:00,166.389577161,7.699556215,0.0,0.0,80.527626,75.0917375,206.49785127,170.055775574,16.0284,20.4136756952
 02/09  16:00:00,164.386008272,7.699556215,0.0,0.0,80.527626,73.092045,200.555312493,176.908067953,3.20568,20.4415645394
 02/09  17:00:00,164.27319366,7.699556215,0.0,0.0,80.527626,73.092045,189.434580132,180.47058281,3.20568,5.75831732192
 02/09  18:00:00,126.731284973,7.699556215,0.0,0.0,80.527626,29.818365,218.562162085,212.467291841,3.20568,2.88919024405
 02/09  19:00:00,129.602215486,7.699556215,0.0,0.0,80.527626,29.818365,250.930660844,241.951578567,3.20568,5.77340227708
 02/09  20:00:00,129.822634096,7.699556215,0.0,0.0,80.527626,29.818365,266.083075663,254.213291628,3.20568,8.66410403499
 02/09  21:00:00,129.813573235,7.699556215,0.0,0.0,80.527626,29.818365,272.144929765,260.281570753,3.20568,8.65767901234
 02/09  22:00:00,55.4692857832,0.0,0.0,0.0,15.863942322,29.242365,8.98437967553,0.0,3.20568,5.77869967553
 02/09  23:00:00,55.3631077837,0.0,0.0,0.0,15.863942322,29.242365,8.96672321664,0.0,3.20568,5.76104321664
 02/09  24:00:00,56.1539155262,0.0,0.0,0.0,15.863942322,29.242365,6.09388072867,0.0,3.20568,2.88820072867
 02/10  01:00:00,55.3870801768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.3872859003,0.0,0.0,0.0,15.863942322,29.242365,6.0904956652,0.0,3.20568,2.8848156652
 02/10  03:00:00,55.3826313589,0.0,0.0,0.0,15.863942322,29.242365,6.09044372197,0.0,3.20568,2.88476372197
 02/10  04:00:00,55.3820764954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  05:00:00,56.4445728607,0.0,0.0,0.0,15.863942322,29.242365,6.09039183642,0.0,3.20568,2.88471183642
 02/10  06:00:00,56.2721264773,0.0,0.0,0.0,15.863942322,29.242365,6.09034000161,0.0,3.20568,2.88466000161
 02/10  07:00:00,64.3076701297,7.699556215,0.00377538331636,0.0,15.863942322,29.818365,448.949976701,445.724296701,3.20568,0.02
 02/10  08:00:00,121.238226705,7.699556215,0.00119667740796,0.0,80.527626,29.818365,355.702985431,349.608350807,3.20568,2.88895462428
 02/10  09:00:00,166.408605098,7.699556215,0.00537895257323,0.0,80.527626,75.0917375,271.263243565,235.641134444,24.0426,11.5795091207
 02/10  10:00:00,166.415934801,7.699556215,0.00330030236231,0.0,80.527626,75.0917375,241.044884283,196.594075444,24.0426,20.4082088381
 02/10  11:00:00,170.130317239,7.699556215,0.00431278132815,0.0,80.527626,79.0911225,219.547067631,167.062737779,32.0568,20.4275298522
 02/10  12:00:00,170.519954554,7.699556215,0.0,0.0,80.527626,79.0911225,167.027292421,111.560603199,32.0568,23.4098892214
 02/10  13:00:00,169.59828902,7.70049704821,0.0,0.0,80.527626,79.0911225,129.855083177,71.4052173962,32.0568,26.3930657808
 02/10  14:00:00,166.020355792,8.1443598715,0.0,0.0,80.527626,75.0917375,110.193804559,67.7389937493,16.0284,26.4264108093
 02/10  15:00:00,166.118413446,8.25365282307,0.0,0.0,80.527626,75.0917375,99.9465735069,63.5028212084,16.0284,20.4153522986
 02/10  16:00:00,164.039039726,8.19194380736,0.0,0.0,80.527626,73.092045,96.4656074361,72.8190849324,3.20568,20.4408425037
 02/10  17:00:00,163.430741829,7.699556215,0.0,0.0,80.527626,73.092045,81.191032714,75.0961651261,3.20568,2.88918758783
 02/10  18:00:00,125.953004698,7.699556215,0.0,0.0,80.527626,29.818365,127.012796975,120.917903097,3.20568,2.88921387728
 02/10  19:00:00,128.869891983,7.699556215,0.0,0.0,80.527626,29.818365,149.270831724,137.414693651,3.20568,8.65045807293
 02/10  20:00:00,128.919591091,7.699556215,0.0,0.0,80.527626,29.818365,160.750414772,148.879833123,3.20568,8.66490164887
 02/10  21:00:00,129.081108299,7.699556215,0.0,0.0,80.527626,29.818365,187.746786281,178.762127709,3.20568,5.77897857246
 02/10  22:00:00,55.3567799546,0.0,0.0,0.0,15.863942322,29.242365,11.864267139,0.0,3.20568,8.658587139
 02/10  23:00:00,55.3951964033,0.0,0.0,0.0,15.863942322,29.242365,6.0964579391,0.0,3.20568,2.8907779391
 02/10  24:00:00,56.1744016747,0.0,0.0,0.0,15.863942322,29.242365,6.09402109119,0.0,3.20568,2.88834109119
 02/11  01:00:00,55.4079960845,0.0,0.0,0.0,15.863942322,29.242365,6.0886417924,0.0,3.20568,2.8829617924
 02/11  02:00:00,55.4032298584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  03:00:00,55.3966180561,0.0,0.0,0.0,15.863942322,29.242365,6.08863469426,0.0,3.20568,2.88295469426
 02/11  04:00:00,55.3901314108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.5981511065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  06:00:00,55.5785722131,0.0,0.0,0.0,15.863942322,29.242365,6.08862759621,0.0,3.20568,2.88294759621
 02/11  07:00:00,58.6307091959,1.3096966374,3.15658147362,0.0,15.863942322,29.242365,4.34301685781,1.11733685781,3.20568,0.02
 02/11  08:00:00,49.3366083045,0.716697035386,1.67101703594,0.0,15.863942322,29.242365,6.56029450168,0.471748544432,3.20568,2.88286595724
 02/11  09:00:00,46.943757239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  10:00:00,46.9554289575,0.0,0.0,0.0,15.863942322,29.242365,6.09029403617,0.0,3.20568,2.88461403617
 02/11  11:00:00,46.9444764262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  12:00:00,47.6683435174,0.0,0.0,0.0,15.863942322,29.242365,6.09049400845,0.0,3.20568,2.88481400845
 02/11  13:00:00,46.9335689363,0.0,0.0,0.0,15.863942322,29.242365,6.09044186821,0.0,3.20568,2.88476186821
 02/11  14:00:00,46.9842596201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  15:00:00,46.9997104538,0.0,0.0,0.0,15.863942322,29.242365,6.08869218636,0.0,3.20568,2.88301218636
 02/11  16:00:00,46.9780132888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,46.8695424972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,52.5825011347,0.0,0.0,0.0,15.863942322,29.242365,6.08868502693,0.0,3.20568,2.88300502693
 02/11  19:00:00,55.4361927281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.6446411579,0.0,0.0,0.0,15.863942322,29.242365,6.08867786675,0.0,3.20568,2.88299786675
 02/11  21:00:00,58.0387175764,0.716697035386,1.69473167726,0.0,15.863942322,29.242365,3.82471565072,0.599035650718,3.20568,0.02
 02/11  22:00:00,60.4314792455,1.84645439197,3.07012719574,0.0,15.863942322,29.242365,16.7372187838,10.6484649254,3.20568,2.88307385837
 02/11  23:00:00,62.6521267508,3.65051403387,3.63476043513,0.0,15.863942322,29.242365,46.6654030172,43.4397230172,3.20568,0.02
 02/11  24:00:00,62.8171325381,3.83079295279,2.87287415876,0.0,15.863942322,29.242365,49.9245657473,46.6988857473,3.20568,0.02
 02/12  01:00:00,63.4405205614,4.49575070637,3.55691981808,0.0,15.863942322,29.242365,75.138584143,69.0498378075,3.20568,2.88306633548
 02/12  02:00:00,62.1024284673,3.88401849545,2.83266577545,0.0,15.863942322,29.242365,72.5800350736,69.3543550736,3.20568,0.02
 02/12  03:00:00,63.4102623498,4.49575070637,3.50650600166,0.0,15.863942322,29.242365,107.46448845,101.375732765,3.20568,2.88307568448
 02/12  04:00:00,62.8390246636,4.62297333012,2.81217566147,0.0,15.863942322,29.242365,102.707429966,99.481749966,3.20568,0.02
 02/12  05:00:00,64.6973842011,5.5579982812,3.49175684482,0.0,15.863942322,29.242365,143.352282096,137.263509174,3.20568,2.88309292171
 02/12  06:00:00,63.191733428,4.76152736162,2.80623456151,0.0,15.863942322,29.242365,129.750003507,126.524323507,3.20568,0.02
 02/12  07:00:00,63.3777682555,5.65036763554,3.4786352573,0.0,15.863942322,29.242365,168.987540092,165.761860092,3.20568,0.02
 02/12  08:00:00,53.6662142721,3.88401849545,2.8101157085,0.0,15.863942322,29.242365,110.183155541,104.094381779,3.20568,2.88309376234
 02/12  09:00:00,54.9702395064,4.49575070637,3.50298473284,0.0,15.863942322,29.242365,110.210829536,106.985149536,3.20568,0.02
 02/12  10:00:00,52.9317624551,3.14883116805,2.82971095929,0.0,15.863942322,29.242365,60.8391359267,54.7490246926,3.20568,2.88443123417
 02/12  11:00:00,53.978824167,3.24701172772,3.79629054842,0.0,15.863942322,29.242365,51.6116569975,45.521171987,3.20568,2.88480501051
 02/12  12:00:00,52.3738380947,1.43339407077,3.29956274179,0.0,15.863942322,29.242365,13.5064339536,10.2807539536,3.20568,0.02
 02/12  13:00:00,53.267011063,1.79174258847,4.5757534201,0.0,15.863942322,29.242365,14.8584130577,8.76793859993,3.20568,2.88479445779
 02/12  14:00:00,51.8683086847,1.3096966374,3.62347435024,0.0,15.863942322,29.242365,9.72057316961,3.63006880671,3.20568,2.88482436289
 02/12  15:00:00,46.9481032928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,46.9405457944,0.0,0.0,0.0,15.863942322,29.242365,6.08875443964,0.0,3.20568,2.88307443964
 02/12  17:00:00,46.8455618145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,52.5620841801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4179276539,0.0,0.0,0.0,15.863942322,29.242365,6.08874693116,0.0,3.20568,2.88306693116
 02/12  20:00:00,59.2577104563,1.07504555308,2.55109573023,0.0,15.863942322,29.242365,5.73475762162,2.50907762162,3.20568,0.02
 02/12  21:00:00,59.1005781727,1.07504555308,2.40958094676,0.0,15.863942322,29.242365,10.6325769167,4.54383749752,3.20568,2.88305941916
 02/12  22:00:00,62.7945394712,3.51282726013,3.77064281248,0.0,15.863942322,29.242365,49.2199382604,45.9942582604,3.20568,0.02
 02/12  23:00:00,61.2201615651,2.98237027527,2.88574529453,0.0,15.863942322,29.242365,50.0036534339,43.9148796236,3.20568,2.88309381032
 02/12  24:00:00,63.5139171389,3.85704419447,3.55555775737,0.0,15.863942322,29.242365,67.449261757,64.223581757,3.20568,0.02
 02/13  01:00:00,61.922884957,3.72434186747,2.83371680784,0.0,15.863942322,29.242365,71.2185247426,65.1281984088,3.20568,2.88464633378
 02/13  02:00:00,63.5211415258,4.62349200875,3.51706972501,0.0,15.863942322,29.242365,95.0282942917,91.8026142917,3.20568,0.02
 02/13  03:00:00,61.9150382644,3.72434186747,2.82005691132,0.0,15.863942322,29.242365,83.3880645759,77.297537151,3.20568,2.88484742482
 02/13  04:00:00,63.5528066937,4.65542733434,3.51078686368,0.0,15.863942322,29.242365,108.576502642,102.486030043,3.20568,2.88479259883
 02/13  05:00:00,62.1289281128,3.72434186747,2.81755941527,0.0,15.863942322,29.242365,86.7142342379,83.4885542379,3.20568,0.02
 02/13  06:00:00,64.36897208,5.2712230299,3.50721066409,0.0,15.863942322,29.242365,115.755050386,109.664545044,3.20568,2.88482534227
 02/13  07:00:00,64.5792141522,7.699556215,0.00270815219459,0.0,15.863942322,29.818365,845.530588224,839.4402213,3.20568,2.88468692382
 02/13  08:00:00,121.600863164,7.699556215,0.000356827664169,0.0,80.527626,29.818365,541.960048233,535.86549521,3.20568,2.88887302295
 02/13  09:00:00,166.448679368,7.699556215,0.00480161773421,0.0,80.527626,75.0917375,421.153781482,385.532428763,24.0426,11.5787527191
 02/13  10:00:00,166.399359957,7.699556215,0.0024833156799,0.0,80.527626,75.0917375,344.899917764,303.363126932,24.0426,17.4941908314
 02/13  11:00:00,170.375974909,7.699556215,0.00122111785942,0.0,80.527626,79.0911225,304.368710137,251.886063201,32.0568,20.425846936
 02/13  12:00:00,171.12308696,7.699556215,0.0,0.0,80.527626,79.0911225,255.738234134,200.271279366,32.0568,23.4101547683
 02/13  13:00:00,170.445039927,7.77923344774,0.0,0.0,80.527626,79.0911225,228.074375901,169.626317999,32.0568,26.3912579021
 02/13  14:00:00,166.776594499,8.07567192282,0.0,0.0,80.527626,75.0917375,219.036446928,176.586008994,16.0284,26.4220379338
 02/13  15:00:00,166.795985341,8.09354147087,0.0,0.0,80.527626,75.0917375,211.780568911,175.336614773,16.0284,20.4155541386
 02/13  16:00:00,164.600131779,7.92521158609,0.0,0.0,80.527626,73.092045,202.717705967,179.071201013,3.20568,20.4408249539
 02/13  17:00:00,164.25445553,7.699556215,0.0,0.0,80.527626,73.092045,187.106560839,178.142571068,3.20568,5.75830977126
 02/13  18:00:00,126.701369986,7.699556215,0.0,0.0,80.527626,29.818365,206.909817737,200.815031449,3.20568,2.88910628798
 02/13  19:00:00,129.567878388,7.699556215,0.0,0.0,80.527626,29.818365,229.710034891,220.731131718,3.20568,5.77322317225
 02/13  20:00:00,129.794358806,7.699556215,0.0,0.0,80.527626,29.818365,249.553479959,237.682694279,3.20568,8.66510568022
 02/13  21:00:00,129.787063113,7.699556215,0.0,0.0,80.527626,29.818365,257.470460602,248.486173855,3.20568,5.77860674681
 02/13  22:00:00,55.4494336372,0.0,0.0,0.0,15.863942322,29.242365,11.8639767986,0.0,3.20568,8.65829679862
 02/13  23:00:00,55.3467359969,0.0,0.0,0.0,15.863942322,29.242365,6.09615373644,0.0,3.20568,2.89047373644
 02/13  24:00:00,56.1513069661,0.0,0.0,0.0,15.863942322,29.242365,8.96208269091,0.0,3.20568,5.75640269091
 02/14  01:00:00,55.3830487021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.3873469518,0.0,0.0,0.0,15.863942322,29.242365,6.0903992816,0.0,3.20568,2.8847192816
 02/14  03:00:00,55.3824962599,0.0,0.0,0.0,15.863942322,29.242365,6.09034598014,0.0,3.20568,2.88466598014
 02/14  04:00:00,55.3774303186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  05:00:00,56.4364342201,0.0,0.0,0.0,15.863942322,29.242365,6.09029274282,0.0,3.20568,2.88461274282
 02/14  06:00:00,61.8349207455,1.6680451551,3.89716610717,0.0,15.863942322,29.242365,4.33924586991,1.11356586991,3.20568,0.02
 02/14  07:00:00,64.4162915787,7.699556215,0.00233913153261,0.0,15.863942322,29.818365,517.056877096,510.966383646,3.20568,2.88481344961
 02/14  08:00:00,121.235627334,7.699556215,0.000895874116565,0.0,80.527626,29.818365,405.160575268,399.066045618,3.20568,2.88884965024
 02/14  09:00:00,166.366285907,7.699556215,0.00644440266362,0.0,80.527626,75.0917375,290.258463428,254.636849947,24.0426,11.5790134816
 02/14  10:00:00,166.375665614,7.699556215,0.00270748515315,0.0,80.527626,75.0917375,235.027095084,190.575503529,24.0426,20.4089915556
 02/14  11:00:00,170.190855949,7.699556215,0.00149950321816,0.0,80.527626,79.0911225,216.878111813,164.393071528,32.0568,20.4282402845
 02/14  12:00:00,170.765521107,7.699556215,0.0,0.0,80.527626,79.0911225,191.579756552,136.114546143,32.0568,23.4084104088
 02/14  13:00:00,170.052362208,7.699556215,0.0,0.0,80.527626,79.0911225,202.218416431,143.769003234,32.0568,26.3926131967
 02/14  14:00:00,166.364513683,7.699556215,0.0,0.0,80.527626,75.0917375,218.675052006,176.221726419,16.0284,26.424925587
 02/14  15:00:00,166.430309329,7.699556215,0.0,0.0,80.527626,75.0917375,219.878206662,183.433209563,16.0284,20.4165970984
 02/14  16:00:00,164.403415505,7.699556215,0.0,0.0,80.527626,73.092045,217.502174988,193.857307834,3.20568,20.4391871548
 02/14  17:00:00,164.289877747,7.699556215,0.0,0.0,80.527626,73.092045,200.097682147,194.0030173,3.20568,2.88898484763
 02/14  18:00:00,126.763364779,7.699556215,0.0,0.0,80.527626,29.818365,233.793647612,227.698961732,3.20568,2.88900587981
 02/14  19:00:00,129.636953356,7.699556215,0.0,0.0,80.527626,29.818365,263.812649685,251.957147473,3.20568,8.64982221168
 02/14  20:00:00,129.646540576,7.699556215,0.0,0.0,80.527626,29.818365,267.148269367,255.278344045,3.20568,8.66424532194
 02/14  21:00:00,129.65246198,7.699556215,0.0,0.0,80.527626,29.818365,260.390570219,251.406362609,3.20568,5.77852760995
 02/14  22:00:00,55.3532118563,0.0,0.0,0.0,15.863942322,29.242365,11.8638333916,0.0,3.20568,8.65815339161
 02/14  23:00:00,55.4022481616,0.0,0.0,0.0,15.863942322,29.242365,6.09623620715,0.0,3.20568,2.89055620715
 02/14  24:00:00,56.1776695692,0.0,0.0,0.0,15.863942322,29.242365,6.09379951482,0.0,3.20568,2.88811951482
 02/15  01:00:00,55.4289633973,0.0,0.0,0.0,15.863942322,29.242365,6.09043204874,0.0,3.20568,2.88475204874
 02/15  02:00:00,55.4290918193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.4312042152,0.0,0.0,0.0,15.863942322,29.242365,6.0903781091,0.0,3.20568,2.8846981091
 02/15  04:00:00,55.4352730661,0.0,0.0,0.0,15.863942322,29.242365,6.09032423881,0.0,3.20568,2.88464423881
 02/15  05:00:00,55.6616413035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  06:00:00,55.6675765073,0.0,0.0,0.0,15.863942322,29.242365,6.09052214819,0.0,3.20568,2.88484214819
 02/15  07:00:00,61.4523194736,7.699556215,0.00870302254224,0.0,15.863942322,29.818365,180.766113958,174.675645812,3.20568,2.88478814631
 02/15  08:00:00,120.336332977,7.699556215,0.00211560205855,0.0,80.527626,29.818365,112.73819996,106.643295889,3.20568,2.88922407044
 02/15  09:00:00,166.21684496,7.699556215,0.655231598321,0.0,80.527626,75.0917375,76.2253750023,40.6031593851,24.0426,11.5796156171
 02/15  10:00:00,168.026580047,7.699556215,2.42977533666,0.0,80.527626,75.0917375,74.9501978615,33.411386846,24.0426,17.4962110155
 02/15  11:00:00,172.79766883,7.699556215,3.19127235299,0.0,80.527626,79.0911225,84.2508996022,28.8499848241,32.0568,23.3441147781
 02/15  12:00:00,174.663178244,7.699556215,4.34797160241,0.0,80.527626,79.0911225,64.1452302692,8.68231716999,32.0568,23.4061130992
 02/15  13:00:00,174.85714724,7.7067932088,5.22822965336,0.0,80.527626,79.0911225,60.8349466473,5.31779675216,32.0568,23.4603498951
 02/15  14:00:00,170.99831898,7.72334184759,5.32859739242,0.0,80.527626,75.0917375,61.9492445725,19.4962477707,16.0284,26.4245968019
 02/15  15:00:00,166.704670259,7.73169296994,1.05259093348,0.0,80.527626,75.0917375,68.4780517498,32.0349056281,16.0284,20.4147461217
 02/15  16:00:00,163.609213399,7.7322975956,0.0,0.0,80.527626,73.092045,89.4917214235,62.9273204557,3.20568,23.3587209678
 02/15  17:00:00,163.46747539,7.699556215,0.0,0.0,80.527626,73.092045,90.5710866208,84.4765506126,3.20568,2.88885600828
 02/15  18:00:00,125.954091038,7.699556215,0.0,0.0,80.527626,29.818365,142.912823016,136.818265845,3.20568,2.88887717084
 02/15  19:00:00,128.871483689,7.699556215,0.0,0.0,80.527626,29.818365,176.67298849,167.693613079,3.20568,5.77369541011
 02/15  20:00:00,129.127849359,7.699556215,0.0,0.0,80.527626,29.818365,179.976127103,168.105789751,3.20568,8.66465735166
 02/15  21:00:00,129.178980141,7.699556215,0.0,0.0,80.527626,29.818365,187.01161127,175.147861139,3.20568,8.65807013135
 02/15  22:00:00,55.551939566,0.0,0.0,0.0,15.863942322,29.242365,8.98462583508,0.0,3.20568,5.77894583508
 02/15  23:00:00,55.4344557474,0.0,0.0,0.0,15.863942322,29.242365,8.96697658847,0.0,3.20568,5.76129658847
 02/15  24:00:00,56.1935771002,0.0,0.0,0.0,15.863942322,29.242365,6.09400647811,0.0,3.20568,2.88832647811
 02/16  01:00:00,55.4552283997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  02:00:00,55.4511604783,0.0,0.0,0.0,15.863942322,29.242365,6.09036949711,0.0,3.20568,2.88468949711
 02/16  03:00:00,55.4419852417,0.0,0.0,0.0,15.863942322,29.242365,6.090314912,0.0,3.20568,2.884634912
 02/16  04:00:00,55.4297143535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,55.6330341238,0.0,0.0,0.0,15.863942322,29.242365,6.09051204063,0.0,3.20568,2.88483204063
 02/16  06:00:00,55.6112210261,0.0,0.0,0.0,15.863942322,29.242365,6.09045735872,0.0,3.20568,2.88477735872
 02/16  07:00:00,62.3803559534,7.699556215,0.0019663574914,0.0,15.863942322,29.818365,438.933868231,435.708188231,3.20568,0.02
 02/16  08:00:00,121.199597183,7.699556215,0.00106817325459,0.0,80.527626,29.818365,338.083881119,331.98913796,3.20568,2.88906315916
 02/16  09:00:00,166.388686949,7.699556215,0.00498374967934,0.0,80.527626,75.0917375,271.502704184,235.880311836,24.0426,11.5797923478
 02/16  10:00:00,166.411021323,7.699556215,0.00298495744008,0.0,80.527626,75.0917375,251.262718764,206.812616083,24.0426,20.4075026815
 02/16  11:00:00,170.416998481,7.699556215,0.00182278653232,0.0,80.527626,79.0911225,248.229933394,195.746572415,32.0568,20.4265609793
 02/16  12:00:00,171.169148955,7.699556215,0.0,0.0,80.527626,79.0911225,227.705657364,172.239270944,32.0568,23.4095864207
 02/16  13:00:00,170.420077084,7.699556215,0.0,0.0,80.527626,79.0911225,224.103989973,165.65663817,32.0568,26.3905518022
 02/16  14:00:00,166.440628608,7.699556215,0.0,0.0,80.527626,75.0917375,218.121102781,175.667275855,16.0284,26.4254269259
 02/16  15:00:00,166.43750931,7.699556215,0.0,0.0,80.527626,75.0917375,210.936013452,174.492990384,16.0284,20.4146230682
 02/16  16:00:00,164.410700697,7.699556215,0.0,0.0,80.527626,73.092045,200.946401385,177.300816038,3.20568,20.4399053465
 02/16  17:00:00,164.290986114,7.699556215,0.0,0.0,80.527626,73.092045,189.787336739,183.692546228,3.20568,2.88911051117
 02/16  18:00:00,125.313521606,7.699556215,0.0,0.0,80.527626,29.818365,218.124001204,212.029186983,3.20568,2.88913422156
 02/16  19:00:00,129.6072849,7.699556215,0.0,0.0,80.527626,29.818365,248.772390021,236.91654158,3.20568,8.65016844059
 02/16  20:00:00,129.826441738,7.699556215,0.0,0.0,80.527626,29.818365,265.703196805,253.832951102,3.20568,8.66456570226
 02/16  21:00:00,129.819726744,7.699556215,0.0,0.0,80.527626,29.818365,274.596428833,265.612007282,3.20568,5.77874155112
 02/16  22:00:00,55.4660274277,0.0,0.0,0.0,15.863942322,29.242365,11.8639460153,0.0,3.20568,8.65826601531
 02/16  23:00:00,55.3598330826,0.0,0.0,0.0,15.863942322,29.242365,6.09633981232,0.0,3.20568,2.89065981232
 02/16  24:00:00,56.1529075569,0.0,0.0,0.0,15.863942322,29.242365,6.09390331786,0.0,3.20568,2.88822331786
 02/17  01:00:00,55.3883242966,0.0,0.0,0.0,15.863942322,29.242365,6.09028460586,0.0,3.20568,2.88460460586
 02/17  02:00:00,55.3855940043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  03:00:00,55.3792672066,0.0,0.0,0.0,15.863942322,29.242365,6.09048083682,0.0,3.20568,2.88480083682
 02/17  04:00:00,60.0697816232,1.37957701248,3.31009660969,0.0,15.863942322,29.242365,7.19834055738,1.10791386753,3.20568,2.88474668985
 02/17  05:00:00,62.2511634925,1.79174258847,4.01859610342,0.0,15.863942322,29.242365,4.9693193213,1.7436393213,3.20568,0.02
 02/17  06:00:00,60.7676166631,1.43339407077,3.06860251417,0.0,15.863942322,29.242365,8.01434712481,1.92389146022,3.20568,2.88477566458
 02/17  07:00:00,63.1378801568,7.699556215,0.00346683906898,0.0,15.863942322,29.818365,561.429622342,555.339307616,3.20568,2.88463472582
 02/17  08:00:00,121.289218789,7.699556215,0.000595345676406,0.0,80.527626,29.818365,425.560759512,419.46623133,3.20568,2.8888481812
 02/17  09:00:00,166.390596066,7.699556215,0.00728621069842,0.0,80.527626,75.0917375,307.165814176,271.544825538,24.0426,11.5783886378
 02/17  10:00:00,166.402418403,7.699556215,0.00315734850637,0.0,80.527626,75.0917375,245.688505691,201.235863945,24.0426,20.4100417462
 02/17  11:00:00,170.337697139,7.70164254666,0.00178768988717,0.0,80.527626,79.0911225,221.457633613,168.972869643,32.0568,20.4279639702
 02/17  12:00:00,171.169579671,8.12323287895,0.0,0.0,80.527626,79.0911225,180.879401009,125.416359215,32.0568,23.4062417939
 02/17  13:00:00,170.795043185,8.674447691,0.0,0.0,80.527626,79.0911225,163.968661088,108.451521856,32.0568,23.4603392324
 02/17  14:00:00,167.023120686,8.99752048205,0.0,0.0,80.527626,75.0917375,149.179216495,106.726413521,16.0284,26.424402974
 02/17  15:00:00,167.290243954,9.32046752108,0.0,0.0,80.527626,75.0917375,133.311773865,96.8687749059,16.0284,20.4145989586
 02/17  16:00:00,165.145314912,9.23274694824,0.0,0.0,80.527626,73.092045,118.397573516,91.8340918971,3.20568,23.3578016189
 02/17  17:00:00,163.683337767,7.92401077843,0.0,0.0,80.527626,73.092045,87.5435859784,81.4490564439,3.20568,2.8888495345
 02/17  18:00:00,124.530782387,7.699556215,0.0,0.0,80.527626,29.818365,121.682452924,115.587903873,3.20568,2.88886905107
 02/17  19:00:00,129.357900704,7.699556215,0.0,0.0,80.527626,29.818365,217.254287667,208.274945947,3.20568,5.77366171941
 02/17  20:00:00,129.586128449,7.699556215,0.0,0.0,80.527626,29.818365,201.253596939,189.383333599,3.20568,8.66458334088
 02/17  21:00:00,129.585161106,7.699556215,0.0,0.0,80.527626,29.818365,196.621140949,184.757475657,3.20568,8.65798529202
 02/17  22:00:00,55.3439446819,0.0,0.0,0.0,15.863942322,29.242365,8.98454722314,0.0,3.20568,5.77886722314
 02/17  23:00:00,55.373767695,0.0,0.0,0.0,15.863942322,29.242365,8.96691783854,0.0,3.20568,5.76123783854
 02/17  24:00:00,56.1668689162,0.0,0.0,0.0,15.863942322,29.242365,6.09397638149,0.0,3.20568,2.8882963815
 02/18  01:00:00,55.4004876499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.397388553,0.0,0.0,0.0,15.863942322,29.242365,6.08864651738,0.0,3.20568,2.88296651738
 02/18  03:00:00,55.3897239871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.3813511858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  05:00:00,60.6157390261,1.43339407077,3.58798386005,0.0,15.863942322,29.242365,6.76841920531,0.679700830683,3.20568,2.88303837463
 02/18  06:00:00,61.5254687683,1.79174258847,4.1571727382,0.0,15.863942322,29.242365,4.41585440321,1.19017440321,3.20568,0.02
 02/18  07:00:00,57.3043183958,1.43339407077,3.143707379,0.0,15.863942322,29.242365,7.56839996861,1.47977538113,3.20568,2.88294458747
 02/18  08:00:00,52.6307227473,1.79174258847,3.884157909,0.0,15.863942322,29.242365,4.61085780704,1.38517780704,3.20568,0.02
 02/18  09:00:00,46.9799900509,0.0,0.0,0.0,15.863942322,29.242365,4.19731261215,0.0,3.20568,0.991632612146
 02/18  10:00:00,47.0426320734,0.0,0.0,0.0,15.863942322,29.242365,5.11772032562,0.0,3.20568,1.91204032562
 02/18  11:00:00,47.063880163,0.0,0.0,0.0,15.863942322,29.242365,6.09046766369,0.0,3.20568,2.88478766369
 02/18  12:00:00,47.7631742905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  13:00:00,47.0963216082,0.0,0.0,0.0,15.863942322,29.242365,6.0904113667,0.0,3.20568,2.8847313667
 02/18  14:00:00,47.1657870065,0.0,0.0,0.0,15.863942322,29.242365,6.08867832374,0.0,3.20568,2.88299832374
 02/18  15:00:00,47.2022680027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.1913778757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  17:00:00,47.0955881023,0.0,0.0,0.0,15.863942322,29.242365,6.08866722111,0.0,3.20568,2.88298722111
 02/18  18:00:00,51.3468895394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,55.5727372073,0.0,0.0,0.0,15.863942322,29.242365,6.08865613742,0.0,3.20568,2.88297613742
 02/18  20:00:00,55.749966704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,55.7191354567,0.0,0.0,0.0,15.863942322,29.242365,6.08864507415,0.0,3.20568,2.88296507415
 02/18  22:00:00,55.5875363793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  23:00:00,55.4175105946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.151037944,0.0,0.0,0.0,15.863942322,29.242365,6.08863402223,0.0,3.20568,2.88295402223
 02/19  01:00:00,55.4094670622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.3895719675,0.0,0.0,0.0,15.863942322,29.242365,6.08862215769,0.0,3.20568,2.88294215769
 02/19  03:00:00,55.3790237122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  04:00:00,55.3736042189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.5826496016,0.0,0.0,0.0,15.863942322,29.242365,6.08877483202,0.0,3.20568,2.88309483202
 02/19  06:00:00,60.673745302,1.43339407077,3.67162718018,0.0,15.863942322,29.242365,4.22412063763,0.998440637633,3.20568,0.02
 02/19  07:00:00,58.7856403084,1.79174258847,4.27097483959,0.0,15.863942322,29.242365,7.64222404794,1.5534607697,3.20568,2.88308327824
 02/19  08:00:00,46.9407957335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,46.9820000272,0.0,0.0,0.0,15.863942322,29.242365,6.0903402436,0.0,3.20568,2.8846602436
 02/19  10:00:00,47.0596600946,0.0,0.0,0.0,15.863942322,29.242365,6.09041002607,0.0,3.20568,2.88473002607
 02/19  11:00:00,47.0952694337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  12:00:00,47.8044874179,0.0,0.0,0.0,15.863942322,29.242365,6.09047719892,0.0,3.20568,2.88479719892
 02/19  13:00:00,47.143584332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  14:00:00,47.2057815604,0.0,0.0,0.0,15.863942322,29.242365,6.09041987836,0.0,3.20568,2.88473987836
 02/19  15:00:00,47.2304443237,0.0,0.0,0.0,15.863942322,29.242365,6.08868665841,0.0,3.20568,2.88300665841
 02/19  16:00:00,47.2254275315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,47.1169409509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,51.3583646373,0.0,0.0,0.0,15.863942322,29.242365,6.08867463423,0.0,3.20568,2.88299463423
 02/19  19:00:00,55.6033771427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.7919245675,0.0,0.0,0.0,15.863942322,29.242365,6.08866262215,0.0,3.20568,2.88298262215
 02/19  21:00:00,55.7397984041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.6107426587,0.0,0.0,0.0,15.863942322,29.242365,6.08865062872,0.0,3.20568,2.88297062872
 02/19  23:00:00,55.4540858546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.1698981254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.4322352478,0.0,0.0,0.0,15.863942322,29.242365,6.08863821945,0.0,3.20568,2.88295821945
 02/20  02:00:00,55.4087665966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  03:00:00,55.404455131,0.0,0.0,0.0,15.863942322,29.242365,6.08862540361,0.0,3.20568,2.88294540361
 02/20  04:00:00,55.4058183657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,55.6150318762,0.0,0.0,0.0,15.863942322,29.242365,5.68219809845,0.0,3.20568,2.47651809845
 02/20  06:00:00,55.5880543725,0.0,0.0,0.0,15.863942322,29.242365,3.63182979233,0.0,3.20568,0.426149792327
 02/20  07:00:00,52.7330384356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,46.9687839607,0.0,0.0,0.0,15.863942322,29.242365,6.08876406502,0.0,3.20568,2.88308406502
 02/20  09:00:00,47.0203224151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.076606101,0.0,0.0,0.0,15.863942322,29.242365,6.0903565614,0.0,3.20568,2.8846765614
 02/20  11:00:00,47.1052656571,0.0,0.0,0.0,15.863942322,29.242365,6.09029824569,0.0,3.20568,2.88461824569
 02/20  12:00:00,47.8156762478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
