Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  13:00:00,47.1362837129,0.0,0.0,0.0,15.863942322,29.242365,6.0904912135,0.0,3.20568,2.8848112135
 02/20  14:00:00,47.1910943545,0.0,0.0,0.0,15.863942322,29.242365,6.09043278998,0.0,3.20568,2.88475278998
 02/20  15:00:00,47.228238824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.2338773997,0.0,0.0,0.0,15.863942322,29.242365,6.0886827367,0.0,3.20568,2.8830027367
 02/20  17:00:00,47.1390746732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,51.4144369981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.6615983815,0.0,0.0,0.0,15.863942322,29.242365,6.08866971823,0.0,3.20568,2.88298971823
 02/20  20:00:00,55.8598304471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,55.8485506762,0.0,0.0,0.0,15.863942322,29.242365,6.08865671373,0.0,3.20568,2.88297671373
 02/20  22:00:00,55.7162003828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.5351702044,0.0,0.0,0.0,15.863942322,29.242365,6.08864372047,0.0,3.20568,2.88296372047
 02/20  24:00:00,56.2027540961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.4906969059,0.0,0.0,0.0,15.863942322,29.242365,6.09047752284,0.0,3.20568,2.88479752284
 02/21  02:00:00,55.4664584315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.4390735731,0.0,0.0,0.0,15.863942322,29.242365,6.09041782314,0.0,3.20568,2.88473782314
 02/21  04:00:00,55.4209175876,0.0,0.0,0.0,15.863942322,29.242365,6.09035822671,0.0,3.20568,2.88467822671
 02/21  05:00:00,56.4733229037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  06:00:00,56.2950832044,0.0,0.0,0.0,15.863942322,29.242365,6.09029870919,0.0,3.20568,2.88461870919
 02/21  07:00:00,62.655218207,7.699556215,0.00257349528401,0.0,15.863942322,29.818365,419.799323487,416.573643487,3.20568,0.02
 02/21  08:00:00,121.16680687,7.699556215,0.00101637111212,0.0,80.527626,29.818365,330.294180645,321.330134967,3.20568,5.75836567874
 02/21  09:00:00,166.378156191,7.699556215,0.0066815113177,0.0,80.527626,75.0917375,255.721860715,220.10149486,24.0426,11.5777658549
 02/21  10:00:00,166.321249557,7.699556215,0.00314999067815,0.0,80.527626,75.0917375,218.451231534,176.916706765,24.0426,17.491924769
 02/21  11:00:00,170.038888326,7.699556215,0.00391036366265,0.0,80.527626,79.0911225,202.264271426,149.780791713,32.0568,20.4266797128
 02/21  12:00:00,170.862726676,7.92306321729,0.0,0.0,80.527626,79.0911225,175.857277304,120.394465295,32.0568,23.4060120087
 02/21  13:00:00,170.524537791,8.43449993487,0.0,0.0,80.527626,79.0911225,164.645508361,106.202864437,32.0568,26.385843924
 02/21  14:00:00,166.820772137,8.78587514217,0.0,0.0,80.527626,75.0917375,154.518441224,112.074258393,16.0284,26.4157828306
 02/21  15:00:00,166.831017174,8.8670548258,0.0,0.0,80.527626,75.0917375,133.764538877,97.3225994951,16.0284,20.4135393818
 02/21  16:00:00,164.805316647,8.87190235042,0.0,0.0,80.527626,73.092045,127.045369785,103.401299833,3.20568,20.4383899514
 02/21  17:00:00,163.551214453,7.79098926984,0.0,0.0,80.527626,73.092045,92.8498841986,86.7550362279,3.20568,2.88916797077
 02/21  18:00:00,124.519799042,7.699556215,0.0,0.0,80.527626,29.818365,122.307087837,113.343345761,3.20568,5.75806207535
 02/21  19:00:00,129.025918091,7.699556215,0.0,0.0,80.527626,29.818365,173.237809413,164.258498298,3.20568,5.77363111551
 02/21  20:00:00,129.35043538,7.699556215,0.0,0.0,80.527626,29.818365,195.847544223,183.976615963,3.20568,8.66524826004
 02/21  21:00:00,129.290465984,7.699556215,0.0,0.0,80.527626,29.818365,168.433775997,159.449901437,3.20568,5.7781945605
 02/21  22:00:00,55.373454667,0.0,0.0,0.0,15.863942322,29.242365,11.8644228359,0.0,3.20568,8.65874283588
 02/21  23:00:00,55.3959590955,0.0,0.0,0.0,15.863942322,29.242365,6.09655467019,0.0,3.20568,2.89087467019
 02/21  24:00:00,56.1742295289,0.0,0.0,0.0,15.863942322,29.242365,6.09369359417,0.0,3.20568,2.88801359417
 02/22  01:00:00,55.4096996261,0.0,0.0,0.0,15.863942322,29.242365,6.0905034627,0.0,3.20568,2.8848234627
 02/22  02:00:00,55.4090887128,0.0,0.0,0.0,15.863942322,29.242365,6.09044244919,0.0,3.20568,2.88476244919
 02/22  03:00:00,55.3993165828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  04:00:00,55.3962734469,0.0,0.0,0.0,15.863942322,29.242365,6.09038154545,0.0,3.20568,2.88470154545
 02/22  05:00:00,55.6036747131,0.0,0.0,0.0,15.863942322,29.242365,6.0903207247,0.0,3.20568,2.8846407247
 02/22  06:00:00,55.5817743251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,62.4328453733,7.699556215,0.00279013032911,0.0,15.863942322,29.818365,431.926315326,425.835804445,3.20568,2.88483088117
 02/22  08:00:00,121.130673235,7.699556215,0.00309026163441,0.0,80.527626,29.818365,318.631714516,312.537007427,3.20568,2.8890270883
 02/22  09:00:00,165.757939269,7.699556215,0.0111447587848,0.0,80.527626,75.0917375,176.643454919,141.022044631,24.0426,11.5788102875
 02/22  10:00:00,165.540578928,7.699556215,0.00442946481877,0.0,80.527626,75.0917375,109.793387688,65.3406999044,24.0426,20.4100877837
 02/22  11:00:00,170.225932592,7.8156102253,0.587085012383,0.0,80.527626,79.0911225,82.384006057,29.8995890932,32.0568,20.4276169638
 02/22  12:00:00,176.801831186,8.44522224891,5.75820803956,0.0,80.527626,79.0911225,56.6129815771,1.15019626715,32.0568,23.40598531
 02/22  13:00:00,183.53398661,9.14911152292,12.4331525113,0.0,80.527626,79.0911225,55.515618035,0.0,32.0568,23.458818035
 02/22  14:00:00,188.325527173,10.2828703991,20.032159541,0.0,80.527626,75.0917375,42.4763881085,0.0254343806556,16.0284,26.4225537278
 02/22  15:00:00,194.492426433,10.7008106167,25.753488866,0.0,80.527626,75.0917375,36.4412419485,0.0,16.0284,20.4128419485
 02/22  16:00:00,193.563736058,10.7851417956,26.7549385185,0.0,80.527626,73.092045,23.6584826589,0.0125204011694,3.20568,20.4402822577
 02/22  17:00:00,181.023567997,8.3423457783,16.8068983729,0.0,80.527626,73.092045,8.99517565734,0.0311857571157,3.20568,5.75830990023
 02/22  18:00:00,135.931199595,7.70445724851,11.3864895781,0.0,80.527626,29.818365,6.92800961167,0.833157993969,3.20568,2.8891716177
 02/22  19:00:00,137.811525541,7.699556215,9.01226326138,0.0,80.527626,29.818365,14.1298224087,5.15087871854,3.20568,5.77326369012
 02/22  20:00:00,136.435374762,7.699556215,7.41081070899,0.0,80.527626,29.818365,20.4948737956,8.62415904395,3.20568,8.66503475161
 02/22  21:00:00,135.491516113,7.699556215,6.49707900071,0.0,80.527626,29.818365,23.0706371437,11.2076937767,3.20568,8.65726336695
 02/22  22:00:00,55.7178199216,0.0,0.0,0.0,15.863942322,29.242365,8.98403148578,0.0,3.20568,5.77835148578
 02/22  23:00:00,55.5802465784,0.0,0.0,0.0,15.863942322,29.242365,6.09611206291,0.0,3.20568,2.89043206291
 02/22  24:00:00,56.3150159063,0.0,0.0,0.0,15.863942322,29.242365,8.96199118952,0.0,3.20568,5.75631118952
 02/23  01:00:00,55.5958563576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.6016876021,0.0,0.0,0.0,15.863942322,29.242365,6.09035386975,0.0,3.20568,2.88467386975
 02/23  03:00:00,55.6059003018,0.0,0.0,0.0,15.863942322,29.242365,6.09029163101,0.0,3.20568,2.88461163101
 02/23  04:00:00,55.6051190008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  05:00:00,55.8333118102,0.0,0.0,0.0,15.863942322,29.242365,6.09048027523,0.0,3.20568,2.88480027523
 02/23  06:00:00,55.8081958043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  07:00:00,61.1169220007,7.699556215,1.36295928787,0.0,15.863942322,29.818365,67.4397894118,61.349286165,3.20568,2.88482324682
 02/23  08:00:00,121.807581256,7.699556215,1.56814378726,0.0,80.527626,29.818365,46.874424022,40.7799955334,3.20568,2.88874848856
 02/23  09:00:00,167.577525736,7.699556215,2.04742732405,0.0,80.527626,75.0917375,58.6318734153,23.0108358205,24.0426,11.5784375948
 02/23  10:00:00,169.311825275,7.79461106294,3.64285883726,0.0,80.527626,75.0917375,63.1686130688,18.7197205599,24.0426,20.4062925089
 02/23  11:00:00,179.023939527,8.39854384214,8.70601202057,0.0,80.527626,79.0911225,62.1575766823,9.67446241222,32.0568,20.4263142701
 02/23  12:00:00,182.326838216,8.83927317961,10.8302258552,0.0,80.527626,79.0911225,55.4624705093,0.0,32.0568,23.4056705093
 02/23  13:00:00,183.992751799,9.28596230516,12.7396531205,0.0,80.527626,79.0911225,58.4429859102,0.0,32.0568,26.3861859102
 02/23  14:00:00,188.520489705,11.1195398771,19.3894519828,0.0,80.527626,75.0917375,42.4994514887,0.0518183890957,16.0284,26.4192330996
 02/23  15:00:00,193.468481098,12.5876000338,22.8673255476,0.0,80.527626,75.0917375,33.5440798668,0.0161258973679,16.0284,17.4995539694
 02/23  16:00:00,190.55665825,12.7985701732,21.7902017806,0.0,80.527626,73.092045,27.1097339743,0.548552249315,3.20568,23.355501725
 02/23  17:00:00,176.950645416,9.07498814546,12.0524812284,0.0,80.527626,73.092045,10.2219175393,4.12749945944,3.20568,2.88873807988
 02/23  18:00:00,128.808639272,7.76558580027,4.27077209756,0.0,80.527626,29.818365,20.5899966617,14.4955661785,3.20568,2.88875048324
 02/23  19:00:00,128.715581132,7.699556215,0.0,0.0,80.527626,29.818365,40.8747885444,31.8956850696,3.20568,5.77342347477
 02/23  20:00:00,128.929455785,7.699556215,0.0,0.0,80.527626,29.818365,55.9593355862,44.0882520002,3.20568,8.66540358591
 02/23  21:00:00,128.912577589,7.699556215,0.0,0.0,80.527626,29.818365,53.7724520255,41.9089975886,3.20568,8.65777443698
 02/23  22:00:00,55.6331911442,0.0,0.0,0.0,15.863942322,29.242365,8.98403555108,0.0,3.20568,5.77835555108
 02/23  23:00:00,55.4997434529,0.0,0.0,0.0,15.863942322,29.242365,8.96742511252,0.0,3.20568,5.76174511252
 02/23  24:00:00,56.2314228098,0.0,0.0,0.0,15.863942322,29.242365,6.09380146936,0.0,3.20568,2.88812146936
 02/24  01:00:00,55.4870808702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  02:00:00,55.479910332,0.0,0.0,0.0,15.863942322,29.242365,6.09034388304,0.0,3.20568,2.88466388304
 02/24  03:00:00,55.4668319946,0.0,0.0,0.0,15.863942322,29.242365,6.09028018314,0.0,3.20568,2.88460018314
 02/24  04:00:00,55.4502492096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  05:00:00,56.497084836,0.0,0.0,0.0,15.863942322,29.242365,6.09046720377,0.0,3.20568,2.88478720377
 02/24  06:00:00,56.3188404926,0.0,0.0,0.0,15.863942322,29.242365,6.09040346149,0.0,3.20568,2.88472346149
 02/24  07:00:00,61.1624032734,7.699556215,0.0,0.0,15.863942322,29.818365,464.227365497,461.001685497,3.20568,0.02
 02/24  08:00:00,121.152445227,7.699556215,0.00123211979863,0.0,80.527626,29.818365,296.235671345,287.272216688,3.20568,5.75777465721
 02/24  09:00:00,166.173564272,7.699556215,0.00740602392875,0.0,80.527626,75.0917375,206.994259426,174.261971781,24.0426,8.68968764478
 02/24  10:00:00,165.93515348,7.70921087845,0.00294131103717,0.0,80.527626,75.0917375,183.48687952,139.037655575,24.0426,20.4066239455
 02/24  11:00:00,170.291792449,8.18434662157,0.00177706453594,0.0,80.527626,79.0911225,175.485970458,123.003958576,32.0568,20.4252118816
 02/24  12:00:00,171.569295811,8.81957583768,0.0,0.0,80.527626,79.0911225,151.52006273,96.0561834778,32.0568,23.4070792518
 02/24  13:00:00,171.4233738,9.4584851389,0.0,0.0,80.527626,79.0911225,142.407786014,83.9611583944,32.0568,26.3898276195
 02/24  14:00:00,168.014389274,10.0700789825,0.0,0.0,80.527626,75.0917375,131.64581256,89.1965879114,16.0284,26.420824649
 02/24  15:00:00,168.53925064,10.6178680783,0.0,0.0,80.527626,75.0917375,122.82787537,86.3858699254,16.0284,20.4136054443
 02/24  16:00:00,166.337784291,10.4554790578,0.0,0.0,80.527626,73.092045,108.979444779,85.3354421739,3.20568,20.4383226051
 02/24  17:00:00,163.929833842,8.19186411251,0.0,0.0,80.527626,73.092045,81.3972932582,75.3024846138,3.20568,2.88912864439
 02/24  18:00:00,124.575800689,7.699556215,0.0,0.0,80.527626,29.818365,142.7530055,136.658182928,3.20568,2.88914257223
 02/24  19:00:00,129.41383898,7.699556215,0.0,0.0,80.527626,29.818365,212.640004005,203.661001451,3.20568,5.77332255439
 02/24  20:00:00,129.562945461,7.699556215,0.0,0.0,80.527626,29.818365,200.566208515,188.693996888,3.20568,8.66653162763
 02/24  21:00:00,129.568617613,7.699556215,0.0,0.0,80.527626,29.818365,223.918221087,212.054658296,3.20568,8.65788279085
 02/24  22:00:00,55.3192028785,0.0,0.0,0.0,15.863942322,29.242365,8.98378396237,0.0,3.20568,5.77810396237
 02/24  23:00:00,55.3687272167,0.0,0.0,0.0,15.863942322,29.242365,8.96704583851,0.0,3.20568,5.76136583851
 02/24  24:00:00,56.1684909718,0.0,0.0,0.0,15.863942322,29.242365,6.09374227491,0.0,3.20568,2.88806227491
 02/25  01:00:00,55.3998722683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.3997617239,0.0,0.0,0.0,15.863942322,29.242365,6.08861642334,0.0,3.20568,2.88293642334
 02/25  03:00:00,55.3920962451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.3870572527,0.0,0.0,0.0,15.863942322,29.242365,6.08876116181,0.0,3.20568,2.88308116181
 02/25  05:00:00,55.5965739616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.5749418465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  07:00:00,54.5668115324,0.95134811971,2.31038352095,0.0,15.863942322,29.242365,6.51216872143,0.423426977698,3.20568,2.88306174374
 02/25  08:00:00,46.9864147202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,47.0357876945,0.0,0.0,0.0,15.863942322,29.242365,6.08872230014,0.0,3.20568,2.88304230014
 02/25  10:00:00,47.0886314584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,47.108640312,0.0,0.0,0.0,15.863942322,29.242365,6.09030214631,0.0,3.20568,2.88462214631
 02/25  12:00:00,47.8108805293,0.0,0.0,0.0,15.863942322,29.242365,6.0904874322,0.0,3.20568,2.8848074322
 02/25  13:00:00,47.1437823502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  14:00:00,47.2126579454,0.0,0.0,0.0,15.863942322,29.242365,6.0887620261,0.0,3.20568,2.8830820261
 02/25  15:00:00,47.2423110886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  16:00:00,47.2357097362,0.0,0.0,0.0,15.863942322,29.242365,6.08874255064,0.0,3.20568,2.88306255064
 02/25  17:00:00,47.1415112523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,51.4194143427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,55.6865244402,0.0,0.0,0.0,15.863942322,29.242365,6.08872307527,0.0,3.20568,2.88304307527
 02/25  20:00:00,55.9037915557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.8735293113,0.0,0.0,0.0,15.863942322,29.242365,6.08870361162,0.0,3.20568,2.88302361162
 02/25  22:00:00,55.7358388738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.5559300183,0.0,0.0,0.0,15.863942322,29.242365,6.0886841599,0.0,3.20568,2.8830041599
 02/25  24:00:00,56.2287546143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.532986568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.5203088442,0.0,0.0,0.0,15.863942322,29.242365,6.08866360971,0.0,3.20568,2.88298360971
 02/26  03:00:00,55.5065189052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  04:00:00,55.5040591833,0.0,0.0,0.0,15.863942322,29.242365,6.08864284588,0.0,3.20568,2.88296284588
 02/26  05:00:00,55.7245579358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.7014717959,0.0,0.0,0.0,15.863942322,29.242365,6.08862201594,0.0,3.20568,2.88294201594
 02/26  07:00:00,51.420554925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.082802489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.1346022161,0.0,0.0,0.0,15.863942322,29.242365,6.09033722246,0.0,3.20568,2.88465722246
 02/26  10:00:00,47.2038506723,0.0,0.0,0.0,15.863942322,29.242365,6.09027039301,0.0,3.20568,2.88459039301
 02/26  11:00:00,47.2176552424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  12:00:00,47.8963415086,0.0,0.0,0.0,15.863942322,29.242365,6.090453887,0.0,3.20568,2.884773887
 02/26  13:00:00,47.2085488544,0.0,0.0,0.0,15.863942322,29.242365,6.0903869572,0.0,3.20568,2.8847069572
 02/26  14:00:00,47.2515095763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,47.2552376429,0.0,0.0,0.0,15.863942322,29.242365,6.08866149645,0.0,3.20568,2.88298149645
 02/26  16:00:00,47.2174258828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,47.1075015798,0.0,0.0,0.0,15.863942322,29.242365,6.08864053342,0.0,3.20568,2.88296053342
 02/26  18:00:00,49.9370896509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,55.6309172481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.8399415898,0.0,0.0,0.0,15.863942322,29.242365,6.08861958434,0.0,3.20568,2.88293958434
 02/26  21:00:00,55.8104571537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  22:00:00,55.6855117429,0.0,0.0,0.0,15.863942322,29.242365,6.08876250156,0.0,3.20568,2.88308250156
 02/26  23:00:00,55.5369056101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  24:00:00,56.2305457619,0.0,0.0,0.0,15.863942322,29.242365,6.08874145315,0.0,3.20568,2.88306145315
 02/27  01:00:00,55.5430661588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.5305808697,0.0,0.0,0.0,15.863942322,29.242365,6.09032302626,0.0,3.20568,2.88464302626
 02/27  03:00:00,55.5141385751,0.0,0.0,0.0,15.863942322,29.242365,6.09025435833,0.0,3.20568,2.88457435833
 02/27  04:00:00,55.5058157778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  05:00:00,55.7204668069,0.0,0.0,0.0,15.863942322,29.242365,6.09043585828,0.0,3.20568,2.88475585828
 02/27  06:00:00,55.7088722978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,59.8633854784,7.699556215,0.000836947347559,0.0,15.863942322,29.818365,125.219609679,119.129140432,3.20568,2.88478924719
 02/27  08:00:00,120.287571009,7.699556215,0.00180320673417,0.0,80.527626,29.818365,98.9044492629,92.8096255889,3.20568,2.88914367401
 02/27  09:00:00,165.542283963,7.699556215,0.00708381781604,0.0,80.527626,75.0917375,93.7379671093,58.1159817297,24.0426,11.5793853795
 02/27  10:00:00,165.56685524,7.699556215,0.00515670071283,0.0,80.527626,75.0917375,91.5264907686,47.076884786,24.0426,20.4070059826
 02/27  11:00:00,169.959705345,7.70267222663,0.379302746968,0.0,80.527626,79.0911225,83.4091570319,30.9256742063,32.0568,20.4266828256
 02/27  12:00:00,171.760867999,7.72292313979,1.44580768693,0.0,80.527626,79.0911225,65.4645911316,10.0012246274,32.0568,23.4065665042
 02/27  13:00:00,171.114038729,7.73941218288,1.47846191312,0.0,80.527626,79.0911225,63.8165301028,8.30743730849,32.0568,23.4522927943
 02/27  14:00:00,168.455175132,7.95101599474,2.58095537154,0.0,80.527626,75.0917375,66.6091657596,21.2278990782,16.0284,29.3528666813
 02/27  15:00:00,169.710099224,8.15964150754,3.6213471646,0.0,80.527626,75.0917375,53.7261260223,20.2019580209,16.0284,17.4957680014
 02/27  16:00:00,168.02948077,8.26453325681,3.85384699417,0.0,80.527626,73.092045,48.4034087628,23.4960273756,3.20568,21.7017013873
 02/27  17:00:00,166.653635357,7.699556215,3.15937532185,0.0,80.527626,73.092045,28.5447298852,20.825568519,3.20568,4.51348136618
 02/27  18:00:00,123.730253236,7.699556215,0.674563529001,0.0,80.527626,29.818365,34.7655241303,28.6711413963,3.20568,2.88870273401
 02/27  19:00:00,128.758523525,7.699556215,0.0,0.0,80.527626,29.818365,51.715636104,42.7367839434,3.20568,5.77317216056
 02/27  20:00:00,128.973639385,7.699556215,0.0,0.0,80.527626,29.818365,65.0556823284,53.1852346686,3.20568,8.66476765975
 02/27  21:00:00,128.955804987,7.699556215,0.0,0.0,80.527626,29.818365,67.1915714439,58.2075616624,3.20568,5.77832978152
 02/27  22:00:00,55.641663728,0.0,0.0,0.0,15.863942322,29.242365,11.8633914025,0.0,3.20568,8.6577114025
 02/27  23:00:00,55.5055959773,0.0,0.0,0.0,15.863942322,29.242365,6.09655861979,0.0,3.20568,2.89087861979
 02/27  24:00:00,56.2329052302,0.0,0.0,0.0,15.863942322,29.242365,8.96176980829,0.0,3.20568,5.75608980829
 02/28  01:00:00,55.5076595215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  02:00:00,55.4957836567,0.0,0.0,0.0,15.863942322,29.242365,6.08992715927,0.0,3.20568,2.88424715927
 02/28  03:00:00,55.4847116929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,55.4738034764,0.0,0.0,0.0,15.863942322,29.242365,6.090423692,0.0,3.20568,2.884743692
 02/28  05:00:00,56.524440308,0.0,0.0,0.0,15.863942322,29.242365,6.09035311226,0.0,3.20568,2.88467311226
 02/28  06:00:00,56.3483031842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  07:00:00,60.7409547918,7.699556215,0.0,0.0,15.863942322,29.818365,415.593886805,409.503402275,3.20568,2.88480452975
 02/28  08:00:00,120.747986727,7.699556215,0.00123862196815,0.0,80.527626,29.818365,266.949033302,260.854300648,3.20568,2.88905265412
 02/28  09:00:00,166.075524351,7.699556215,0.00560608297677,0.0,80.527626,75.0917375,237.402706858,201.781074532,24.0426,11.5790323269
 02/28  10:00:00,166.17153486,7.699556215,0.00322947356085,0.0,80.527626,75.0917375,220.958145627,176.509565483,24.0426,20.4059801442
 02/28  11:00:00,170.284031015,7.699556215,0.00198548568104,0.0,80.527626,79.0911225,228.93224462,176.449941989,32.0568,20.4255026314
 02/28  12:00:00,171.109959854,7.699556215,0.0,0.0,80.527626,79.0911225,211.332984144,155.871172165,32.0568,23.4050119796
 02/28  13:00:00,170.361418953,7.699556215,0.0,0.0,80.527626,79.0911225,206.98613519,151.475281889,32.0568,23.4540533006
 02/28  14:00:00,166.380027463,7.699556215,0.0,0.0,80.527626,75.0917375,207.248765799,164.800821809,16.0284,26.4195439898
 02/28  15:00:00,166.383502275,7.70328616628,0.0,0.0,80.527626,75.0917375,201.136475669,164.697126715,16.0284,20.4109489545
 02/28  16:00:00,164.364925247,7.70764919493,0.0,0.0,80.527626,73.092045,191.72240408,168.079038849,3.20568,20.4376852315
 02/28  17:00:00,164.239891898,7.699556215,0.0,0.0,80.527626,73.092045,178.210798431,169.247005144,3.20568,5.75811328764
 02/28  18:00:00,123.896377505,7.699556215,0.00791991161402,0.0,80.527626,29.818365,192.468517424,186.373858244,3.20568,2.88897918058
 02/28  19:00:00,129.615488955,7.699556215,0.0,0.0,80.527626,29.818365,210.80987681,201.831425239,3.20568,5.77277157084
 02/28  20:00:00,129.622142202,7.699556215,0.0,0.0,80.527626,29.818365,222.536522285,210.664941767,3.20568,8.66590051773
 02/28  21:00:00,129.622593977,7.699556215,0.0,0.0,80.527626,29.818365,229.095462293,220.111880069,3.20568,5.77790222446
 02/28  22:00:00,55.3428549787,0.0,0.0,0.0,15.863942322,29.242365,11.863451514,0.0,3.20568,8.65777151397
 02/28  23:00:00,55.391939267,0.0,0.0,0.0,15.863942322,29.242365,6.09634084586,0.0,3.20568,2.89066084586
 02/28  24:00:00,56.1755789889,0.0,0.0,0.0,15.863942322,29.242365,6.09361484061,0.0,3.20568,2.88793484061
 03/01  01:00:00,55.423997217,0.0,0.0,0.0,15.863942322,29.242365,6.09035395871,0.0,3.20568,2.88467395871
 03/01  02:00:00,55.4254630323,0.0,0.0,0.0,15.863942322,29.242365,6.09028135885,0.0,3.20568,2.88460135885
 03/01  03:00:00,55.4225755098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  04:00:00,55.4203947873,0.0,0.0,0.0,15.863942322,29.242365,6.09045852903,0.0,3.20568,2.88477852903
 03/01  05:00:00,55.6320225651,0.0,0.0,0.0,15.863942322,29.242365,6.0903859784,0.0,3.20568,2.8847059784
 03/01  06:00:00,55.6149596725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  07:00:00,60.9007090307,7.699556215,0.00322474578774,0.0,15.863942322,29.818365,379.839279007,373.748797425,3.20568,2.88480158161
 03/01  08:00:00,121.020374695,7.699556215,0.0015005478941,0.0,80.527626,29.818365,288.204278068,282.109771177,3.20568,2.88882689019
 03/01  09:00:00,166.038136317,7.699556215,0.00580815992679,0.0,80.527626,75.0917375,222.138302083,186.516950297,24.0426,11.5787517865
 03/01  10:00:00,165.999712059,7.699556215,0.00339155134299,0.0,80.527626,75.0917375,210.192343399,165.743079506,24.0426,20.4066638934
 03/01  11:00:00,170.011253912,7.699556215,0.00211244750292,0.0,80.527626,79.0911225,214.027034773,161.54413612,32.0568,20.426098653
 03/01  12:00:00,170.686460005,7.699556215,0.0,0.0,80.527626,79.0911225,189.065912344,133.606803606,32.0568,23.4023087386
 03/01  13:00:00,169.853053267,7.699556215,0.0,0.0,80.527626,79.0911225,174.573845036,119.062453921,32.0568,23.4545911145
 03/01  14:00:00,165.833000585,7.699556215,0.0,0.0,80.527626,75.0917375,173.149294388,130.704864337,16.0284,26.4160300516
 03/01  15:00:00,165.839018877,7.70642883216,0.0,0.0,80.527626,75.0917375,168.93980325,132.500392523,16.0284,20.4110107272
 03/01  16:00:00,163.773411602,7.71348186785,0.0,0.0,80.527626,73.092045,150.853835691,127.210455771,3.20568,20.4376999199
 03/01  17:00:00,163.658288968,7.699556215,0.0,0.0,80.527626,73.092045,138.209464048,132.114696263,3.20568,2.88908778432
 03/01  18:00:00,123.334998114,7.699556215,0.0,0.0,80.527626,29.818365,164.26663747,155.302786461,3.20568,5.75817100874
 03/01  19:00:00,129.097223465,7.699556215,0.0,0.0,80.527626,29.818365,171.270184489,162.291867243,3.20568,5.77263724592
 03/01  20:00:00,129.317444705,7.699556215,0.0,0.0,80.527626,29.818365,178.365229116,166.494359542,3.20568,8.66518957447
 03/01  21:00:00,129.363605,7.699556215,0.0,0.0,80.527626,29.818365,190.363807815,181.380010918,3.20568,5.77811689762
 03/01  22:00:00,55.5397753807,0.0,0.0,0.0,15.863942322,29.242365,11.8630394457,0.0,3.20568,8.65735944569
 03/01  23:00:00,55.4264513299,0.0,0.0,0.0,15.863942322,29.242365,6.09650511539,0.0,3.20568,2.89082511539
 03/01  24:00:00,56.1942110423,0.0,0.0,0.0,15.863942322,29.242365,6.09364858383,0.0,3.20568,2.88796858383
 03/02  01:00:00,55.4547795665,0.0,0.0,0.0,15.863942322,29.242365,6.09046527041,0.0,3.20568,2.88478527041
 03/02  02:00:00,55.4499258182,0.0,0.0,0.0,15.863942322,29.242365,6.09039056068,0.0,3.20568,2.88471056068
 03/02  03:00:00,55.4459958314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.4411008062,0.0,0.0,0.0,15.863942322,29.242365,6.0903159983,0.0,3.20568,2.8846359983
 03/02  05:00:00,55.6457746441,0.0,0.0,0.0,15.863942322,29.242365,6.09024154328,0.0,3.20568,2.88456154329
 03/02  06:00:00,55.6258735995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,60.6464285089,7.699556215,0.00218140524584,0.0,15.863942322,29.818365,363.909251844,357.818835273,3.20568,2.88473657144
 03/02  08:00:00,121.028147407,7.699556215,0.0013276673218,0.0,80.527626,29.818365,298.92600813,292.831439815,3.20568,2.88888831554
 03/02  09:00:00,166.335821098,7.699556215,0.0049669943826,0.0,80.527626,75.0917375,241.030435535,205.410327859,24.0426,11.5775076766
 03/02  10:00:00,166.421555022,7.699556215,0.00279870326056,0.0,80.527626,75.0917375,228.520997561,186.985287899,24.0426,17.4931096621
 03/02  11:00:00,170.411347053,7.699556215,0.00183543998251,0.0,80.527626,79.0911225,232.016075561,179.536287669,32.0568,20.4229878922
 03/02  12:00:00,170.977452428,7.699556215,0.0,0.0,80.527626,79.0911225,204.129466801,148.668053613,32.0568,23.4046131871
 03/02  13:00:00,169.985595332,7.699556215,0.0,0.0,80.527626,79.0911225,186.608538545,128.169262728,32.0568,26.3824758167
 03/02  14:00:00,165.850623983,7.699556215,0.0,0.0,80.527626,75.0917375,172.644057099,130.204940097,16.0284,26.4107170018
 03/02  15:00:00,165.816431771,7.70575828817,0.0,0.0,80.527626,75.0917375,165.176926767,128.736121072,16.0284,20.4124056949
 03/02  16:00:00,163.803393165,7.71818009025,0.0,0.0,80.527626,73.092045,157.654295644,134.012318567,3.20568,20.436297077
 03/02  17:00:00,163.718080307,7.699556215,0.0,0.0,80.527626,73.092045,146.066073767,139.971398781,3.20568,2.88899498548
 03/02  18:00:00,123.572310346,7.699556215,0.0,0.0,80.527626,29.818365,184.23872958,178.144052781,3.20568,2.88899679869
 03/02  19:00:00,129.595714639,7.699556215,0.0,0.0,80.527626,29.818365,209.603027084,197.747959153,3.20568,8.64938793048
 03/02  20:00:00,129.811535255,7.699556215,0.0,0.0,80.527626,29.818365,230.257175237,221.269089448,3.20568,5.78240578916
 03/02  21:00:00,129.800235209,7.699556215,0.0,0.0,80.527626,29.818365,255.405422824,243.542304128,3.20568,8.65743869605
 03/02  22:00:00,55.4693179537,0.0,0.0,0.0,15.863942322,29.242365,11.8627295457,0.0,3.20568,8.6570495457
 03/02  23:00:00,55.3642907937,0.0,0.0,0.0,15.863942322,29.242365,6.09646788265,0.0,3.20568,2.89078788265
 03/02  24:00:00,56.1580487549,0.0,0.0,0.0,15.863942322,29.242365,6.09390505082,0.0,3.20568,2.88822505082
 03/03  01:00:00,55.3918225665,0.0,0.0,0.0,15.863942322,29.242365,6.09037768014,0.0,3.20568,2.88469768014
 03/03  02:00:00,55.388831474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,56.1742092114,0.234651084323,0.557209529427,0.0,15.863942322,29.242365,6.26751238552,0.177211432854,3.20568,2.88462095266
 03/03  04:00:00,60.9451728481,1.6680451551,3.89521451257,0.0,15.863942322,29.242365,7.34891010441,1.25843662712,3.20568,2.88479347729
 03/03  05:00:00,60.9953824452,1.43339407077,3.12227961722,0.0,15.863942322,29.242365,4.89482872519,1.66914872519,3.20568,0.02
 03/03  06:00:00,61.7410728205,1.79174258847,3.68138216185,0.0,15.863942322,29.242365,9.20872355651,3.11826262177,3.20568,2.88478093474
 03/03  07:00:00,60.386424224,7.699556215,0.00261979845397,0.0,15.863942322,29.818365,609.459891293,603.369571107,3.20568,2.88464018578
 03/03  08:00:00,121.317361501,7.699556215,0.00149220033743,0.0,80.527626,29.818365,448.132226099,442.037797056,3.20568,2.88874904322
 03/03  09:00:00,166.39276181,7.699556215,0.00693367756749,0.0,80.527626,75.0917375,316.34446778,280.724913209,24.0426,11.5769545704
 03/03  10:00:00,166.390355831,7.699556215,0.00285970415087,0.0,80.527626,75.0917375,251.342948845,209.81148522,24.0426,17.4888636251
 03/03  11:00:00,170.390343072,7.699556215,0.00162708099734,0.0,80.527626,79.0911225,229.94446328,177.465650147,32.0568,20.4220131329
 03/03  12:00:00,171.332685413,8.06496925323,0.0,0.0,80.527626,79.0911225,197.010671145,141.548626561,32.0568,23.4052445844
 03/03  13:00:00,170.88045407,8.63103413333,0.0,0.0,80.527626,79.0911225,176.905502743,118.466010728,32.0568,26.3826920151
 03/03  14:00:00,167.081421379,9.0066886562,0.0,0.0,80.527626,75.0917375,155.094982646,112.650285109,16.0284,26.4162975363
 03/03  15:00:00,167.33625404,9.35245436811,0.0,0.0,80.527626,75.0917375,133.831867882,97.3910456268,16.0284,20.4124222549
 03/03  16:00:00,165.221920747,9.29556326205,0.0,0.0,80.527626,73.092045,119.512684392,95.8734737111,3.20568,20.4335306806
 03/03  17:00:00,163.709887058,7.94608895855,0.0,0.0,80.527626,73.092045,88.9904829308,82.896096581,3.20568,2.88870634984
 03/03  18:00:00,123.076037145,7.699556215,0.0,0.0,80.527626,29.818365,110.919319007,104.824936328,3.20568,2.88870267882
 03/03  19:00:00,128.997334444,7.699556215,0.0,0.0,80.527626,29.818365,168.143348629,159.164508117,3.20568,5.77316051191
 03/03  20:00:00,129.154037522,7.699556215,0.0,0.0,80.527626,29.818365,174.25077018,162.380321673,3.20568,8.6647685068
 03/03  21:00:00,129.34617683,7.699556215,0.0,0.0,80.527626,29.818365,188.460993986,176.598267827,3.20568,8.65704615909
 03/03  22:00:00,55.3519890251,0.0,0.0,0.0,15.863942322,29.242365,8.98397646715,0.0,3.20568,5.77829646715
 03/03  23:00:00,55.3818073027,0.0,0.0,0.0,15.863942322,29.242365,8.96691827636,0.0,3.20568,5.76123827636
 03/03  24:00:00,56.1725566823,0.0,0.0,0.0,15.863942322,29.242365,6.09354571386,0.0,3.20568,2.88786571386
 03/04  01:00:00,55.4052119952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.4025055797,0.0,0.0,0.0,15.863942322,29.242365,6.08867339414,0.0,3.20568,2.88299339414
 03/04  03:00:00,55.3937369788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.3940302169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.6178900991,0.0,0.0,0.0,15.863942322,29.242365,6.08864151626,0.0,3.20568,2.88296151626
 03/04  06:00:00,55.5989901457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,49.8785499044,0.0,0.0,0.0,15.863942322,29.242365,6.08860956977,0.0,3.20568,2.88292956977
 03/04  08:00:00,46.9810243573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  09:00:00,47.0308195006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.0917076015,0.0,0.0,0.0,15.863942322,29.242365,6.09046587122,0.0,3.20568,2.88478587122
 03/04  11:00:00,47.1172182005,0.0,0.0,0.0,15.863942322,29.242365,6.09038698227,0.0,3.20568,2.88470698227
 03/04  12:00:00,47.8118026367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,47.1396487537,0.0,0.0,0.0,15.863942322,29.242365,6.09030818824,0.0,3.20568,2.88462818824
 03/04  14:00:00,47.1897255156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.2127207624,0.0,0.0,0.0,15.863942322,29.242365,6.08873592655,0.0,3.20568,2.88305592655
 03/04  16:00:00,47.2049798177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,47.1007141006,0.0,0.0,0.0,15.863942322,29.242365,6.08870375191,0.0,3.20568,2.88302375191
 03/04  18:00:00,49.9396423904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,55.6364757056,0.0,0.0,0.0,15.863942322,29.242365,6.08867160666,0.0,3.20568,2.88299160666
 03/04  20:00:00,55.841892874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,55.8260205255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.7076421672,0.0,0.0,0.0,15.863942322,29.242365,6.08863948934,0.0,3.20568,2.88295948934
 03/04  23:00:00,55.5513377691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.2415539948,0.0,0.0,0.0,15.863942322,29.242365,6.08860739907,0.0,3.20568,2.88292739907
 03/05  01:00:00,55.543766214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.5330773029,0.0,0.0,0.0,15.863942322,29.242365,6.08873619147,0.0,3.20568,2.88305619147
 03/05  03:00:00,55.5315619861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.5280745204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.7397486881,0.0,0.0,0.0,15.863942322,29.242365,6.08870212913,0.0,3.20568,2.88302212913
 03/05  06:00:00,55.7238513057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  07:00:00,50.0147394151,0.0,0.0,0.0,15.863942322,29.242365,6.08866799197,0.0,3.20568,2.88298799197
 03/05  08:00:00,47.0826511713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,47.0463065866,0.0,0.0,0.0,15.863942322,29.242365,6.0902886871,0.0,3.20568,2.8846086871
 03/05  10:00:00,47.0347345766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  11:00:00,47.0146813135,0.0,0.0,0.0,15.863942322,29.242365,6.09045624574,0.0,3.20568,2.88477624574
 03/05  12:00:00,47.7180873416,0.0,0.0,0.0,15.863942322,29.242365,6.09037504662,0.0,3.20568,2.88469504662
 03/05  13:00:00,46.98648524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  14:00:00,47.0269628622,0.0,0.0,0.0,15.863942322,29.242365,6.09029393432,0.0,3.20568,2.88461393432
 03/05  15:00:00,47.0388745621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  16:00:00,47.0213209835,0.0,0.0,0.0,15.863942322,29.242365,6.08863579741,0.0,3.20568,2.88295579741
 03/05  17:00:00,46.9124715786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,49.7589252161,0.0,0.0,0.0,15.863942322,29.242365,6.08860154292,0.0,3.20568,2.88292154292
 03/05  19:00:00,55.4726977379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,55.6858668077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.6648297875,0.0,0.0,0.0,15.863942322,29.242365,6.08873022475,0.0,3.20568,2.88305022475
 03/05  22:00:00,55.5413244711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.3842290923,0.0,0.0,0.0,15.863942322,29.242365,6.08869592016,0.0,3.20568,2.88301592016
 03/05  24:00:00,56.1166452639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.3752387127,0.0,0.0,0.0,15.863942322,29.242365,6.09022856813,0.0,3.20568,2.88454856813
 03/06  02:00:00,56.6924968778,0.358348517693,0.963312577857,0.0,15.863942322,29.242365,3.41952295249,0.19384295249,3.20568,0.02
 03/06  03:00:00,60.4568238621,1.43339407077,3.6537927201,0.0,15.863942322,29.242365,6.85980555256,0.769412216758,3.20568,2.8847133358
 03/06  04:00:00,60.267717263,1.43339407077,3.46686680199,0.0,15.863942322,29.242365,7.06292184347,0.972486736539,3.20568,2.88475510694
 03/06  05:00:00,60.3370509967,1.43339407077,3.32403518869,0.0,15.863942322,29.242365,4.4561786046,1.2304986046,3.20568,0.02
 03/06  06:00:00,61.353197272,1.79174258847,3.99595556298,0.0,15.863942322,29.242365,7.91881826888,1.82859213861,3.20568,2.88454613027
 03/06  07:00:00,59.9025710808,7.699556215,0.00523429171114,0.0,15.863942322,29.818365,525.878532106,519.788141038,3.20568,2.88471106722
 03/06  08:00:00,121.271341123,7.699556215,0.0011337023591,0.0,80.527626,29.818365,402.760170371,396.66544307,3.20568,2.88904730085
 03/06  09:00:00,166.386288045,7.699556215,0.00651253734137,0.0,80.527626,75.0917375,305.107433478,269.487543299,24.0426,11.5772901782
 03/06  10:00:00,166.391260775,7.699556215,0.0029435860172,0.0,80.527626,75.0917375,253.611083569,212.079063325,24.0426,17.4894202442
 03/06  11:00:00,170.397121571,7.699556215,0.0016134931182,0.0,80.527626,79.0911225,252.003157758,199.524253548,32.0568,20.4221042097
 03/06  12:00:00,171.154810188,7.699556215,0.0,0.0,80.527626,79.0911225,233.585351053,178.129000215,32.0568,23.3995508372
 03/06  13:00:00,170.403723717,7.699556215,0.0,0.0,80.527626,79.0911225,223.655951363,165.217975754,32.0568,26.3811756087
 03/06  14:00:00,166.376806933,7.699556215,0.0,0.0,80.527626,75.0917375,205.660330719,163.219022151,16.0284,26.4129085681
 03/06  15:00:00,166.160962624,7.75331193596,0.0,0.0,80.527626,75.0917375,181.561414723,145.122348103,16.0284,20.4106666197
 03/06  16:00:00,164.079034345,7.83553376434,0.0,0.0,80.527626,73.092045,165.624104205,141.984269184,3.20568,20.4341550205
 03/06  17:00:00,163.891423172,7.699556215,0.0,0.0,80.527626,73.092045,157.553526889,151.458857923,3.20568,2.88898896629
 03/06  18:00:00,123.797218715,7.699556215,0.0,0.0,80.527626,29.818365,180.268348335,174.173691007,3.20568,2.88897732824
 03/06  19:00:00,129.58328863,7.699556215,0.0,0.0,80.527626,29.818365,196.180232775,187.202078365,3.20568,5.77247441077
 03/06  20:00:00,129.802708999,7.699556215,0.0,0.0,80.527626,29.818365,225.969192846,214.099547015,3.20568,8.6639658311
 03/06  21:00:00,129.797170005,7.699556215,0.0,0.0,80.527626,29.818365,250.626251313,238.763392337,3.20568,8.65717897657
 03/06  22:00:00,55.4711506802,0.0,0.0,0.0,15.863942322,29.242365,8.98385683008,0.0,3.20568,5.77817683008
 03/06  23:00:00,55.3652482579,0.0,0.0,0.0,15.863942322,29.242365,6.09607919057,0.0,3.20568,2.89039919057
 03/06  24:00:00,56.1594938566,0.0,0.0,0.0,15.863942322,29.242365,8.96190373286,0.0,3.20568,5.75622373286
 03/07  01:00:00,55.3927161465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.3883711773,0.0,0.0,0.0,15.863942322,29.242365,6.0903128661,0.0,3.20568,2.8846328661
 03/07  03:00:00,55.3801499079,0.0,0.0,0.0,15.863942322,29.242365,6.09022676109,0.0,3.20568,2.88454676109
 03/07  04:00:00,60.2339214258,1.43339407077,3.42122480776,0.0,15.863942322,29.242365,4.24255474291,1.01687474291,3.20568,0.02
 03/07  05:00:00,62.1895512543,1.79174258847,3.95895090142,0.0,15.863942322,29.242365,7.75930846089,1.66891828663,3.20568,2.88471017426
 03/07  06:00:00,60.6944451587,1.43339407077,2.99762571622,0.0,15.863942322,29.242365,5.38433696873,2.15865696873,3.20568,0.02
 03/07  07:00:00,60.3386192557,7.699556215,0.00329562350327,0.0,15.863942322,29.818365,583.877155189,577.786701415,3.20568,2.88477377407
 03/07  08:00:00,121.300736288,7.699556215,0.00160380184841,0.0,80.527626,29.818365,426.473005483,420.378304504,3.20568,2.88902097892
 03/07  09:00:00,166.407353696,7.699556215,0.0107750755327,0.0,80.527626,75.0917375,289.84673279,254.226081802,24.0426,11.5780509874
 03/07  10:00:00,166.209068572,7.699556215,0.00358534055482,0.0,80.527626,75.0917375,211.434002217,166.986454787,24.0426,20.40494743
 03/07  11:00:00,169.793755267,7.70299349957,0.00442885803235,0.0,80.527626,79.0911225,171.306295846,118.826021858,32.0568,20.4234739877
 03/07  12:00:00,170.859171504,8.16363161685,0.0,0.0,80.527626,79.0911225,136.978669451,84.4467650596,32.0568,20.4751043919
 03/07  13:00:00,170.629264291,8.71961584442,0.0,0.0,80.527626,79.0911225,123.136906919,64.6992189677,32.0568,26.3808879514
 03/07  14:00:00,167.043472251,9.14178962033,0.0,0.0,80.527626,75.0917375,108.351092352,65.9148084205,16.0284,26.4078839313
 03/07  15:00:00,167.455780377,9.57475689927,0.0,0.0,80.527626,75.0917375,89.513008135,53.0744107338,16.0284,20.4101974012
 03/07  16:00:00,165.57507101,9.72504943777,0.0,0.0,80.527626,73.092045,72.5272454906,48.8882728734,3.20568,20.4332926172
 03/07  17:00:00,163.789674087,8.07026463447,0.0,0.0,80.527626,73.092045,47.4699011861,41.375419987,3.20568,2.88880119914
 03/07  18:00:00,122.988931931,7.699556215,0.0,0.0,80.527626,29.818365,53.2569821138,47.1625162515,3.20568,2.88878586232
 03/07  19:00:00,128.746185996,7.699556215,0.0,0.0,80.527626,29.818365,94.3902375866,82.5351514379,3.20568,8.64940614863
 03/07  20:00:00,128.923971206,7.699556215,0.0,0.0,80.527626,29.818365,167.009305639,158.019681153,3.20568,5.78394448648
 03/07  21:00:00,129.399073964,7.699556215,0.0,0.0,80.527626,29.818365,217.907707759,206.044697774,3.20568,8.65732998451
 03/07  22:00:00,55.3629915445,0.0,0.0,0.0,15.863942322,29.242365,8.98329360242,0.0,3.20568,5.77761360242
 03/07  23:00:00,55.3960253857,0.0,0.0,0.0,15.863942322,29.242365,8.96664723207,0.0,3.20568,5.76096723207
 03/07  24:00:00,56.179633995,0.0,0.0,0.0,15.863942322,29.242365,6.09353647234,0.0,3.20568,2.88785647234
 03/08  01:00:00,55.414713692,0.0,0.0,0.0,15.863942322,29.242365,6.09026602967,0.0,3.20568,2.88458602967
 03/08  02:00:00,55.4106235013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  03:00:00,55.4020200842,0.0,0.0,0.0,15.863942322,29.242365,6.09042516995,0.0,3.20568,2.88474516995
 03/08  04:00:00,55.4054323789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  05:00:00,55.6189936636,0.0,0.0,0.0,15.863942322,29.242365,6.09033646756,0.0,3.20568,2.88465646756
 03/08  06:00:00,55.6145743881,0.0,0.0,0.0,15.863942322,29.242365,6.09024788469,0.0,3.20568,2.88456788469
 03/08  07:00:00,58.8873334268,7.699556215,0.00404736757017,0.0,15.863942322,29.818365,291.256227332,288.030547332,3.20568,0.02
 03/08  08:00:00,120.352767758,7.699556215,0.00507847692144,0.0,80.527626,29.818365,167.222037685,158.258585637,3.20568,5.75777204792
 03/08  09:00:00,165.719793708,7.699556215,0.200473454771,0.0,80.527626,75.0917375,76.868186806,44.1376776792,24.0426,8.68790912681
 03/08  10:00:00,170.677620009,7.699556215,5.08489413676,0.0,80.527626,75.0917375,62.5444125433,18.1005521255,24.0426,20.4012604178
 03/08  11:00:00,180.884642696,8.05131214658,10.8916033963,0.0,80.527626,79.0911225,60.1316124996,7.6540038137,32.0568,20.4208086859
 03/08  12:00:00,185.636659682,8.77373000617,14.1761082215,0.0,80.527626,79.0911225,55.4684309474,0.0108323839044,32.0568,23.4007985635
 03/08  13:00:00,192.916423007,9.80738851895,21.0805096084,0.0,80.527626,79.0911225,55.5064055968,0.0,32.0568,23.4496055968
 03/08  14:00:00,194.289355767,10.4438814432,25.7617102623,0.0,80.527626,75.0917375,42.4515301153,0.0096814082734,16.0284,26.4134487071
 03/08  15:00:00,200.315997723,11.8367038819,30.3814828325,0.0,80.527626,75.0917375,36.4350940149,0.0,16.0284,20.4066940149
 03/08  16:00:00,201.077817294,12.3741758497,32.6200364081,0.0,80.527626,73.092045,23.6512366281,0.0117057087751,3.20568,20.4338509193
 03/08  17:00:00,189.342989274,9.20641714464,24.1913319044,0.0,80.527626,73.092045,6.11483136938,0.0202802965255,3.20568,2.88887107286
 03/08  18:00:00,138.778645212,7.83115318551,16.8959853939,0.0,80.527626,29.818365,8.96336149491,0.0,3.20568,5.75768149491
 03/08  19:00:00,141.832842176,7.69964682163,12.9776721369,0.0,80.527626,29.818365,10.1940622501,1.2153433593,3.20568,5.7730388908
 03/08  20:00:00,140.643328784,7.699556215,11.5573068139,0.0,80.527626,29.818365,17.1823765367,5.31280890886,3.20568,8.66388762782
 03/08  21:00:00,140.081032977,7.699556215,11.0127107863,0.0,80.527626,29.818365,17.0201617343,8.03630879401,3.20568,5.77817294032
 03/08  22:00:00,55.7147112358,0.0,0.0,0.0,15.863942322,29.242365,11.8626558016,0.0,3.20568,8.65697580158
 03/08  23:00:00,55.5279802407,0.0,0.0,0.0,15.863942322,29.242365,6.09603277533,0.0,3.20568,2.89035277533
 03/08  24:00:00,56.2534967192,0.0,0.0,0.0,15.863942322,29.242365,6.09360158472,0.0,3.20568,2.88792158472
 03/09  01:00:00,55.4964006408,0.0,0.0,0.0,15.863942322,29.242365,6.09025573451,0.0,3.20568,2.88457573451
 03/09  02:00:00,55.4781083849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  03:00:00,55.4597413292,0.0,0.0,0.0,15.863942322,29.242365,6.09041187524,0.0,3.20568,2.88473187524
 03/09  04:00:00,55.4433591009,0.0,0.0,0.0,15.863942322,29.242365,6.09032049803,0.0,3.20568,2.88464049803
 03/09  05:00:00,55.6475383874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  06:00:00,55.6212751931,0.0,0.0,0.0,15.863942322,29.242365,6.090229251,0.0,3.20568,2.884549251
 03/09  07:00:00,59.38361444,7.699556215,0.0,0.0,15.863942322,29.818365,489.324383882,483.233998276,3.20568,2.88470560643
 03/09  08:00:00,121.139562855,7.699556215,0.000867338010718,0.0,80.527626,29.818365,323.48072954,317.386282357,3.20568,2.88876718278
 03/09  09:00:00,166.359599257,7.699556215,0.00414698628732,0.0,80.527626,75.0917375,262.827266542,227.208438728,24.0426,11.5762278146
 03/09  10:00:00,166.392815957,7.699556215,0.00295414775029,0.0,80.527626,75.0917375,231.304560056,189.775769135,24.0426,17.4861909206
 03/09  11:00:00,170.420992508,7.71489381763,0.00169179032946,0.0,80.527626,79.0911225,223.63257328,171.155058097,32.0568,20.4207151827
 03/09  12:00:00,171.573011915,8.11672241767,0.0,0.0,80.527626,79.0911225,208.113572061,152.657741281,32.0568,23.3990307803
 03/09  13:00:00,171.252630171,8.63056788967,0.0,0.0,80.527626,79.0911225,204.567590399,146.133383476,32.0568,26.3774069226
 03/09  14:00:00,167.506076528,9.0062876666,0.0,0.0,80.527626,75.0917375,196.295973518,153.860932825,16.0284,26.4066406926
 03/09  15:00:00,167.582907032,9.21583311862,0.0,0.0,80.527626,75.0917375,179.880073696,146.360194203,16.0284,17.4914794926
 03/09  16:00:00,165.484796301,9.12592112625,0.0,0.0,80.527626,73.092045,181.803351617,158.164862402,3.20568,20.432809215
 03/09  17:00:00,163.999373826,7.7882398585,0.0,0.0,80.527626,73.092045,157.965353516,149.002044539,3.20568,5.75762897669
 03/09  18:00:00,122.385412454,7.699556215,0.0,0.0,80.527626,29.818365,176.354963005,170.260617731,3.20568,2.88866527398
 03/09  19:00:00,129.558077293,7.699556215,0.0,0.0,80.527626,29.818365,186.387384477,177.408944309,3.20568,5.77276016832
 03/09  20:00:00,129.77444996,7.699556215,0.0,0.0,80.527626,29.818365,211.57892885,199.708556965,3.20568,8.66469188469
 03/09  21:00:00,129.773334285,7.699556215,0.0,0.0,80.527626,29.818365,234.99913753,226.015731149,3.20568,5.77772638119
 03/09  22:00:00,55.4608956562,0.0,0.0,0.0,15.863942322,29.242365,11.8633644705,0.0,3.20568,8.65768447045
