Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  23:00:00,55.3574643998,0.0,0.0,0.0,15.863942322,29.242365,6.09629255586,0.0,3.20568,2.89061255586
 03/09  24:00:00,56.1596839286,0.0,0.0,0.0,15.863942322,29.242365,6.0938617827,0.0,3.20568,2.8881817827
 03/10  01:00:00,55.3917694521,0.0,0.0,0.0,15.863942322,29.242365,6.09026977839,0.0,3.20568,2.88458977839
 03/10  02:00:00,55.394236837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.3866232981,0.0,0.0,0.0,15.863942322,29.242365,6.0904228153,0.0,3.20568,2.8847428153
 03/10  04:00:00,59.1373820365,1.07504555308,2.67913473551,0.0,15.863942322,29.242365,6.70464733249,0.614318672182,3.20568,2.88464866031
 03/10  05:00:00,62.3849976493,1.79174258847,4.14863105054,0.0,15.863942322,29.242365,4.74122643235,1.51554643235,3.20568,0.02
 03/10  06:00:00,60.80696931,1.43339407077,3.1059682227,0.0,15.863942322,29.242365,7.74612400861,1.65588938711,3.20568,2.88455462149
 03/10  07:00:00,58.8491539906,7.699556215,0.00214707261896,0.0,15.863942322,29.818365,580.810697215,574.720309354,3.20568,2.88470786099
 03/10  08:00:00,121.284765131,7.699556215,0.000458089705414,0.0,80.527626,29.818365,447.316752091,441.222063113,3.20568,2.88900897753
 03/10  09:00:00,166.382603288,7.699556215,0.00530021743926,0.0,80.527626,75.0917375,337.036432842,301.417266869,24.0426,11.5765659731
 03/10  10:00:00,166.378921466,7.699556215,0.00222063782025,0.0,80.527626,75.0917375,275.882495422,234.352714203,24.0426,17.4871812188
 03/10  11:00:00,170.368738733,7.699556215,0.00129154592607,0.0,80.527626,79.0911225,254.8632469,202.387593541,32.0568,20.4188533583
 03/10  12:00:00,171.20948433,7.7730835785,0.0,0.0,80.527626,79.0911225,223.187728048,167.731150536,32.0568,23.3997775121
 03/10  13:00:00,170.872250133,8.18575620713,0.0,0.0,80.527626,79.0911225,220.092839712,161.658141271,32.0568,26.3778984414
 03/10  14:00:00,167.226689049,8.58305234492,0.0,0.0,80.527626,75.0917375,206.856801121,164.421587738,16.0284,26.4068133828
 03/10  15:00:00,167.214249687,8.77171602415,0.0,0.0,80.527626,75.0917375,184.455084244,150.935039098,16.0284,17.491645146
 03/10  16:00:00,164.98490335,8.64405071077,0.0,0.0,80.527626,73.092045,176.024523094,152.386078068,3.20568,20.432765026
 03/10  17:00:00,163.907161098,7.72283832476,0.0,0.0,80.527626,73.092045,156.185117877,147.221790968,3.20568,5.75764690972
 03/10  18:00:00,122.249555117,7.699556215,0.0,0.0,80.527626,29.818365,168.018030797,161.923643402,3.20568,2.88870739444
 03/10  19:00:00,129.566300148,7.699556215,0.0,0.0,80.527626,29.818365,176.999335914,168.020843352,3.20568,5.77281256151
 03/10  20:00:00,129.574516801,7.699556215,0.0,0.0,80.527626,29.818365,189.084638602,177.214233273,3.20568,8.6647253289
 03/10  21:00:00,129.574824678,7.699556215,0.0,0.0,80.527626,29.818365,201.305422069,192.322002578,3.20568,5.77773949027
 03/10  22:00:00,55.3180521642,0.0,0.0,0.0,15.863942322,29.242365,11.8632592753,0.0,3.20568,8.65757927533
 03/10  23:00:00,55.3671014769,0.0,0.0,0.0,15.863942322,29.242365,6.09629649767,0.0,3.20568,2.89061649767
 03/10  24:00:00,56.1699169573,0.0,0.0,0.0,15.863942322,29.242365,6.09386614291,0.0,3.20568,2.88818614291
 03/11  01:00:00,55.4043773222,0.0,0.0,0.0,15.863942322,29.242365,6.08871902331,0.0,3.20568,2.88303902331
 03/11  02:00:00,55.4092878603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.4013336507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  04:00:00,55.3928423318,0.0,0.0,0.0,15.863942322,29.242365,6.08867044749,0.0,3.20568,2.88299044749
 03/11  05:00:00,55.6018660568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.58330124,0.0,0.0,0.0,15.863942322,29.242365,6.08862175302,0.0,3.20568,2.88294175302
 03/11  07:00:00,48.4486290911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,46.9792936369,0.0,0.0,0.0,15.863942322,29.242365,6.08857300019,0.0,3.20568,2.88289300019
 03/11  09:00:00,47.0233083633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,47.0728915314,0.0,0.0,0.0,15.863942322,29.242365,6.09024986797,0.0,3.20568,2.88456986797
 03/11  11:00:00,47.0859593026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  12:00:00,47.7801588095,0.0,0.0,0.0,15.863942322,29.242365,6.09039997788,0.0,3.20568,2.88471997788
 03/11  13:00:00,47.1016684102,0.0,0.0,0.0,15.863942322,29.242365,6.09030312023,0.0,3.20568,2.88462312023
 03/11  14:00:00,47.1524202637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.1838387756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  16:00:00,47.1884770881,0.0,0.0,0.0,15.863942322,29.242365,6.08862839343,0.0,3.20568,2.88294839343
 03/11  17:00:00,47.0916245236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,48.5060011154,0.0,0.0,0.0,15.863942322,29.242365,6.08857954766,0.0,3.20568,2.88289954766
 03/11  19:00:00,55.6311142998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,55.8070358148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.7664795396,0.0,0.0,0.0,15.863942322,29.242365,6.08869257947,0.0,3.20568,2.88301257947
 03/11  22:00:00,55.6543865121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.5075677463,0.0,0.0,0.0,15.863942322,29.242365,6.08864367335,0.0,3.20568,2.88296367335
 03/11  24:00:00,56.2063441118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  01:00:00,55.5082579631,0.0,0.0,0.0,15.863942322,29.242365,6.08859314039,0.0,3.20568,2.88291314039
 03/12  02:00:00,55.5018520361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.4959324531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.6922936754,0.0,0.0,0.0,15.863942322,29.242365,6.08870361938,0.0,3.20568,2.88302361938
 03/12  05:00:00,55.6726614011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.6899460114,0.0,0.0,0.0,15.863942322,29.242365,6.08865220436,0.0,3.20568,2.88297220436
 03/12  07:00:00,48.4866493046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.076838113,0.0,0.0,0.0,15.863942322,29.242365,6.09023903568,0.0,3.20568,2.88455903568
 03/12  09:00:00,47.150685748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  10:00:00,47.2092767742,0.0,0.0,0.0,15.863942322,29.242365,6.09038588116,0.0,3.20568,2.88470588116
 03/12  11:00:00,47.8990641271,0.0,0.0,0.0,15.863942322,29.242365,6.09028610251,0.0,3.20568,2.88460610251
 03/12  12:00:00,47.2032181185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.2562427316,0.0,0.0,0.0,15.863942322,29.242365,6.09018642347,0.0,3.20568,2.88450642347
 03/12  14:00:00,47.3052653513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.3237629241,0.0,0.0,0.0,15.863942322,29.242365,6.08868773199,0.0,3.20568,2.88300773199
 03/12  16:00:00,47.2398129385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,47.2339247476,0.0,0.0,0.0,15.863942322,29.242365,6.08863607446,0.0,3.20568,2.88295607446
 03/12  18:00:00,48.6474847884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,55.9996062706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,55.9271575113,0.0,0.0,0.0,15.863942322,29.242365,6.08858444874,0.0,3.20568,2.88290444874
 03/12  21:00:00,55.7996886048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  22:00:00,55.6250544164,0.0,0.0,0.0,15.863942322,29.242365,6.08869451203,0.0,3.20568,2.88301451203
 03/12  23:00:00,56.3080838843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.5948436068,0.0,0.0,0.0,15.863942322,29.242365,6.08864286482,0.0,3.20568,2.88296286482
 03/13  01:00:00,55.5835656102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  02:00:00,55.5970244211,0.0,0.0,0.0,15.863942322,29.242365,6.09040765266,0.0,3.20568,2.88472765266
 03/13  03:00:00,55.606561169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.8487695613,0.0,0.0,0.0,15.863942322,29.242365,6.09030472809,0.0,3.20568,2.88462472809
 03/13  05:00:00,55.8057967469,0.0,0.0,0.0,15.863942322,29.242365,6.09020195943,0.0,3.20568,2.88452195943
 03/13  06:00:00,66.2730058003,7.699556215,2.17920162764,0.0,15.863942322,29.818365,61.8288576768,58.6031776768,3.20568,0.02
 03/13  07:00:00,122.141414735,7.699556215,0.418649124139,0.0,80.527626,29.818365,55.1017831318,46.1385318657,3.20568,5.75757126612
 03/13  08:00:00,167.192868222,7.699556215,1.61792871251,0.0,80.527626,75.0917375,57.7922724545,25.0619052962,24.0426,8.68776715831
 03/13  09:00:00,169.793689443,7.70399384788,4.17445582304,0.0,80.527626,75.0917375,66.3660898507,21.9259150522,24.0426,20.3975747985
 03/13  10:00:00,175.517080791,7.74074938815,5.8483981697,0.0,80.527626,79.0911225,70.0397349068,17.5628314281,32.0568,20.4201034788
 03/13  11:00:00,178.643266659,8.01850325068,7.98385621471,0.0,80.527626,79.0911225,55.6908241679,0.238624692158,32.0568,23.3953994758
 03/13  12:00:00,182.658875332,8.4046121877,12.2826551948,0.0,80.527626,79.0911225,55.5012508059,0.0,32.0568,23.4444508059
 03/13  13:00:00,181.542108512,8.91831631803,14.6273249344,0.0,80.527626,75.0917375,45.8321927455,3.40060507272,16.0284,26.4031876728
 03/13  14:00:00,173.931243469,8.98601331752,6.99454026751,0.0,80.527626,75.0917375,48.706260606,12.2701494686,16.0284,20.4077111374
 03/13  15:00:00,164.983322782,8.98050041738,0.123605889192,0.0,80.527626,73.092045,54.9074628298,31.2719290323,3.20568,20.4298537975
 03/13  16:00:00,163.46334179,7.71479610966,0.0,0.0,80.527626,73.092045,44.698860553,38.604471438,3.20568,2.88870911498
 03/13  17:00:00,120.163850319,7.699556215,0.0,0.0,80.527626,29.818365,54.7294201374,48.6350640584,3.20568,2.88867607901
 03/13  18:00:00,121.598321071,7.699556215,0.0,0.0,80.527626,29.818365,70.0457675035,61.0681260105,3.20568,5.77196149298
 03/13  19:00:00,128.967743209,7.699556215,0.0,0.0,80.527626,29.818365,85.5221678686,73.65268755,3.20568,8.66380031862
 03/13  20:00:00,128.966559122,7.699556215,0.0,0.0,80.527626,29.818365,98.9359348649,87.0743456894,3.20568,8.65590917547
 03/13  21:00:00,55.6046366605,0.0,0.0,0.0,15.863942322,29.242365,8.98352997562,0.0,3.20568,5.77784997562
 03/13  22:00:00,55.4823667109,0.0,0.0,0.0,15.863942322,29.242365,6.09597702072,0.0,3.20568,2.89029702072
 03/13  23:00:00,56.2299808541,0.0,0.0,0.0,15.863942322,29.242365,8.96168083725,0.0,3.20568,5.75600083725
 03/13  24:00:00,55.5027875465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  01:00:00,55.4936033163,0.0,0.0,0.0,15.863942322,29.242365,6.09020699763,0.0,3.20568,2.88452699763
 03/14  02:00:00,55.4819749772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.4739146295,0.0,0.0,0.0,15.863942322,29.242365,6.09034685511,0.0,3.20568,2.88466685511
 03/14  04:00:00,56.5270266135,0.0,0.0,0.0,15.863942322,29.242365,6.09024089309,0.0,3.20568,2.88456089309
 03/14  05:00:00,56.3541491462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  06:00:00,64.8863900384,7.699556215,0.0,0.0,15.863942322,29.818365,346.12656793,340.036187016,3.20568,2.88470091427
 03/14  07:00:00,122.07763462,7.699556215,0.00128109853909,0.0,80.527626,29.818365,252.297353075,246.202886922,3.20568,2.888786153
 03/14  08:00:00,165.833590851,7.699556215,0.00542268816511,0.0,80.527626,75.0917375,207.437654946,171.818427008,24.0426,11.5766279377
 03/14  09:00:00,165.817689081,7.699556215,0.00357953079238,0.0,80.527626,75.0917375,191.499170838,147.548229818,24.0426,19.9083410199
 03/14  10:00:00,169.741567791,7.699556215,0.00232406585667,0.0,80.527626,79.0911225,174.42854426,124.376953182,32.0568,17.9947910776
 03/14  11:00:00,170.421762874,7.699556215,0.0,0.0,80.527626,79.0911225,154.365354995,98.9146260889,32.0568,23.3939289059
 03/14  12:00:00,169.684110394,7.71111999716,0.0,0.0,80.527626,79.0911225,150.207640593,91.7772973265,32.0568,26.3735432665
 03/14  13:00:00,165.668260072,7.73324139925,0.0,0.0,80.527626,75.0917375,127.174501763,84.7415765501,16.0284,26.4045252133
 03/14  14:00:00,165.812219411,7.90643256905,0.0,0.0,80.527626,75.0917375,104.681066705,71.1624316423,16.0284,17.4902350623
 03/14  15:00:00,164.170170302,8.30026069916,0.0,0.0,80.527626,73.092045,87.2383607921,63.6024403832,3.20568,20.4302404089
 03/14  16:00:00,163.434132237,7.69991951116,0.0,0.0,80.527626,73.092045,58.7499259438,49.7866941865,3.20568,5.75755175731
 03/14  17:00:00,120.152765099,7.699556215,0.0,0.0,80.527626,29.818365,57.3992752849,51.3050309561,3.20568,2.88856432875
 03/14  18:00:00,121.595746266,7.699556215,0.0,0.0,80.527626,29.818365,72.5511768249,63.5731081136,3.20568,5.77238871129
 03/14  19:00:00,128.783987022,7.699556215,0.0,0.0,80.527626,29.818365,107.644541003,95.7749765735,3.20568,8.66388442972
 03/14  20:00:00,128.824601694,7.699556215,0.0,0.0,80.527626,29.818365,129.091154204,120.107986266,3.20568,5.7774879385
 03/14  21:00:00,55.4198364213,0.0,0.0,0.0,15.863942322,29.242365,11.8622453594,0.0,3.20568,8.65656535938
 03/14  22:00:00,55.4488467627,0.0,0.0,0.0,15.863942322,29.242365,6.09599052493,0.0,3.20568,2.89031052493
 03/14  23:00:00,56.2107469304,0.0,0.0,0.0,15.863942322,29.242365,6.09356203035,0.0,3.20568,2.88788203035
 03/14  24:00:00,55.4621801773,0.0,0.0,0.0,15.863942322,29.242365,6.09023017951,0.0,3.20568,2.88455017951
 03/15  01:00:00,55.4500146689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.4393041824,0.0,0.0,0.0,15.863942322,29.242365,6.09036567595,0.0,3.20568,2.88468567595
 03/15  03:00:00,55.4300714169,0.0,0.0,0.0,15.863942322,29.242365,6.09025647982,0.0,3.20568,2.88457647982
 03/15  04:00:00,55.6381670602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  05:00:00,55.6186842614,0.0,0.0,0.0,15.863942322,29.242365,6.09039292996,0.0,3.20568,2.88471292996
 03/15  06:00:00,64.9838391256,7.699556215,0.00205554104693,0.0,15.863942322,29.818365,405.347732817,399.257448982,3.20568,2.88460383499
 03/15  07:00:00,122.031400917,7.699556215,0.00143595614974,0.0,80.527626,29.818365,239.601324768,233.507037036,3.20568,2.88860773197
 03/15  08:00:00,165.629652811,7.699556215,0.0113972187637,0.0,80.527626,75.0917375,156.915656835,122.443964476,24.0426,10.4290923592
 03/15  09:00:00,165.573328423,7.699556215,0.00466153416039,0.0,80.527626,75.0917375,117.480823023,74.8008383761,24.0426,18.6373846466
 03/15  10:00:00,169.769098583,7.699556215,0.208236923302,0.0,80.527626,79.0911225,89.005677498,36.5316520695,32.0568,20.4172254285
 03/15  11:00:00,177.69276246,8.08533849474,6.97569281955,0.0,80.527626,79.0911225,56.6009245722,1.147330722,32.0568,23.3967938502
 03/15  12:00:00,186.439269739,8.94559794339,15.5046384931,0.0,80.527626,79.0911225,55.4991143096,0.0,32.0568,23.4423143096
 03/15  13:00:00,186.403651539,9.43031788965,18.9472793279,0.0,80.527626,75.0917375,42.4857341629,0.054733488191,16.0284,26.4026006747
 03/15  14:00:00,186.33026938,9.69709062998,18.6203026303,0.0,80.527626,75.0917375,36.450485853,0.0173172255678,16.0284,20.4047686274
 03/15  15:00:00,185.454351953,10.250729023,19.2201919242,0.0,80.527626,73.092045,26.7951233299,3.16047728334,3.20568,20.4289660466
 03/15  16:00:00,181.130530706,8.46398439513,16.789802074,0.0,80.527626,73.092045,8.2133263639,2.11893993429,3.20568,2.88870642961
 03/15  17:00:00,135.14643785,7.71275110495,14.8330691301,0.0,80.527626,29.818365,7.63040165442,1.53605526559,3.20568,2.88866638884
 03/15  18:00:00,134.015183316,7.699556215,12.3043543444,0.0,80.527626,29.818365,14.6209466992,5.64339463165,3.20568,5.7718720676
 03/15  19:00:00,136.374447095,7.699556215,7.31781989521,0.0,80.527626,29.818365,25.3199688049,13.4507304757,3.20568,8.66355832928
 03/15  20:00:00,129.74085524,7.699556215,0.757780890795,0.0,80.527626,29.818365,39.8708147638,28.0095077905,3.20568,8.65562697325
 03/15  21:00:00,55.6630787991,0.0,0.0,0.0,15.863942322,29.242365,8.98330249942,0.0,3.20568,5.77762249942
 03/15  22:00:00,55.541893994,0.0,0.0,0.0,15.863942322,29.242365,6.09588163518,0.0,3.20568,2.89020163518
 03/15  23:00:00,56.2677001741,0.0,0.0,0.0,15.863942322,29.242365,8.96148376536,0.0,3.20568,5.75580376536
 03/15  24:00:00,55.5363139785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  01:00:00,55.5236829882,0.0,0.0,0.0,15.863942322,29.242365,6.09035511526,0.0,3.20568,2.88467511526
 03/16  02:00:00,55.5552297719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  03:00:00,55.5645272628,0.0,0.0,0.0,15.863942322,29.242365,6.09024259204,0.0,3.20568,2.88456259204
 03/16  04:00:00,55.7680367911,0.0,0.0,0.0,15.863942322,29.242365,6.09037538497,0.0,3.20568,2.88469538497
 03/16  05:00:00,55.7158608979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,64.1480754542,7.699556215,0.0,0.0,15.863942322,29.818365,169.008510646,162.918247611,3.20568,2.88458303489
 03/16  07:00:00,121.712648072,7.699556215,0.00193639504984,0.0,80.527626,29.818365,89.4798284071,83.3855009882,3.20568,2.88864741889
 03/16  08:00:00,165.933439706,7.699556215,0.382679802024,0.0,80.527626,75.0917375,67.9090181074,32.2904817011,24.0426,11.5759364063
 03/16  09:00:00,170.866265158,7.7060609013,5.24382179956,0.0,80.527626,75.0917375,59.8328307445,18.3030321597,24.0426,17.4871985847
 03/16  10:00:00,182.656886518,8.12872695045,12.5580282513,0.0,80.527626,79.0911225,59.3064123191,6.83599370444,32.0568,20.4136186146
 03/16  11:00:00,192.609645928,9.198046039,20.6717722787,0.0,80.527626,79.0911225,55.4641951431,0.0125035495479,32.0568,23.3948915935
 03/16  12:00:00,204.619870824,11.1187671943,31.4199722613,0.0,80.527626,79.0911225,58.4292107121,0.000644440034877,32.0568,26.3717662721
 03/16  13:00:00,210.130567987,13.2070466079,38.8047629375,0.0,80.527626,75.0917375,39.5264457952,0.0262544299721,16.0284,23.4717913652
 03/16  14:00:00,218.835400641,14.872716928,45.8308831845,0.0,80.527626,75.0917375,36.4364804105,0.00644740953415,16.0284,20.401633001
 03/16  15:00:00,223.339639812,16.5256100608,50.6751630248,0.0,80.527626,73.092045,23.6615572395,0.0277574995937,3.20568,20.4281197399
 03/16  16:00:00,210.487983514,12.0188855789,42.4447226641,0.0,80.527626,73.092045,6.11720418004,0.0227604719389,3.20568,2.8887637081
 03/16  17:00:00,155.309315341,9.2951805861,33.2791078962,0.0,80.527626,29.818365,6.09462208738,0.0,3.20568,2.88894208738
 03/16  18:00:00,148.238394915,8.49719597572,25.6138228821,0.0,80.527626,29.818365,11.8912312999,0.0370149641882,3.20568,8.64853633569
 03/16  19:00:00,147.471343354,7.93869199675,18.0610340621,0.0,80.527626,29.818365,9.0580008667,0.0697936186246,3.20568,5.78252724808
 03/16  20:00:00,143.574483273,7.74377944059,14.4155916774,0.0,80.527626,29.818365,12.7638924505,0.901480172276,3.20568,8.65673227825
 03/16  21:00:00,55.819051845,0.0,0.0,0.0,15.863942322,29.242365,8.98275003633,0.0,3.20568,5.77707003633
 03/16  22:00:00,55.6697106264,0.0,0.0,0.0,15.863942322,29.242365,8.96621198639,0.0,3.20568,5.76053198639
 03/16  23:00:00,56.3658490155,0.0,0.0,0.0,15.863942322,29.242365,6.09372485077,0.0,3.20568,2.88804485077
 03/16  24:00:00,55.6285302332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.6010337914,0.0,0.0,0.0,15.863942322,29.242365,6.0903035587,0.0,3.20568,2.8846235587
 03/17  02:00:00,55.57688668,0.0,0.0,0.0,15.863942322,29.242365,6.09018772076,0.0,3.20568,2.88450772076
 03/17  03:00:00,55.5600256206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,56.6117896293,0.0,0.0,0.0,15.863942322,29.242365,6.09031685325,0.0,3.20568,2.88463685325
 03/17  05:00:00,56.4370235165,0.0,0.0,0.0,15.863942322,29.242365,6.09020122133,0.0,3.20568,2.88452122133
 03/17  06:00:00,64.4503527085,7.699556215,0.0,0.0,15.863942322,29.818365,175.154645068,171.928965068,3.20568,0.02
 03/17  07:00:00,120.305996869,7.699556215,0.0,0.0,80.527626,29.818365,140.917579605,134.823045393,3.20568,2.88885421152
 03/17  08:00:00,165.565087617,7.699556215,0.0108881807543,0.0,80.527626,75.0917375,109.315174168,73.696941616,24.0426,11.5756325525
 03/17  09:00:00,166.371650429,7.70758799293,0.781202517777,0.0,80.527626,75.0917375,76.7391604605,32.2988611148,24.0426,20.3976993457
 03/17  10:00:00,175.990136804,7.84380543915,6.21837959579,0.0,80.527626,79.0911225,68.4800589033,16.006437825,32.0568,20.4168210783
 03/17  11:00:00,184.675397214,8.47867935576,13.5104084854,0.0,80.527626,79.0911225,52.5278002334,0.0,32.0568,20.4710002334
 03/17  12:00:00,189.303749232,8.92687366282,18.3552054873,0.0,80.527626,79.0911225,58.4257870717,0.0,32.0568,26.3689870717
 03/17  13:00:00,187.923587677,9.2207902538,20.6567578716,0.0,80.527626,75.0917375,42.4901639705,0.0597700730041,16.0284,26.4019938975
 03/17  14:00:00,190.282453439,9.47903495984,22.7532770335,0.0,80.527626,75.0917375,33.5171972788,0.0,16.0284,17.4887972788
 03/17  15:00:00,190.369731897,9.92443734378,24.4139968241,0.0,80.527626,73.092045,23.647810992,0.0142749004828,3.20568,20.4278560915
 03/17  16:00:00,185.155629599,8.34223922888,20.8995691075,0.0,80.527626,73.092045,6.12161381713,0.0274631964367,3.20568,2.88847062069
 03/17  17:00:00,137.072401998,7.699941908,16.7521004031,0.0,80.527626,29.818365,9.27831000269,0.314857024606,3.20568,5.75777297808
 03/17  18:00:00,135.45127727,7.699556215,13.7246548627,0.0,80.527626,29.818365,12.9887048283,4.01023452257,3.20568,5.77279030578
 03/17  19:00:00,140.444757013,7.699556215,11.5913717647,0.0,80.527626,29.818365,19.3983331144,7.52958390658,3.20568,8.66306920785
 03/17  20:00:00,138.110643953,7.699556215,9.27580365411,0.0,80.527626,29.818365,20.2298242157,11.2466118421,3.20568,5.77753237362
 03/17  21:00:00,55.6014962774,0.0,0.0,0.0,15.863942322,29.242365,11.8617651301,0.0,3.20568,8.65608513009
 03/17  22:00:00,55.6302862638,0.0,0.0,0.0,15.863942322,29.242365,6.09623523708,0.0,3.20568,2.89055523708
 03/17  23:00:00,56.3376557881,0.0,0.0,0.0,15.863942322,29.242365,6.09368150498,0.0,3.20568,2.88800150498
 03/17  24:00:00,55.6207756665,0.0,0.0,0.0,15.863942322,29.242365,6.0901877812,0.0,3.20568,2.8845077812
 03/18  01:00:00,55.6135922206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.6007380821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.5934466301,0.0,0.0,0.0,15.863942322,29.242365,6.08859205237,0.0,3.20568,2.88291205237
 03/18  04:00:00,55.8127187626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.7892745003,0.0,0.0,0.0,15.863942322,29.242365,6.08868318689,0.0,3.20568,2.88300318689
 03/18  06:00:00,55.7928153689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,47.1516526223,0.0,0.0,0.0,15.863942322,29.242365,6.08861379798,0.0,3.20568,2.88293379798
 03/18  08:00:00,47.1622888475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,47.1873988005,0.0,0.0,0.0,15.863942322,29.242365,6.09033308313,0.0,3.20568,2.88465308313
 03/18  10:00:00,47.1829735878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  11:00:00,47.8745214075,0.0,0.0,0.0,15.863942322,29.242365,6.09021406591,0.0,3.20568,2.88453406591
 03/18  12:00:00,47.203088045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.2545654397,0.0,0.0,0.0,15.863942322,29.242365,6.08865014116,0.0,3.20568,2.88297014116
 03/18  14:00:00,47.2802970096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.2768769903,0.0,0.0,0.0,15.863942322,29.242365,6.08858064919,0.0,3.20568,2.88290064919
 03/18  16:00:00,47.1819867107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,47.1727307881,0.0,0.0,0.0,15.863942322,29.242365,6.08867149523,0.0,3.20568,2.88299149523
 03/18  18:00:00,48.5881005425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,55.9641542283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.9415771355,0.0,0.0,0.0,15.863942322,29.242365,6.08860194054,0.0,3.20568,2.88292194054
 03/18  21:00:00,55.808279299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.6327977312,0.0,0.0,0.0,15.863942322,29.242365,6.08869271033,0.0,3.20568,2.88301271033
 03/18  23:00:00,56.3103149633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.6176536034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.6147584894,0.0,0.0,0.0,15.863942322,29.242365,6.08862189792,0.0,3.20568,2.88294189792
 03/19  02:00:00,55.6174842377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.6191745176,0.0,0.0,0.0,15.863942322,29.242365,6.08854962666,0.0,3.20568,2.88286962666
 03/19  04:00:00,55.8435931456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.8163390904,0.0,0.0,0.0,15.863942322,29.242365,6.08863733634,0.0,3.20568,2.88295733634
 03/19  06:00:00,55.8248031694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  07:00:00,47.1847455876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,47.1887698212,0.0,0.0,0.0,15.863942322,29.242365,6.09033516899,0.0,3.20568,2.88465516899
 03/19  09:00:00,47.2127517695,0.0,0.0,0.0,15.863942322,29.242365,6.0902126641,0.0,3.20568,2.8845326641
 03/19  10:00:00,47.2272050228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,47.9174014953,0.0,0.0,0.0,15.863942322,29.242365,6.09033424025,0.0,3.20568,2.88465424025
 03/19  12:00:00,47.2472734142,0.0,0.0,0.0,15.863942322,29.242365,6.09021177543,0.0,3.20568,2.88453177543
 03/19  13:00:00,47.3093884612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  14:00:00,47.3426498309,0.0,0.0,0.0,15.863942322,29.242365,6.08855566171,0.0,3.20568,2.88287566171
 03/19  15:00:00,53.8286562285,0.663380282556,5.81723022176,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  16:00:00,52.0601120567,0.501428802212,4.29684112372,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,54.154191718,0.752143203319,6.13547022875,0.0,15.863942322,29.242365,6.08867572905,0.0,3.20568,2.88299572905
 03/19  18:00:00,49.4421952894,0.250714401106,1.93459023679,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,56.0425756728,0.0,0.0,0.0,15.863942322,29.242365,6.08857020158,0.0,3.20568,2.88289020158
 03/19  20:00:00,55.9793626018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.8438394986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.6603798933,0.0,0.0,0.0,15.863942322,29.242365,6.0886575132,0.0,3.20568,2.8829775132
 03/19  23:00:00,56.3344938228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.6459836362,0.0,0.0,0.0,15.863942322,29.242365,6.08858467688,0.0,3.20568,2.88290467688
 03/20  01:00:00,55.6546421559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.6583817139,0.0,0.0,0.0,15.863942322,29.242365,6.09029835424,0.0,3.20568,2.88461835424
 03/20  03:00:00,55.650943099,0.0,0.0,0.0,15.863942322,29.242365,6.09017212808,0.0,3.20568,2.88449212808
 03/20  04:00:00,55.8644227432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  05:00:00,55.8152190109,0.0,0.0,0.0,15.863942322,29.242365,6.09028966493,0.0,3.20568,2.88460966493
 03/20  06:00:00,65.6683685854,7.699556215,1.62766976477,0.0,15.863942322,29.818365,69.6055551266,63.5153915315,3.20568,2.88448359512
 03/20  07:00:00,122.123462969,7.699556215,1.86890260315,0.0,80.527626,29.818365,45.5065301417,39.4119649609,3.20568,2.88888518077
 03/20  08:00:00,171.17023991,7.7035185665,5.58628064549,0.0,80.527626,75.0917375,45.9052466995,13.1765434328,24.0426,8.68610326672
 03/20  09:00:00,175.589609745,7.92871777844,9.72388942248,0.0,80.527626,75.0917375,51.7034403401,7.26847732475,24.0426,20.3923630154
 03/20  10:00:00,188.276946684,8.81522646687,17.4655064086,0.0,80.527626,79.0911225,52.837168163,0.365105377935,32.0568,20.4152627851
 03/20  11:00:00,201.446392448,10.1473050973,28.5085482205,0.0,80.527626,79.0911225,52.5242861252,0.0,32.0568,20.4674861252
 03/20  12:00:00,208.063561208,11.5634747006,34.3998605525,0.0,80.527626,79.0911225,58.4244989603,0.0,32.0568,26.3676989603
 03/20  13:00:00,200.004929205,11.2567815845,30.6277581502,0.0,80.527626,75.0917375,42.4400274385,0.0136940910459,16.0284,26.3979333475
 03/20  14:00:00,200.501637426,11.3736034305,31.0147287407,0.0,80.527626,75.0917375,33.5156046861,0.0,16.0284,17.4872046861
 03/20  15:00:00,196.586196689,11.4916143272,29.0199753399,0.0,80.527626,73.092045,23.6721129936,0.0411718974563,3.20568,20.4252610961
 03/20  16:00:00,178.634233861,8.67104674288,14.0933221601,0.0,80.527626,73.092045,10.2137744751,4.11928959563,3.20568,2.88880487946
 03/20  17:00:00,125.107123697,7.69963822986,4.87411271132,0.0,80.527626,29.818365,22.8809096725,13.9178087192,3.20568,5.75742095322
 03/20  18:00:00,123.166033257,7.699556215,2.94533185436,0.0,80.527626,29.818365,26.9927499243,18.0147670694,3.20568,5.77230285493
 03/20  19:00:00,130.499925263,7.699556215,1.4867014856,0.0,80.527626,29.818365,32.7825495778,20.9146933045,3.20568,8.66217627337
 03/20  20:00:00,129.069847619,7.699556215,0.0896155927464,0.0,80.527626,29.818365,40.750707297,31.7681331746,3.20568,5.77689412242
 03/20  21:00:00,55.684919576,0.0,0.0,0.0,15.863942322,29.242365,8.9827951517,0.0,3.20568,5.7771151517
 03/20  22:00:00,55.5551229126,0.0,0.0,0.0,15.863942322,29.242365,8.96633109277,0.0,3.20568,5.76065109277
 03/20  23:00:00,56.278362381,0.0,0.0,0.0,15.863942322,29.242365,6.09336538348,0.0,3.20568,2.88768538348
 03/20  24:00:00,55.5624565172,0.0,0.0,0.0,15.863942322,29.242365,3.66338189599,0.0,3.20568,0.457701895985
 03/21  01:00:00,55.5558346177,0.0,0.0,0.0,15.863942322,29.242365,5.65231989467,0.0,3.20568,2.44663989467
 03/21  02:00:00,55.5497987613,0.0,0.0,0.0,15.863942322,29.242365,6.0902350065,0.0,3.20568,2.8845550065
 03/21  03:00:00,55.5443100895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  04:00:00,56.5998965751,0.0,0.0,0.0,15.863942322,29.242365,6.09034834114,0.0,3.20568,2.88466834114
 03/21  05:00:00,56.432060458,0.0,0.0,0.0,15.863942322,29.242365,6.09021856005,0.0,3.20568,2.88453856005
 03/21  06:00:00,64.4270849872,7.699556215,0.0,0.0,15.863942322,29.818365,147.260167898,144.034487898,3.20568,0.02
 03/21  07:00:00,120.279772824,7.699556215,0.00179769502656,0.0,80.527626,29.818365,91.5764125774,85.4819083942,3.20568,2.88882418317
 03/21  08:00:00,165.55657,7.699556215,0.00676105791065,0.0,80.527626,75.0917375,92.7838033309,57.1664632733,24.0426,11.5747400576
 03/21  09:00:00,165.574355852,7.70024919823,0.00456434968525,0.0,80.527626,75.0917375,105.498477878,61.0589654598,24.0426,20.3969124181
 03/21  10:00:00,169.589567521,7.71750926599,0.00283523866898,0.0,80.527626,79.0911225,108.489282908,58.9339091153,32.0568,17.4985737924
 03/21  11:00:00,170.395298276,7.82040644721,0.0,0.0,80.527626,79.0911225,80.5977624367,25.153457578,32.0568,23.3875048587
 03/21  12:00:00,170.957376777,8.53014899393,0.553878989092,0.0,80.527626,79.0911225,65.0151898604,6.59429788128,32.0568,26.3640919791
 03/21  13:00:00,172.881206693,9.29402115824,5.6651166371,0.0,80.527626,75.0917375,52.0080531559,12.5112370445,16.0284,23.4684161114
 03/21  14:00:00,175.655044572,10.2667989695,7.46235706773,0.0,80.527626,75.0917375,46.7993871195,10.3719054911,16.0284,20.3990816283
 03/21  15:00:00,175.404160244,11.0050482833,8.50295097669,0.0,80.527626,73.092045,36.5654177916,12.9353459695,3.20568,20.4243918221
 03/21  16:00:00,171.319781218,8.76423840993,6.7748408121,0.0,80.527626,73.092045,18.0878512958,11.9933089127,3.20568,2.88886238303
 03/21  17:00:00,125.39010973,7.85617191168,5.04132049773,0.0,80.527626,29.818365,19.3598574205,13.2653791929,3.20568,2.88879822761
 03/21  18:00:00,123.20513105,7.70656229883,3.02200933872,0.0,80.527626,29.818365,25.7253076698,16.7477254043,3.20568,5.77190226544
 03/21  19:00:00,129.018224172,7.699556215,0.290433774928,0.0,80.527626,29.818365,40.033070087,28.1641397139,3.20568,8.66325037315
 03/21  20:00:00,128.738589272,7.699556215,0.0,0.0,80.527626,29.818365,87.5882292249,75.7273676802,3.20568,8.65518154474
 03/21  21:00:00,55.4553476384,0.0,0.0,0.0,15.863942322,29.242365,8.98287732412,0.0,3.20568,5.77719732412
 03/21  22:00:00,55.4841820329,0.0,0.0,0.0,15.863942322,29.242365,6.09572740668,0.0,3.20568,2.89004740668
 03/21  23:00:00,56.2319103481,0.0,0.0,0.0,15.863942322,29.242365,6.0935532405,0.0,3.20568,2.8878732405
 03/21  24:00:00,55.4898584904,0.0,0.0,0.0,15.863942322,29.242365,6.09032851722,0.0,3.20568,2.88464851722
 03/22  01:00:00,55.4822615009,0.0,0.0,0.0,15.863942322,29.242365,6.09019517762,0.0,3.20568,2.88451517762
 03/22  02:00:00,55.4716241521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.4637890471,0.0,0.0,0.0,15.863942322,29.242365,6.09030428802,0.0,3.20568,2.88462428802
 03/22  04:00:00,55.6711742407,0.0,0.0,0.0,15.863942322,29.242365,6.09017075661,0.0,3.20568,2.88449075661
 03/22  05:00:00,55.6474201802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,65.005488322,7.699556215,0.0,0.0,15.863942322,29.818365,469.068347278,462.978067155,3.20568,2.8846001233
 03/22  07:00:00,120.731692369,7.699556215,0.00144544558894,0.0,80.527626,29.818365,232.984370103,226.889885892,3.20568,2.88880421104
 03/22  08:00:00,165.628241022,7.699556215,0.0138330458589,0.0,80.527626,75.0917375,137.05251084,101.435938198,24.0426,11.5739726418
 03/22  09:00:00,165.565319141,7.699556215,0.00894490819276,0.0,80.527626,75.0917375,84.5490474057,43.0252295825,24.0426,17.4812178232
 03/22  10:00:00,172.221880402,7.80388853172,2.54205481498,0.0,80.527626,79.0911225,70.2582919428,17.7894472011,32.0568,20.4120447417
 03/22  11:00:00,177.491418175,8.44944848074,6.42162847067,0.0,80.527626,79.0911225,55.4445456073,0.0,32.0568,23.3877456073
 03/22  12:00:00,180.545570414,9.48224598662,9.13361697021,0.0,80.527626,79.0911225,55.4933854783,0.0,32.0568,23.4365854783
 03/22  13:00:00,182.545106236,10.9838395799,13.6000403146,0.0,80.527626,75.0917375,43.234437744,0.808671880053,16.0284,26.3973658639
 03/22  14:00:00,186.063754562,11.6768954795,16.4217065329,0.0,80.527626,75.0917375,33.5173400666,0.0,16.0284,17.4889400666
 03/22  15:00:00,185.650235429,11.8105745817,17.8915760251,0.0,80.527626,73.092045,24.7338070583,1.10433540547,3.20568,20.4237916529
 03/22  16:00:00,178.603956864,9.37991177481,13.3968818464,0.0,80.527626,73.092045,10.6187084722,1.65572594113,3.20568,5.7573025311
 03/22  17:00:00,130.234063421,7.98957671028,9.71073834434,0.0,80.527626,29.818365,10.1350026411,4.04077510981,3.20568,2.88854753128
 03/22  18:00:00,127.197101132,7.76751339238,6.91776130435,0.0,80.527626,29.818365,17.9403828112,8.96266610843,3.20568,5.77203670277
 03/22  19:00:00,131.156942057,7.699556215,2.18140821705,0.0,80.527626,29.818365,30.0329138178,18.1643464131,3.20568,8.66288740474
 03/22  20:00:00,129.354515272,7.699556215,0.415924747121,0.0,80.527626,29.818365,30.7640369055,21.781005736,3.20568,5.77735116946
 03/22  21:00:00,55.6522780429,0.0,0.0,0.0,15.863942322,29.242365,11.8612072069,0.0,3.20568,8.6555272069
 03/22  22:00:00,55.5249501482,0.0,0.0,0.0,15.863942322,29.242365,6.09612719714,0.0,3.20568,2.89044719714
 03/22  23:00:00,56.2657047542,0.0,0.0,0.0,15.863942322,29.242365,6.09357752181,0.0,3.20568,2.88789752181
 03/22  24:00:00,55.5555266075,0.0,0.0,0.0,15.863942322,29.242365,6.09034011532,0.0,3.20568,2.88466011532
 03/23  01:00:00,55.5599903426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.5362718988,0.0,0.0,0.0,15.863942322,29.242365,6.09020071011,0.0,3.20568,2.88452071011
 03/23  03:00:00,55.5161454449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  04:00:00,55.7149718077,0.0,0.0,0.0,15.863942322,29.242365,6.0903056972,0.0,3.20568,2.8846256972
 03/23  05:00:00,55.6903710593,0.0,0.0,0.0,15.863942322,29.242365,6.09016842775,0.0,3.20568,2.88448842775
 03/23  06:00:00,62.9413106244,7.699556215,0.0,0.0,15.863942322,29.818365,261.224714056,257.999034056,3.20568,0.02
 03/23  07:00:00,120.449711914,7.699556215,0.00165008576183,0.0,80.527626,29.818365,189.105521377,180.142602999,3.20568,5.7572383785
 03/23  08:00:00,165.720953528,7.699556215,0.182733016491,0.0,80.527626,75.0917375,87.5633694329,54.8349347342,24.0426,8.68583469873
 03/23  09:00:00,168.771308316,7.72813275394,3.1637670612,0.0,80.527626,75.0917375,62.0306151046,17.5941102432,24.0426,20.3939048614
 03/23  10:00:00,176.305746593,7.88053824327,6.51455077456,0.0,80.527626,79.0911225,61.135900029,11.5812551284,32.0568,17.4978449005
 03/23  11:00:00,183.57842872,8.68159979428,12.2167526636,0.0,80.527626,79.0911225,55.4439731794,0.0,32.0568,23.3871731794
 03/23  12:00:00,190.614120534,10.1204576705,18.4777379262,0.0,80.527626,79.0911225,55.4931573782,0.0,32.0568,23.4363573782
 03/23  13:00:00,196.21115817,12.0677988303,26.0809488728,0.0,80.527626,75.0917375,42.4333983437,0.0081898539606,16.0284,26.3968084897
 03/23  14:00:00,203.556800282,13.6021836954,31.8759249285,0.0,80.527626,75.0917375,36.4272330984,0.0,16.0284,20.3988330984
 03/23  15:00:00,207.0212862,14.984712223,35.9785633785,0.0,80.527626,73.092045,23.6439628331,0.0132022844037,3.20568,20.4250805487
 03/23  16:00:00,195.673252769,11.1441764132,28.5906267933,0.0,80.527626,73.092045,6.11033058967,0.0161350658947,3.20568,2.88851552378
 03/23  17:00:00,142.852769606,8.79000042467,21.4173670651,0.0,80.527626,29.818365,6.0941244476,0.0,3.20568,2.8884444476
 03/23  18:00:00,137.376950609,8.1509511673,16.6095030098,0.0,80.527626,29.818365,8.97761989416,0.0,3.20568,5.77193989416
 03/23  19:00:00,139.803358602,7.77610359101,10.6422137493,0.0,80.527626,29.818365,14.4880129098,2.62040072962,3.20568,8.66193218021
 03/23  20:00:00,136.717696301,7.699556215,7.68547322993,0.0,80.527626,29.818365,17.0659536147,8.08332901231,3.20568,5.7769446024
 03/23  21:00:00,55.7634572972,0.0,0.0,0.0,15.863942322,29.242365,11.8616719524,0.0,3.20568,8.65599195243
 03/23  22:00:00,55.6307831403,0.0,0.0,0.0,15.863942322,29.242365,6.09580511037,0.0,3.20568,2.89012511037
 03/23  23:00:00,56.3533620399,0.0,0.0,0.0,15.863942322,29.242365,6.0935068086,0.0,3.20568,2.8878268086
 03/23  24:00:00,55.6370438525,0.0,0.0,0.0,15.863942322,29.242365,6.09012004151,0.0,3.20568,2.88444004151
 03/24  01:00:00,55.6356080262,0.0,0.0,0.0,15.863942322,29.242365,6.09022060732,0.0,3.20568,2.88454060732
 03/24  02:00:00,55.6135414201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.5916069371,0.0,0.0,0.0,15.863942322,29.242365,6.09032120149,0.0,3.20568,2.88464120149
 03/24  04:00:00,56.6433476766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  05:00:00,56.4595142453,0.0,0.0,0.0,15.863942322,29.242365,6.09018002208,0.0,3.20568,2.88450002208
 03/24  06:00:00,62.9573800898,7.699556215,0.0,0.0,15.863942322,29.818365,99.0469215641,92.956640706,3.20568,2.8846008581
 03/24  07:00:00,120.412923983,7.699556215,0.174955669118,0.0,80.527626,29.818365,57.469120414,51.3746967051,3.20568,2.88874370889
 03/24  08:00:00,169.639198249,7.71289070981,4.0616933139,0.0,80.527626,75.0917375,50.3878526584,14.7710762858,24.0426,11.5741763727
 03/24  09:00:00,176.573177536,7.89839416238,10.7265082087,0.0,80.527626,75.0917375,46.3118540797,4.7926716368,24.0426,17.4765824429
 03/24  10:00:00,191.168904748,8.76103006613,20.3835284534,0.0,80.527626,79.0911225,52.4687458352,0.0,32.0568,20.4119458352
 03/24  11:00:00,205.114444762,10.2242022623,32.0777756068,0.0,80.527626,79.0911225,52.5203663208,0.0,32.0568,20.4635663208
 03/24  12:00:00,214.473466628,12.3885061667,39.9609605728,0.0,80.527626,79.0911225,58.4210246552,0.0026458349513,32.0568,26.3615788203
 03/24  13:00:00,216.191292695,14.4901261533,43.5533036925,0.0,80.527626,75.0917375,42.4405525446,0.0202721136305,16.0284,26.391880431
 03/24  14:00:00,223.008338557,16.0405864008,48.81601448,0.0,80.527626,75.0917375,33.5162330096,0.00586853363329,16.0284,17.481964476
 03/24  15:00:00,226.189826554,17.6541347441,52.3865360758,0.0,80.527626,73.092045,23.6526926525,0.0259698862271,3.20568,20.4210427662
 03/24  16:00:00,212.025810241,12.8215566468,43.1791913337,0.0,80.527626,73.092045,6.11541659242,0.0211811109294,3.20568,2.88855548149
 03/24  17:00:00,156.203476608,9.79791564594,33.6741621896,0.0,80.527626,29.818365,6.09415891996,0.0,3.20568,2.88847891996
 03/24  18:00:00,148.581634118,8.86342174815,27.0125015987,0.0,80.527626,29.818365,8.97771699017,0.0,3.20568,5.77203699017
 03/24  19:00:00,148.272804724,8.05343796283,18.9891371029,0.0,80.527626,29.818365,11.9244480941,0.0555121993774,3.20568,8.66325589477
 03/24  20:00:00,140.909965867,7.75009368942,11.9952331319,0.0,80.527626,29.818365,13.9873950474,2.12660577833,3.20568,8.65510926906
 03/24  21:00:00,55.6118163,0.0,0.0,0.0,15.863942322,29.242365,8.98276072293,0.0,3.20568,5.77708072293
 03/24  22:00:00,55.6336309537,0.0,0.0,0.0,15.863942322,29.242365,6.09569989248,0.0,3.20568,2.89001989248
 03/24  23:00:00,56.3710398621,0.0,0.0,0.0,15.863942322,29.242365,6.09352599568,0.0,3.20568,2.88784599568
 03/24  24:00:00,55.6726206902,0.0,0.0,0.0,15.863942322,29.242365,6.09030796219,0.0,3.20568,2.88462796219
 03/25  01:00:00,55.6682967382,0.0,0.0,0.0,15.863942322,29.242365,6.08856348839,0.0,3.20568,2.88288348839
 03/25  02:00:00,55.6608178956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.6468810612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,55.8671176468,0.0,0.0,0.0,15.863942322,29.242365,6.08862881774,0.0,3.20568,2.88294881774
 03/25  05:00:00,55.8459909353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,54.4217480509,0.0,0.0,0.0,15.863942322,29.242365,6.08853529719,0.0,3.20568,2.88285529719
 03/25  07:00:00,47.2135182723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.2493924647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.3048154782,0.0,0.0,0.0,15.863942322,29.242365,6.09010807615,0.0,3.20568,2.88442807615
 03/25  10:00:00,47.3332227243,0.0,0.0,0.0,15.863942322,29.242365,6.09020466817,0.0,3.20568,2.88452466817
 03/25  11:00:00,48.0275234583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  12:00:00,47.3453103114,0.0,0.0,0.0,15.863942322,29.242365,6.09030117032,0.0,3.20568,2.88462117032
 03/25  13:00:00,47.3692564576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.3738296565,0.0,0.0,0.0,15.863942322,29.242365,6.08855220421,0.0,3.20568,2.88287220421
 03/25  15:00:00,47.3662447641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,47.2442917207,0.0,0.0,0.0,15.863942322,29.242365,6.08861697905,0.0,3.20568,2.88293697905
 03/25  17:00:00,47.1814261682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.1411346416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,55.9162792472,0.0,0.0,0.0,15.863942322,29.242365,6.08852314546,0.0,3.20568,2.88284314546
 03/25  20:00:00,55.8715856757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.7359916941,0.0,0.0,0.0,15.863942322,29.242365,6.08858797791,0.0,3.20568,2.88290797791
 03/25  22:00:00,55.5740623946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.2580622802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.5567958441,0.0,0.0,0.0,15.863942322,29.242365,6.08865270702,0.0,3.20568,2.88297270702
 03/26  01:00:00,55.5413160321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.5304194448,0.0,0.0,0.0,15.863942322,29.242365,6.08855548647,0.0,3.20568,2.88287548647
 03/26  03:00:00,55.5219437944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.7250815857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  05:00:00,55.6969002642,0.0,0.0,0.0,15.863942322,29.242365,6.08861674338,0.0,3.20568,2.88293674338
 03/26  06:00:00,54.272340872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,47.0696607323,0.0,0.0,0.0,15.863942322,29.242365,6.08851944784,0.0,3.20568,2.88283944784
 03/26  08:00:00,47.0973772225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.1404476584,0.0,0.0,0.0,15.863942322,29.242365,6.09018738234,0.0,3.20568,2.88450738234
 03/26  10:00:00,47.1700232559,0.0,0.0,0.0,15.863942322,29.242365,6.09027940253,0.0,3.20568,2.88459940253
 03/26  11:00:00,47.873371723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,47.2053431144,0.0,0.0,0.0,15.863942322,29.242365,6.09013043318,0.0,3.20568,2.88445043318
 03/26  13:00:00,47.2757596686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,47.3069335639,0.0,0.0,0.0,15.863942322,29.242365,6.08856012572,0.0,3.20568,2.88288012572
 03/26  15:00:00,47.3030139963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,52.8989744451,0.707761742937,4.96820901573,0.0,15.863942322,29.242365,6.08865335517,0.0,3.20568,2.88297335517
 03/26  17:00:00,51.1994964309,0.501428802212,3.47348649543,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  18:00:00,49.0770960783,0.250714401106,1.63505229915,0.0,15.863942322,29.242365,6.08852350204,0.0,3.20568,2.88284350204
 03/26  19:00:00,55.9546660967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.8661827014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.7069410396,0.0,0.0,0.0,15.863942322,29.242365,6.08858434463,0.0,3.20568,2.88290434463
 03/26  22:00:00,55.5418623255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.2323740534,0.0,0.0,0.0,15.863942322,29.242365,6.088645086,0.0,3.20568,2.882965086
 03/26  24:00:00,55.5076152344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.4844546397,0.0,0.0,0.0,15.863942322,29.242365,6.09030138733,0.0,3.20568,2.88462138733
 03/27  02:00:00,55.4693345738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.4582613202,0.0,0.0,0.0,15.863942322,29.242365,6.09014804117,0.0,3.20568,2.88446804117
 03/27  04:00:00,55.6563420602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,55.6309627996,0.0,0.0,0.0,15.863942322,29.242365,6.09023543638,0.0,3.20568,2.88455543638
 03/27  06:00:00,63.39913523,7.699556215,0.0,0.0,15.863942322,29.818365,415.98675423,409.896671884,3.20568,2.88440234624
 03/27  07:00:00,120.437804013,7.699556215,0.00405083753635,0.0,80.527626,29.818365,185.714246143,179.61982033,3.20568,2.8887458132
 03/27  08:00:00,165.541650523,7.699556215,0.0137690818774,0.0,80.527626,75.0917375,105.681258728,70.0658972705,24.0426,11.5727614571
 03/27  09:00:00,166.207079848,7.70178628969,0.653170235711,0.0,80.527626,75.0917375,68.6666670092,27.1497423864,24.0426,17.4743246228
 03/27  10:00:00,176.583145196,7.83524480762,6.83742194491,0.0,80.527626,79.0911225,62.9027600742,10.4367071536,32.0568,20.4092529207
 03/27  11:00:00,184.48434291,8.46339961599,13.3307546934,0.0,80.527626,79.0911225,52.5195971428,0.0,32.0568,20.4627971428
 03/27  12:00:00,190.204061588,9.29916271733,18.8765743378,0.0,80.527626,79.0911225,58.4144695373,0.0,32.0568,26.3576695373
 03/27  13:00:00,195.803910925,10.829600436,26.8923175992,0.0,80.527626,75.0917375,39.4996793114,0.0103212651683,16.0284,23.4609580462
