Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  14:00:00,204.76708796,12.2973828735,34.3541332976,0.0,80.527626,75.0917375,36.4251287736,0.00131207752528,16.0284,20.3954166961
 03/27  15:00:00,211.718280218,13.5850762292,42.0139973287,0.0,80.527626,73.092045,23.6487056687,0.0239326907207,3.20568,20.419092978
 03/27  16:00:00,204.160535265,10.5478705463,37.5937990208,0.0,80.527626,73.092045,6.10895102127,0.0146411419701,3.20568,2.8886298793
 03/27  17:00:00,153.787588422,8.65981526792,32.3892803536,0.0,80.527626,29.818365,6.09422124712,0.0,3.20568,2.88854124712
 03/27  18:00:00,148.740753792,8.16522486741,27.8499758773,0.0,80.527626,29.818365,8.97755071596,0.0,3.20568,5.77187071596
 03/27  19:00:00,150.070063895,7.79622996513,20.7610612202,0.0,80.527626,29.818365,11.9063365602,0.0381745704229,3.20568,8.66248198976
 03/27  20:00:00,145.211203923,7.70048678875,16.0721078071,0.0,80.527626,29.818365,9.01643050954,0.033979285994,3.20568,5.77677122355
 03/27  21:00:00,55.8642467684,0.0,0.0,0.0,15.863942322,29.242365,11.8612589631,0.0,3.20568,8.65557896311
 03/27  22:00:00,55.730886274,0.0,0.0,0.0,15.863942322,29.242365,6.09576174213,0.0,3.20568,2.89008174213
 03/27  23:00:00,56.4477699907,0.0,0.0,0.0,15.863942322,29.242365,6.09334065201,0.0,3.20568,2.88766065201
 03/27  24:00:00,55.7280480609,0.0,0.0,0.0,15.863942322,29.242365,6.09028082251,0.0,3.20568,2.88460082251
 03/28  01:00:00,55.7230525557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  02:00:00,55.7251636178,0.0,0.0,0.0,15.863942322,29.242365,6.09012170463,0.0,3.20568,2.88444170463
 03/28  03:00:00,55.7188803542,0.0,0.0,0.0,15.863942322,29.242365,6.09020443039,0.0,3.20568,2.88452443039
 03/28  04:00:00,56.9634101013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  05:00:00,56.7604494572,0.0,0.0,0.0,15.863942322,29.242365,6.09028718279,0.0,3.20568,2.88460718279
 03/28  06:00:00,80.3206505698,7.699556215,17.1851622774,0.0,15.863942322,29.818365,10.3007708925,7.07509089246,3.20568,0.02
 03/28  07:00:00,138.313055375,7.699556215,17.9090194176,0.0,80.527626,29.818365,10.6166378788,1.65385997023,3.20568,5.75709790854
 03/28  08:00:00,185.186792789,7.94362302588,19.2341167807,0.0,80.527626,75.0917375,32.7336711766,0.00617361831175,24.0426,8.68489755831
 03/28  09:00:00,189.551783,8.62453119187,22.8850950739,0.0,80.527626,75.0917375,44.4335482706,0.0,24.0426,20.3909482706
 03/28  10:00:00,197.015947845,8.98498417815,25.9698105913,0.0,80.527626,79.0911225,49.549804523,0.0,32.0568,17.493004523
 03/28  11:00:00,204.249316487,9.40158460523,32.0426493816,0.0,80.527626,79.0911225,55.4371982556,0.0,32.0568,23.3803982556
 03/28  12:00:00,212.395605836,10.2277575681,40.038567932,0.0,80.527626,79.0911225,55.4863945529,0.0,32.0568,23.4295945529
 03/28  13:00:00,210.447895525,11.1037694093,41.2004971743,0.0,80.527626,75.0917375,42.4290701027,0.0148327395783,16.0284,26.3858373631
 03/28  14:00:00,208.93199001,12.0382784439,38.7636437082,0.0,80.527626,75.0917375,33.5165374871,0.00365577965615,16.0284,17.4844817074
 03/28  15:00:00,190.99916552,11.3915670253,23.53863419,0.0,80.527626,73.092045,24.3607416907,0.734428309373,3.20568,20.4206333814
 03/28  16:00:00,170.119059871,8.49348820021,5.80781890934,0.0,80.527626,73.092045,18.1655691422,12.0712379756,3.20568,2.88865116662
 03/28  17:00:00,120.186734685,7.699556215,0.0,0.0,80.527626,29.818365,46.9595505357,37.9968539755,3.20568,5.75701656019
 03/28  18:00:00,120.215983542,7.699556215,0.0,0.0,80.527626,29.818365,86.6471130931,77.6699305225,3.20568,5.77150257057
 03/28  19:00:00,128.827539358,7.699556215,0.0,0.0,80.527626,29.818365,118.179487625,109.192215094,3.20568,5.7815925313
 03/28  20:00:00,128.892738226,7.699556215,0.0,0.0,80.527626,29.818365,149.027493823,137.166716652,3.20568,8.65509717105
 03/28  21:00:00,55.4352239825,0.0,0.0,0.0,15.863942322,29.242365,8.98234043058,0.0,3.20568,5.77666043058
 03/28  22:00:00,55.482527534,0.0,0.0,0.0,15.863942322,29.242365,8.96611855204,0.0,3.20568,5.76043855204
 03/28  23:00:00,56.2371163135,0.0,0.0,0.0,15.863942322,29.242365,6.09353105159,0.0,3.20568,2.88785105159
 03/28  24:00:00,55.5107686496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.5057095482,0.0,0.0,0.0,15.863942322,29.242365,6.09021713727,0.0,3.20568,2.88453713727
 03/29  02:00:00,55.4931844321,0.0,0.0,0.0,15.863942322,29.242365,6.09005544126,0.0,3.20568,2.88437544126
 03/29  03:00:00,55.4842040223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.6823716532,0.0,0.0,0.0,15.863942322,29.242365,6.09013359463,0.0,3.20568,2.88445359463
 03/29  05:00:00,55.6547260513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  06:00:00,63.5736093957,7.699556215,0.0,0.0,15.863942322,29.818365,369.849160837,363.75894908,3.20568,2.88453175751
 03/29  07:00:00,120.865261759,7.699556215,0.00132791724004,0.0,80.527626,29.818365,235.868727648,229.774611158,3.20568,2.88843649053
 03/29  08:00:00,165.776983968,7.699556215,0.00848698489901,0.0,80.527626,75.0917375,176.295462339,140.680358783,24.0426,11.5725035557
 03/29  09:00:00,165.662603429,7.69969941255,0.00391543539313,0.0,80.527626,75.0917375,142.534192188,101.01525852,24.0426,17.4763336683
 03/29  10:00:00,169.6442168,7.74014002014,0.00476376483069,0.0,80.527626,79.0911225,129.750346118,77.2863145065,32.0568,20.407231611
 03/29  11:00:00,170.730885344,8.13865640396,0.0,0.0,80.527626,79.0911225,100.440780919,47.9250999283,32.0568,20.4588809903
 03/29  12:00:00,170.408376172,8.53686068238,0.0,0.0,80.527626,79.0911225,101.736086549,43.3248073736,32.0568,26.3544791757
 03/29  13:00:00,166.631494041,8.71642422718,0.0,0.0,80.527626,75.0917375,113.991112897,74.505968046,16.0284,23.4567448507
 03/29  14:00:00,166.704317884,8.77424618542,0.0,0.0,80.527626,75.0917375,122.865818194,86.4451567304,16.0284,20.3922614637
 03/29  15:00:00,164.680999196,8.77811027299,0.0,0.0,80.527626,73.092045,114.012559686,90.3888987802,3.20568,20.4179809057
 03/29  16:00:00,163.454838027,7.70731000953,0.0,0.0,80.527626,73.092045,81.1572152363,75.0629003582,3.20568,2.88863487809
 03/29  17:00:00,120.171563522,7.699556215,0.0,0.0,80.527626,29.818365,88.9715459349,82.8773292247,3.20568,2.88853671019
 03/29  18:00:00,120.20988325,7.699556215,0.0,0.0,80.527626,29.818365,113.773910431,104.796465619,3.20568,5.771764812
 03/29  19:00:00,129.067852231,7.699556215,0.0,0.0,80.527626,29.818365,145.757657494,133.889798487,3.20568,8.66217900689
 03/29  20:00:00,129.099885283,7.699556215,0.0,0.0,80.527626,29.818365,148.663301968,139.681081055,3.20568,5.77654091337
 03/29  21:00:00,55.5552835665,0.0,0.0,0.0,15.863942322,29.242365,11.8609877821,0.0,3.20568,8.6553077821
 03/29  22:00:00,55.4439402392,0.0,0.0,0.0,15.863942322,29.242365,6.09563982758,0.0,3.20568,2.88995982758
 03/29  23:00:00,56.2101972766,0.0,0.0,0.0,15.863942322,29.242365,6.0932200326,0.0,3.20568,2.8875400326
 03/29  24:00:00,55.4609199825,0.0,0.0,0.0,15.863942322,29.242365,6.09016496725,0.0,3.20568,2.88448496725
 03/30  01:00:00,55.4509173875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.4390911309,0.0,0.0,0.0,15.863942322,29.242365,6.09023641597,0.0,3.20568,2.88455641597
 03/30  03:00:00,55.4294120635,0.0,0.0,0.0,15.863942322,29.242365,6.09007055202,0.0,3.20568,2.88439055202
 03/30  04:00:00,55.6314462242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  05:00:00,55.6060303515,0.0,0.0,0.0,15.863942322,29.242365,6.09014400062,0.0,3.20568,2.88446400062
 03/30  06:00:00,62.3398737734,7.699556215,0.000760194639658,0.0,15.863942322,29.818365,437.207329061,433.981649061,3.20568,0.02
 03/30  07:00:00,121.175477729,7.699556215,0.00304678449924,0.0,80.527626,29.818365,330.519563677,321.556914299,3.20568,5.75696937765
 03/30  08:00:00,166.331381883,7.699556215,0.00813390527206,0.0,80.527626,75.0917375,233.284676283,200.557835979,24.0426,8.68424030378
 03/30  09:00:00,165.982207389,7.699556215,0.00315272748603,0.0,80.527626,75.0917375,188.97378884,144.539469401,24.0426,20.3917194386
 03/30  10:00:00,169.74878914,7.699556215,0.00387260751473,0.0,80.527626,79.0911225,163.380023938,113.833478084,32.0568,17.4897458531
 03/30  11:00:00,170.397771752,7.74063840027,0.0,0.0,80.527626,79.0911225,131.548586441,76.1103099822,32.0568,23.3814764591
 03/30  12:00:00,170.117724676,8.17199016106,0.0,0.0,80.527626,79.0911225,138.768545709,83.2849460108,32.0568,23.4267996983
 03/30  13:00:00,166.414192949,8.47821419402,0.0,0.0,80.527626,75.0917375,130.096098036,87.6820778781,16.0284,26.3856201584
 03/30  14:00:00,166.786490023,8.87481689901,0.0,0.0,80.527626,75.0917375,113.299927524,79.7923285482,16.0284,17.4791989757
 03/30  15:00:00,164.870733171,8.98078943664,0.0,0.0,80.527626,73.092045,110.075640102,86.4539520389,3.20568,20.4160080633
 03/30  16:00:00,163.513324939,7.76724249106,0.0,0.0,80.527626,73.092045,83.4522833449,77.3582726703,3.20568,2.88833067457
 03/30  17:00:00,120.156163861,7.699556215,0.0,0.0,80.527626,29.818365,83.2862836439,77.1919328107,3.20568,2.8886708332
 03/30  18:00:00,120.171017279,7.699556215,0.0,0.0,80.527626,29.818365,97.3457061427,88.3687821917,3.20568,5.77124395104
 03/30  19:00:00,127.608235251,7.699556215,0.0,0.0,80.527626,29.818365,134.716900999,122.849580613,3.20568,8.66164038636
 03/30  20:00:00,129.119797543,7.699556215,0.0,0.0,80.527626,29.818365,154.174154994,145.191827424,3.20568,5.77664756925
 03/30  21:00:00,55.5246565437,0.0,0.0,0.0,15.863942322,29.242365,11.8609535716,0.0,3.20568,8.65527357163
 03/30  22:00:00,55.393945057,0.0,0.0,0.0,15.863942322,29.242365,6.09562945365,0.0,3.20568,2.88994945365
 03/30  23:00:00,56.1832439867,0.0,0.0,0.0,15.863942322,29.242365,6.0933335764,0.0,3.20568,2.8876535764
 03/30  24:00:00,55.4150747335,0.0,0.0,0.0,15.863942322,29.242365,6.09020562965,0.0,3.20568,2.88452562965
 03/31  01:00:00,55.4168908175,0.0,0.0,0.0,15.863942322,29.242365,3.24406302108,0.0,3.20568,0.0383830210808
 03/31  02:00:00,55.4083290176,0.0,0.0,0.0,15.863942322,29.242365,6.07187355145,0.0,3.20568,2.86619355145
 03/31  03:00:00,55.3997723532,0.0,0.0,0.0,15.863942322,29.242365,6.09010291884,0.0,3.20568,2.88442291884
 03/31  04:00:00,56.4551643932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  05:00:00,56.280919075,0.0,0.0,0.0,15.863942322,29.242365,6.09017147035,0.0,3.20568,2.88449147035
 03/31  06:00:00,62.7636931435,7.699556215,0.00198192479915,0.0,15.863942322,29.818365,452.438530528,446.348290528,3.20568,2.88456000051
 03/31  07:00:00,121.120621931,7.699556215,0.00300791813558,0.0,80.527626,29.818365,313.368182309,307.274136394,3.20568,2.8883659146
 03/31  08:00:00,165.80021902,7.699556215,0.0112263767718,0.0,80.527626,75.0917375,180.957869975,148.231875619,24.0426,8.68339435527
 03/31  09:00:00,165.587979163,7.699556215,0.00398576368222,0.0,80.527626,75.0917375,128.794516478,84.365448041,24.0426,20.3864684365
 03/31  10:00:00,169.533549009,7.699556215,0.00465411900809,0.0,80.527626,79.0911225,101.060885931,51.512259361,32.0568,17.4918265698
 03/31  11:00:00,170.909160847,7.88655217357,0.472724827165,0.0,80.527626,79.0911225,65.9109300164,10.4766692169,32.0568,23.3774607994
 03/31  12:00:00,171.674163664,8.43992442995,1.39408230666,0.0,80.527626,79.0911225,57.3978068542,1.91582287433,32.0568,23.4251839798
 03/31  13:00:00,170.276510897,9.09652277926,3.30289173772,0.0,80.527626,75.0917375,55.9117759565,13.5004913812,16.0284,26.3828845753
 03/31  14:00:00,174.222046253,9.9807339628,6.34449009994,0.0,80.527626,75.0917375,43.406366129,9.89777468122,16.0284,17.4801914478
 03/31  15:00:00,175.072945117,10.5814636247,8.60768770475,0.0,80.527626,73.092045,34.2610134567,10.6385808936,3.20568,20.4167525632
 03/31  16:00:00,171.995704417,8.54191102503,7.67656879505,0.0,80.527626,73.092045,14.7831151251,8.6889083414,3.20568,2.88852678373
 03/31  17:00:00,126.701565708,7.78319150274,6.4242743153,0.0,80.527626,29.818365,15.1480255365,9.05392798083,3.20568,2.88841755567
 03/31  18:00:00,124.828329015,7.699556215,4.65271614171,0.0,80.527626,29.818365,21.6581019924,12.6808453541,3.20568,5.77157663828
 03/31  19:00:00,129.949323475,7.699556215,2.64665329084,0.0,80.527626,29.818365,29.1817008486,17.31395826,3.20568,8.66206258854
 03/31  20:00:00,129.339675022,7.699556215,0.627188656842,0.0,80.527626,29.818365,33.7827977846,21.9233843393,3.20568,8.65373344528
 03/31  21:00:00,55.5086018203,0.0,0.0,0.0,15.863942322,29.242365,8.98166136427,0.0,3.20568,5.77598136427
 03/31  22:00:00,55.549931554,0.0,0.0,0.0,15.863942322,29.242365,6.09575817988,0.0,3.20568,2.89007817988
 03/31  23:00:00,56.2707290241,0.0,0.0,0.0,15.863942322,29.242365,6.09346289364,0.0,3.20568,2.88778289364
 03/31  24:00:00,55.5399238502,0.0,0.0,0.0,15.863942322,29.242365,6.0900985788,0.0,3.20568,2.8844185788
 04/01  01:00:00,55.5265455868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.5031670388,0.0,0.0,0.0,15.863942322,29.242365,6.08858276663,0.0,3.20568,2.88290276663
 04/01  03:00:00,55.4789891197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.6691339391,0.0,0.0,0.0,15.863942322,29.242365,6.08861854528,0.0,3.20568,2.88293854528
 04/01  05:00:00,55.6409386605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,52.7939406477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,47.035774698,0.0,0.0,0.0,15.863942322,29.242365,6.08849754662,0.0,3.20568,2.88281754662
 04/01  08:00:00,47.0839858632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.1521849663,0.0,0.0,0.0,15.863942322,29.242365,6.08960350792,0.0,3.20568,2.88392350792
 04/01  10:00:00,47.1852338462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,47.890736258,0.0,0.0,0.0,15.863942322,29.242365,6.09008674522,0.0,3.20568,2.88440674522
 04/01  12:00:00,47.2225307957,0.0,0.0,0.0,15.863942322,29.242365,6.09015054606,0.0,3.20568,2.88447054606
 04/01  13:00:00,47.2905493033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.3253204773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  15:00:00,47.3357288288,0.0,0.0,0.0,15.863942322,29.242365,6.08855045459,0.0,3.20568,2.88287045459
 04/01  16:00:00,47.2533338471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,47.2461141621,0.0,0.0,0.0,15.863942322,29.242365,6.08858577258,0.0,3.20568,2.88290577258
 04/01  18:00:00,47.2230859393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,54.5848740244,0.0,0.0,0.0,15.863942322,29.242365,5.974365361,0.0,3.20568,2.768685361
 04/01  20:00:00,55.9723200822,0.0,0.0,0.0,15.863942322,29.242365,3.3396948993,0.0,3.20568,0.134014899301
 04/01  21:00:00,55.8242875391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.6433124143,0.0,0.0,0.0,15.863942322,29.242365,6.08849990316,0.0,3.20568,2.88281990316
 04/01  23:00:00,56.3251476306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  24:00:00,55.6377300226,0.0,0.0,0.0,15.863942322,29.242365,6.08853526707,0.0,3.20568,2.88285526707
 04/02  01:00:00,55.6223649028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.6073819198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.5984234868,0.0,0.0,0.0,15.863942322,29.242365,6.08856551093,0.0,3.20568,2.88288551093
 04/02  04:00:00,55.8147874825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.7860258021,0.0,0.0,0.0,15.863942322,29.242365,6.08859677098,0.0,3.20568,2.88291677098
 04/02  06:00:00,52.9321791127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,47.1591853009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.1811420275,0.0,0.0,0.0,15.863942322,29.242365,6.09018900297,0.0,3.20568,2.88450900297
 04/02  09:00:00,47.2041930859,0.0,0.0,0.0,15.863942322,29.242365,6.09024767085,0.0,3.20568,2.88456767085
 04/02  10:00:00,47.2032616512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.9081394627,0.0,0.0,0.0,15.863942322,29.242365,6.09006879511,0.0,3.20568,2.88438879511
 04/02  12:00:00,47.2406648984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  13:00:00,47.3159102149,0.0,0.0,0.0,15.863942322,29.242365,6.09012765631,0.0,3.20568,2.88444765631
 04/02  14:00:00,47.3464952183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,47.3401012001,0.0,0.0,0.0,15.863942322,29.242365,6.0885382923,0.0,3.20568,2.8828582923
 04/02  16:00:00,47.2395522855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,47.2280246523,0.0,0.0,0.0,15.863942322,29.242365,6.08856911434,0.0,3.20568,2.88288911434
 04/02  18:00:00,47.2183249582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  19:00:00,54.5898927831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.9806327544,0.0,0.0,0.0,15.863942322,29.242365,6.08859990408,0.0,3.20568,2.88291990408
 04/02  21:00:00,55.8076092563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  22:00:00,55.6208003017,0.0,0.0,0.0,15.863942322,29.242365,6.08847444356,0.0,3.20568,2.88279444356
 04/02  23:00:00,56.3111133535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.6195322254,0.0,0.0,0.0,15.863942322,29.242365,6.08850536043,0.0,3.20568,2.88282536043
 04/03  01:00:00,55.6071776045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  02:00:00,55.5917740609,0.0,0.0,0.0,15.863942322,29.242365,6.09011188703,0.0,3.20568,2.88443188703
 04/03  03:00:00,55.5753904551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,55.7837977353,0.0,0.0,0.0,15.863942322,29.242365,6.0901654355,0.0,3.20568,2.8844854355
 04/03  05:00:00,55.7559026039,0.0,0.0,0.0,15.863942322,29.242365,6.0902190318,0.0,3.20568,2.8845390318
 04/03  06:00:00,61.2342714742,7.699556215,0.0,0.0,15.863942322,29.818365,127.196576412,123.970896412,3.20568,0.02
 04/03  07:00:00,120.34175766,7.699556215,0.0,0.0,80.527626,29.818365,160.617812475,154.523725827,3.20568,2.88840664811
 04/03  08:00:00,165.679090857,7.699556215,0.00496035734639,0.0,80.527626,75.0917375,193.32912787,157.714706156,24.0426,11.571821714
 04/03  09:00:00,165.711422889,7.699556215,0.00358202651299,0.0,80.527626,75.0917375,181.548113682,140.030861716,24.0426,17.4746519656
 04/03  10:00:00,169.699592218,7.70450017304,0.00221757636453,0.0,80.527626,79.0911225,175.587360024,123.129532474,32.0568,20.4010275495
 04/03  11:00:00,170.408664068,7.75134915307,0.0,0.0,80.527626,79.0911225,133.193643316,80.6834891107,32.0568,20.4533542054
 04/03  12:00:00,169.991166367,8.12324511454,0.0,0.0,80.527626,79.0911225,100.81727162,42.8241706311,32.0568,25.9363009885
 04/03  13:00:00,166.411255043,8.53811760715,0.0,0.0,80.527626,75.0917375,82.6286142294,42.7389292036,16.0284,23.8612850258
 04/03  14:00:00,166.722699939,8.85398344553,0.0,0.0,80.527626,75.0917375,73.0817751192,39.5709162263,16.0284,17.4824588929
 04/03  15:00:00,164.945369487,9.10420377902,0.0,0.0,80.527626,73.092045,58.5593799386,34.9411302453,3.20568,20.4125696933
 04/03  16:00:00,163.515412997,7.7957155669,0.0,0.0,80.527626,73.092045,34.0833945513,27.9891599901,3.20568,2.88855456124
 04/03  17:00:00,120.136171698,7.699556215,0.0,0.0,80.527626,29.818365,40.7271656777,31.7648004821,3.20568,5.75668519569
 04/03  18:00:00,120.140582116,7.699556215,0.0,0.0,80.527626,29.818365,58.2257312265,49.2491659232,3.20568,5.77088530331
 04/03  19:00:00,127.551891555,7.699556215,0.0,0.0,80.527626,29.818365,103.229959245,94.2435814449,3.20568,5.78069780056
 04/03  20:00:00,129.147094512,7.699556215,0.0,0.0,80.527626,29.818365,173.361769822,161.502550373,3.20568,8.65353944944
 04/03  21:00:00,55.5483383848,0.0,0.0,0.0,15.863942322,29.242365,8.98213249743,0.0,3.20568,5.77645249743
 04/03  22:00:00,55.4234309723,0.0,0.0,0.0,15.863942322,29.242365,6.09550522346,0.0,3.20568,2.88982522346
 04/03  23:00:00,56.2008109642,0.0,0.0,0.0,15.863942322,29.242365,6.09333247542,0.0,3.20568,2.88765247542
 04/03  24:00:00,55.4454564731,0.0,0.0,0.0,15.863942322,29.242365,6.09013992875,0.0,3.20568,2.88445992875
 04/04  01:00:00,55.4364670085,0.0,0.0,0.0,15.863942322,29.242365,6.09018854283,0.0,3.20568,2.88450854283
 04/04  02:00:00,55.4191932267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  03:00:00,55.4102602843,0.0,0.0,0.0,15.863942322,29.242365,6.09000027818,0.0,3.20568,2.88432027818
 04/04  04:00:00,56.4645240789,0.0,0.0,0.0,15.863942322,29.242365,6.09004886161,0.0,3.20568,2.88436886161
 04/04  05:00:00,56.28773501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,62.7162607954,7.699556215,0.00173720109669,0.0,15.863942322,29.818365,443.513682235,437.42358476,3.20568,2.8844174742
 04/04  07:00:00,121.048660978,7.699556215,0.00368992647296,0.0,80.527626,29.818365,290.910019603,284.816138849,3.20568,2.88820075339
 04/04  08:00:00,165.74388161,7.699556215,0.0127246561433,0.0,80.527626,75.0917375,169.257902068,135.470084133,24.0426,9.74521793477
 04/04  09:00:00,165.605281972,7.699556215,0.00411448323833,0.0,80.527626,75.0917375,131.141917597,87.791378187,24.0426,19.3079394104
 04/04  10:00:00,169.561864491,7.69964636649,0.00523206773724,0.0,80.527626,79.0911225,109.97305896,60.4271202039,32.0568,17.4891387562
 04/04  11:00:00,170.380250509,7.8255045355,0.0,0.0,80.527626,79.0911225,81.6516916627,26.2228942412,32.0568,23.3719974215
 04/04  12:00:00,170.985216915,8.39705989712,0.739358769067,0.0,80.527626,79.0911225,61.9921212768,6.51757881084,32.0568,23.4177424659
 04/04  13:00:00,171.289232812,9.12970011359,4.26202695727,0.0,80.527626,75.0917375,55.0155756298,12.6105762307,16.0284,26.3765993991
 04/04  14:00:00,174.507263526,9.82353019264,6.77002248442,0.0,80.527626,75.0917375,43.0777495175,9.57606603237,16.0284,17.4732834851
 04/04  15:00:00,173.690728283,10.2308728371,7.56502988845,0.0,80.527626,73.092045,35.0480292017,11.4292917493,3.20568,20.4130574523
 04/04  16:00:00,170.999439057,8.40729646532,6.81164398488,0.0,80.527626,73.092045,16.1683836576,10.0742469352,3.20568,2.88845672239
 04/04  17:00:00,125.971208037,7.70441305283,5.77051804624,0.0,80.527626,29.818365,16.8744914647,10.7804821253,3.20568,2.88832933935
 04/04  18:00:00,124.251376971,7.699556215,4.07089549479,0.0,80.527626,29.818365,23.4899572131,14.5132370972,3.20568,5.7710401159
 04/04  19:00:00,127.936083952,7.699556215,0.639849009733,0.0,80.527626,29.818365,36.5115349398,24.6441711243,3.20568,8.66168381553
 04/04  20:00:00,128.7147231,7.699556215,0.0,0.0,80.527626,29.818365,43.4483008785,34.4662688947,3.20568,5.77635198383
 04/04  21:00:00,55.4897704759,0.0,0.0,0.0,15.863942322,29.242365,8.98194589653,0.0,3.20568,5.77626589653
 04/04  22:00:00,55.5402969086,0.0,0.0,0.0,15.863942322,29.242365,8.96573412121,0.0,3.20568,5.76005412121
 04/04  23:00:00,56.2879525583,0.0,0.0,0.0,15.863942322,29.242365,6.09344606544,0.0,3.20568,2.88776606544
 04/04  24:00:00,55.5849730783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.5992958138,0.0,0.0,0.0,15.863942322,29.242365,6.09007928381,0.0,3.20568,2.88439928381
 04/05  02:00:00,55.5886844411,0.0,0.0,0.0,15.863942322,29.242365,6.09012237749,0.0,3.20568,2.88444237749
 04/05  03:00:00,55.5732791997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.7882542001,0.0,0.0,0.0,15.863942322,29.242365,6.09016562635,0.0,3.20568,2.88448562635
 04/05  05:00:00,55.7705149604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  06:00:00,61.1749940921,7.699556215,0.0,0.0,15.863942322,29.818365,83.6217617534,77.5315509232,3.20568,2.88453083018
 04/05  07:00:00,121.284370451,7.699556215,1.04802416006,0.0,80.527626,29.818365,51.5893012848,45.4950524931,3.20568,2.88856879175
 04/05  08:00:00,168.418253705,7.699556215,2.87993472177,0.0,80.527626,75.0917375,57.5815099308,21.9677440922,24.0426,11.5711658386
 04/05  09:00:00,166.538490267,7.71219451407,0.967701054296,0.0,80.527626,75.0917375,70.38974541,28.8760187636,24.0426,17.4711266464
 04/05  10:00:00,169.622696089,7.75267455819,0.00280089817856,0.0,80.527626,79.0911225,88.3452322884,35.8866695303,32.0568,20.4017627581
 04/05  11:00:00,170.352259653,7.77518538945,0.0,0.0,80.527626,79.0911225,82.089659686,29.5821520025,32.0568,20.4507076835
 04/05  12:00:00,169.754484126,7.87622323374,0.0,0.0,80.527626,79.0911225,81.2678057926,25.7923539637,32.0568,23.4186518289
 04/05  13:00:00,167.505967831,8.21040532711,1.38606103926,0.0,80.527626,75.0917375,65.518114845,23.116617458,16.0284,26.3730973869
 04/05  14:00:00,171.395531675,8.46271050903,4.99787212025,0.0,80.527626,75.0917375,50.6215377582,17.1170480671,16.0284,17.4760896911
 04/05  15:00:00,168.010292845,8.46159953941,3.64211921931,0.0,80.527626,73.092045,46.3121462485,22.6960282893,3.20568,20.4104379591
 04/05  16:00:00,163.893357763,7.70018173895,0.41635601615,0.0,80.527626,73.092045,30.0359979754,23.9418036269,3.20568,2.88851434847
 04/05  17:00:00,120.191116017,7.699556215,0.0,0.0,80.527626,29.818365,38.4860370606,32.3919767007,3.20568,2.88838035994
 04/05  18:00:00,120.187968625,7.699556215,0.0,0.0,80.527626,29.818365,46.7765035845,37.8007119432,3.20568,5.77011164128
 04/05  19:00:00,127.555027302,7.699556215,0.0,0.0,80.527626,29.818365,50.3527071718,38.4861290736,3.20568,8.66089809826
 04/05  20:00:00,128.96378655,7.699556215,0.0,0.0,80.527626,29.818365,65.4689006637,56.486940154,3.20568,5.77628050964
 04/05  21:00:00,55.6450909613,0.0,0.0,0.0,15.863942322,29.242365,11.8601398203,0.0,3.20568,8.65445982026
 04/05  22:00:00,55.5234933231,0.0,0.0,0.0,15.863942322,29.242365,6.09548079209,0.0,3.20568,2.88980079209
 04/05  23:00:00,56.2457705685,0.0,0.0,0.0,15.863942322,29.242365,6.09346354921,0.0,3.20568,2.88778354921
 04/05  24:00:00,55.5218985976,0.0,0.0,0.0,15.863942322,29.242365,6.09002791553,0.0,3.20568,2.88434791553
 04/06  01:00:00,55.4953101625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  02:00:00,55.4762597761,0.0,0.0,0.0,15.863942322,29.242365,6.09006401612,0.0,3.20568,2.88438401612
 04/06  03:00:00,55.4651583352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.6719987654,0.0,0.0,0.0,15.863942322,29.242365,6.09010206606,0.0,3.20568,2.88442206606
 04/06  05:00:00,55.653344763,0.0,0.0,0.0,15.863942322,29.242365,6.09014019921,0.0,3.20568,2.88446019921
 04/06  06:00:00,60.4848484352,7.699556215,0.0,0.0,15.863942322,29.818365,430.217022647,426.991342647,3.20568,0.02
 04/06  07:00:00,120.910691256,7.699556215,0.00118858966672,0.0,80.527626,29.818365,275.601135986,269.506937731,3.20568,2.88851825526
 04/06  08:00:00,166.149352179,7.699556215,0.00496193138719,0.0,80.527626,75.0917375,230.18804926,194.574239479,24.0426,11.5712097817
 04/06  09:00:00,166.170874858,7.699556215,0.00325455855305,0.0,80.527626,75.0917375,214.242721755,172.727489249,24.0426,17.472632506
 04/06  10:00:00,170.170030712,7.699556215,0.00202203985465,0.0,80.527626,79.0911225,218.832766838,166.377877726,32.0568,20.3980891115
 04/06  11:00:00,170.906904641,7.699556215,0.0,0.0,80.527626,79.0911225,198.88231766,146.373814228,32.0568,20.4517034324
 04/06  12:00:00,170.275851657,7.699556215,0.0,0.0,80.527626,79.0911225,206.845783523,151.373009376,32.0568,23.4159741479
 04/06  13:00:00,166.390418694,7.70378857988,0.0,0.0,80.527626,75.0917375,207.023315415,164.621705068,16.0284,26.3732103467
 04/06  14:00:00,166.454142342,7.71040105522,0.0,0.0,80.527626,75.0917375,201.007539968,167.502955045,16.0284,17.4761849223
 04/06  15:00:00,164.425823904,7.71788478299,0.0,0.0,80.527626,73.092045,191.71391053,168.098068389,3.20568,20.4101621402
 04/06  16:00:00,164.238122897,7.699556215,0.0,0.0,80.527626,73.092045,170.771928755,164.677677459,3.20568,2.88857129573
 04/06  17:00:00,120.960804282,7.699556215,0.0,0.0,80.527626,29.818365,180.415972376,174.321860828,3.20568,2.88843154754
 04/06  18:00:00,121.027627612,7.699556215,0.0,0.0,80.527626,29.818365,195.719677949,186.743584822,3.20568,5.77041312749
 04/06  19:00:00,128.395341825,7.699556215,0.0,0.0,80.527626,29.818365,209.641144579,197.774573016,3.20568,8.66089156202
 04/06  20:00:00,129.814971654,7.699556215,0.0,0.0,80.527626,29.818365,214.207763009,205.225825965,3.20568,5.77625704363
 04/06  21:00:00,55.5018876184,0.0,0.0,0.0,15.863942322,29.242365,11.8600715148,0.0,3.20568,8.65439151483
 04/06  22:00:00,55.3869236901,0.0,0.0,0.0,15.863942322,29.242365,6.0954645248,0.0,3.20568,2.8897845248
 04/06  23:00:00,56.167901256,0.0,0.0,0.0,15.863942322,29.242365,6.09344698594,0.0,3.20568,2.88776698594
 04/06  24:00:00,55.4031692573,0.0,0.0,0.0,15.863942322,29.242365,6.09001487044,0.0,3.20568,2.88433487044
 04/07  01:00:00,55.3994488167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.3919516363,0.0,0.0,0.0,15.863942322,29.242365,6.09004565629,0.0,3.20568,2.88436565629
 04/07  03:00:00,55.3847480283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  04:00:00,58.9820115149,0.716697035386,1.82046939165,0.0,15.863942322,29.242365,6.50163448384,0.411556057391,3.20568,2.88439842645
 04/07  05:00:00,61.1310740923,1.43339407077,3.42444574723,0.0,15.863942322,29.242365,7.08797635072,0.997865079185,3.20568,2.88443127153
 04/07  06:00:00,61.584994795,7.699556215,0.00257478604571,0.0,15.863942322,29.818365,512.51339986,509.28771986,3.20568,0.02
 04/07  07:00:00,121.25312663,7.699556215,0.00345651690386,0.0,80.527626,29.818365,393.803517514,387.709364189,3.20568,2.88847332464
 04/07  08:00:00,166.308775389,7.699556215,0.0120890519643,0.0,80.527626,75.0917375,256.844984533,221.231628547,24.0426,11.5707559855
 04/07  09:00:00,165.803572075,7.699556215,0.00407799343723,0.0,80.527626,75.0917375,166.109024876,124.594998778,24.0426,17.4714260986
 04/07  10:00:00,169.628942597,7.699556215,0.0047267533757,0.0,80.527626,79.0911225,142.672405305,90.216890892,32.0568,20.3987144127
 04/07  11:00:00,170.27194626,7.70016522831,0.0,0.0,80.527626,79.0911225,102.42541931,49.9191030799,32.0568,20.4495162302
 04/07  12:00:00,169.942240744,8.10300259981,0.0,0.0,80.527626,79.0911225,92.3314930645,36.858430038,32.0568,23.4162630266
 04/07  13:00:00,166.455861242,8.59527213104,0.0,0.0,80.527626,75.0917375,87.1254252942,44.7262706129,16.0284,26.3707546813
 04/07  14:00:00,167.020350472,9.16659937133,0.0,0.0,80.527626,75.0917375,62.1714951832,28.6695091033,16.0284,17.4735860799
 04/07  15:00:00,165.531354727,9.7041384437,0.0,0.0,80.527626,73.092045,46.1603387155,22.5450512565,3.20568,20.4096074591
 04/07  16:00:00,163.853816472,8.1464145046,0.0,0.0,80.527626,73.092045,28.682098724,22.5882247585,3.20568,2.8881939655
 04/07  17:00:00,120.163989822,7.73978848332,0.0,0.0,80.527626,29.818365,28.6945727587,22.6004063058,3.20568,2.88848645295
 04/07  18:00:00,120.126401385,7.70160314314,0.0,0.0,80.527626,29.818365,37.7392738839,28.7624020657,3.20568,5.77119181826
 04/07  19:00:00,127.29159817,7.699556215,0.0,0.0,80.527626,29.818365,69.0459854014,57.1796852399,3.20568,8.6606201615
 04/07  20:00:00,128.818021223,7.699556215,0.0,0.0,80.527626,29.818365,127.097488631,118.116443617,3.20568,5.77536501368
 04/07  21:00:00,55.4178028635,0.0,0.0,0.0,15.863942322,29.242365,8.98152747149,0.0,3.20568,5.77584747149
 04/07  22:00:00,55.4738611684,0.0,0.0,0.0,15.863942322,29.242365,8.96566049703,0.0,3.20568,5.75998049703
 04/07  23:00:00,56.2359350703,0.0,0.0,0.0,15.863942322,29.242365,6.09340195286,0.0,3.20568,2.88772195286
 04/07  24:00:00,55.4887871386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.4812488743,0.0,0.0,0.0,15.863942322,29.242365,6.08843199502,0.0,3.20568,2.88275199502
 04/08  02:00:00,55.4663630218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.4607427672,0.0,0.0,0.0,15.863942322,29.242365,6.0884357415,0.0,3.20568,2.8827557415
 04/08  04:00:00,55.6667877235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.6457573872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  06:00:00,51.3734136027,0.0,0.0,0.0,15.863942322,29.242365,6.0884391341,0.0,3.20568,2.8827591341
 04/08  07:00:00,47.0352245284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.0597178562,0.0,0.0,0.0,15.863942322,29.242365,6.08844231813,0.0,3.20568,2.88276231813
 04/08  09:00:00,47.1181012865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.1571741539,0.0,0.0,0.0,15.863942322,29.242365,6.09007732485,0.0,3.20568,2.88439732485
 04/08  11:00:00,47.8789107354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.2079318819,0.0,0.0,0.0,15.863942322,29.242365,6.09010493772,0.0,3.20568,2.88442493772
 04/08  13:00:00,47.2645829521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.3023254595,0.0,0.0,0.0,15.863942322,29.242365,6.08851070235,0.0,3.20568,2.88283070235
 04/08  15:00:00,47.3176735999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,47.2364130427,0.0,0.0,0.0,15.863942322,29.242365,6.08851352358,0.0,3.20568,2.88283352358
 04/08  17:00:00,47.2423613133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,47.2288661747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,54.590853812,0.0,0.0,0.0,15.863942322,29.242365,6.08851634201,0.0,3.20568,2.88283634201
 04/08  20:00:00,55.9395297712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.7853848408,0.0,0.0,0.0,15.863942322,29.242365,6.08851915764,0.0,3.20568,2.88283915764
 04/08  22:00:00,55.6214796383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  23:00:00,56.2893020198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.5896803787,0.0,0.0,0.0,15.863942322,29.242365,6.08852197044,0.0,3.20568,2.88284197044
 04/09  01:00:00,55.5889957253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.5742060487,0.0,0.0,0.0,15.863942322,29.242365,6.08852062856,0.0,3.20568,2.88284062856
 04/09  03:00:00,55.5550278745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.7732276174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.7723362316,0.0,0.0,0.0,15.863942322,29.242365,6.08851917326,0.0,3.20568,2.88283917326
 04/09  06:00:00,51.5079383129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.1659627002,0.0,0.0,0.0,15.863942322,29.242365,6.08851747237,0.0,3.20568,2.88283747237
 04/09  08:00:00,47.1850452925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.2190053849,0.0,0.0,0.0,15.863942322,29.242365,6.09014305388,0.0,3.20568,2.88446305388
 04/09  10:00:00,47.2372273837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  11:00:00,47.9427734094,0.0,0.0,0.0,15.863942322,29.242365,6.09016516352,0.0,3.20568,2.88448516352
 04/09  12:00:00,47.2782352824,0.0,0.0,0.0,15.863942322,29.242365,6.08995347609,0.0,3.20568,2.88427347609
 04/09  13:00:00,47.3184142811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  14:00:00,47.2904339995,0.0,0.0,0.0,15.863942322,29.242365,6.08844382813,0.0,3.20568,2.88276382813
 04/09  15:00:00,47.2524896213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,47.1488408017,0.0,0.0,0.0,15.863942322,29.242365,6.08844187775,0.0,3.20568,2.88276187775
 04/09  17:00:00,47.1472244462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,47.1427673332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,54.5220100483,0.0,0.0,0.0,15.863942322,29.242365,6.08843991778,0.0,3.20568,2.88275991778
 04/09  20:00:00,55.9461693189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,55.8624773273,0.0,0.0,0.0,15.863942322,29.242365,6.08843795298,0.0,3.20568,2.88275795298
 04/09  22:00:00,55.7063382921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.3936555154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.709269587,0.0,0.0,0.0,15.863942322,29.242365,6.08843598613,0.0,3.20568,2.88275598613
 04/10  01:00:00,55.7101829815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.7111080974,0.0,0.0,0.0,15.863942322,29.242365,6.08997410673,0.0,3.20568,2.88429410673
 04/10  03:00:00,55.7115777087,0.0,0.0,0.0,15.863942322,29.242365,6.08999066975,0.0,3.20568,2.88431066975
 04/10  04:00:00,55.9592007535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  05:00:00,55.9221454761,0.0,0.0,0.0,15.863942322,29.242365,6.09000736118,0.0,3.20568,2.88432736118
 04/10  06:00:00,79.1864735971,7.699556215,19.3016332466,0.0,15.863942322,29.818365,19.6831435041,16.4574635041,3.20568,0.02
 04/10  07:00:00,135.515227537,7.699556215,15.1282268157,0.0,80.527626,29.818365,17.4127205881,11.3186985185,3.20568,2.88834206961
 04/10  08:00:00,178.463045543,7.70899274627,12.7937747044,0.0,80.527626,75.0917375,43.6487197578,8.03559079666,24.0426,11.5705289611
 04/10  09:00:00,179.137792646,7.83416179757,13.3196356585,0.0,80.527626,75.0917375,50.8281657593,9.31647981664,24.0426,17.4690859426
 04/10  10:00:00,190.346216657,8.261024609,20.072250865,0.0,80.527626,79.0911225,56.1720295512,3.71758910552,32.0568,20.3976404457
 04/10  11:00:00,198.303411048,8.69435436925,26.8423084852,0.0,80.527626,79.0911225,52.5203048339,0.0157498542633,32.0568,20.4477549797
 04/10  12:00:00,190.557450375,8.69346252354,19.8173590298,0.0,80.527626,79.0911225,55.4998621679,0.0293043842015,32.0568,23.4137577837
 04/10  13:00:00,176.30227829,8.64809622811,9.6694079968,0.0,80.527626,75.0917375,48.8891116706,9.28647263563,16.0284,23.574239035
 04/10  14:00:00,173.522682461,8.79654780738,6.77179025057,0.0,80.527626,75.0917375,49.4555435803,13.1815890963,16.0284,20.245554484
 04/10  15:00:00,172.857590941,8.90324133864,8.02079960104,0.0,80.527626,73.092045,36.3241520143,15.6251557261,3.20568,17.4933162882
 04/10  16:00:00,169.186942106,7.71670281888,5.65544296712,0.0,80.527626,73.092045,25.2927017178,16.3303625258,3.20568,5.75665919196
 04/10  17:00:00,125.144823877,7.699556215,4.9192088566,0.0,80.527626,29.818365,23.4839767564,17.3898491626,3.20568,2.88844759376
 04/10  18:00:00,125.084347738,7.699556215,4.86014326709,0.0,80.527626,29.818365,26.9956049075,18.0191318593,3.20568,5.77079304826
 04/10  19:00:00,129.883838153,7.699556215,3.71986489341,0.0,80.527626,29.818365,29.2896060613,20.3036632984,3.20568,5.7802627629
 04/10  20:00:00,131.041460886,7.699556215,2.04965050608,0.0,80.527626,29.818365,34.9108177774,23.0523372438,3.20568,8.65280053364
 04/10  21:00:00,55.7118847258,0.0,0.0,0.0,15.863942322,29.242365,8.98136387271,0.0,3.20568,5.77568387271
 04/10  22:00:00,55.5822186001,0.0,0.0,0.0,15.863942322,29.242365,6.09572776425,0.0,3.20568,2.89004776425
 04/10  23:00:00,56.3056348912,0.0,0.0,0.0,15.863942322,29.242365,6.09304285635,0.0,3.20568,2.88736285635
 04/10  24:00:00,55.5993301743,0.0,0.0,0.0,15.863942322,29.242365,6.09010352833,0.0,3.20568,2.88442352833
 04/11  01:00:00,55.5934158312,0.0,0.0,0.0,15.863942322,29.242365,6.09011409862,0.0,3.20568,2.88443409862
 04/11  02:00:00,55.5896841262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  03:00:00,55.5870114681,0.0,0.0,0.0,15.863942322,29.242365,6.09012494794,0.0,3.20568,2.88444494794
 04/11  04:00:00,56.7078929717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  05:00:00,56.5320162134,0.0,0.0,0.0,15.863942322,29.242365,6.09013594925,0.0,3.20568,2.88445594925
 04/11  06:00:00,61.6125459006,7.699556215,1.4549299362,0.0,15.863942322,29.818365,77.9068413108,71.8166942895,3.20568,2.88446702138
 04/11  07:00:00,121.783130421,7.699556215,1.49040036296,0.0,80.527626,29.818365,51.8569567042,45.763171333,3.20568,2.88810537121
 04/11  08:00:00,168.040731418,7.699556215,2.46181734287,0.0,80.527626,75.0917375,57.8002786081,25.0757090038,24.0426,8.68196960425
 04/11  09:00:00,169.949179047,7.71481073932,4.31839648611,0.0,80.527626,75.0917375,64.0152889291,22.5007635833,24.0426,17.4719253459
 04/11  10:00:00,180.975584149,7.84389932187,11.1714840595,0.0,80.527626,79.0911225,64.0994508807,11.6502697115,32.0568,20.3923811692
 04/11  11:00:00,195.772384084,8.59133997302,24.4231334506,0.0,80.527626,79.0911225,52.5136965885,0.0112612550377,32.0568,20.4456353334
 04/11  12:00:00,217.714191686,9.48789686177,46.0934078988,0.0,80.527626,79.0911225,55.465477436,0.0,32.0568,23.408677436
 04/11  13:00:00,232.642096067,10.5082150662,63.9577179721,0.0,80.527626,75.0917375,42.4235250462,0.0297148928267,16.0284,26.3654101534
 04/11  14:00:00,236.547059097,10.9293352949,67.4351821672,0.0,80.527626,75.0917375,33.4967019245,0.0,16.0284,17.4683019245
 04/11  15:00:00,225.938367107,10.8434833532,58.9387960408,0.0,80.527626,73.092045,23.6368220176,0.0237237565058,3.20568,20.4074182611
 04/11  16:00:00,208.21386544,8.59998162236,43.4738776467,0.0,80.527626,73.092045,6.12693274988,0.0328775604038,3.20568,2.88837518948
 04/11  17:00:00,156.7004357,7.70828434944,36.1669509173,0.0,80.527626,29.818365,6.09389029673,0.0,3.20568,2.88821029673
 04/11  18:00:00,154.866558307,7.69970336129,34.3895680655,0.0,80.527626,29.818365,8.97680934254,0.0,3.20568,5.77112934254
 04/11  19:00:00,156.416489802,7.699556215,30.2544279536,0.0,80.527626,29.818365,8.98518895743,0.0,3.20568,5.77950895743
 04/11  20:00:00,157.749341182,7.699556215,28.7456294374,0.0,80.527626,29.818365,11.8588823609,0.0,3.20568,8.65320236087
 04/11  21:00:00,55.7473235899,0.0,0.0,0.0,15.863942322,29.242365,8.98115807187,0.0,3.20568,5.77547807187
 04/11  22:00:00,55.7739537912,0.0,0.0,0.0,15.863942322,29.242365,6.09534629656,0.0,3.20568,2.88966629656
 04/11  23:00:00,56.4842072962,0.0,0.0,0.0,15.863942322,29.242365,6.09317421861,0.0,3.20568,2.88749421861
 04/11  24:00:00,55.7779875868,0.0,0.0,0.0,15.863942322,29.242365,6.09000446572,0.0,3.20568,2.88432446572
 04/12  01:00:00,55.7671142429,0.0,0.0,0.0,15.863942322,29.242365,6.09001014149,0.0,3.20568,2.88433014149
 04/12  02:00:00,55.7643723835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,55.7691081561,0.0,0.0,0.0,15.863942322,29.242365,6.0900154894,0.0,3.20568,2.8843354894
 04/12  04:00:00,56.0036939511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  05:00:00,55.9433818412,0.0,0.0,0.0,15.863942322,29.242365,6.09002100994,0.0,3.20568,2.88434100994
 04/12  06:00:00,79.7929280479,7.699556215,19.906361168,0.0,15.863942322,29.818365,15.1564234355,9.06639682586,3.20568,2.8843466096
 04/12  07:00:00,141.261618681,7.699556215,20.8293423757,0.0,80.527626,29.818365,8.40767096307,2.31378963852,3.20568,2.88820132455
 04/12  08:00:00,189.846789345,8.05464863308,23.7550067214,0.0,80.527626,75.0917375,32.7298089373,0.00652920214131,24.0426,8.68067973515
 04/12  09:00:00,193.59831154,8.7472360858,26.7939201036,0.0,80.527626,75.0917375,41.5141988398,0.0,24.0426,17.4715988398
 04/12  10:00:00,194.733736454,9.26082375699,23.42872945,0.0,80.527626,79.0911225,52.4449650625,0.0,32.0568,20.3881650625
 04/12  11:00:00,197.323922246,10.0118897426,24.5541512222,0.0,80.527626,79.0911225,52.5154360171,0.0146709454925,32.0568,20.4439650716
 04/12  12:00:00,205.000840707,11.2144844368,31.7008227344,0.0,80.527626,79.0911225,55.4628147543,0.0,32.0568,23.4060147543
 04/12  13:00:00,206.44216872,12.551169739,35.7763532499,0.0,80.527626,75.0917375,42.4161318244,0.0257873573056,16.0284,26.3619444671
 04/12  14:00:00,215.535473255,13.9218581367,43.4823063897,0.0,80.527626,75.0917375,33.5008401231,0.00590839368696,16.0284,17.4665317294
 04/12  15:00:00,219.586069196,15.1786465687,48.2583305528,0.0,80.527626,73.092045,20.7273519121,0.029490432549,3.20568,17.4921814795
 04/12  16:00:00,207.931422859,11.4441129052,40.444739982,0.0,80.527626,73.092045,8.97643843258,0.0142514077952,3.20568,5.75650702478
 04/12  17:00:00,151.174625383,8.96643735035,29.4913877824,0.0,80.527626,29.818365,6.09410803376,0.0,3.20568,2.88842803376
 04/12  18:00:00,143.212571461,8.21572989657,22.3167351679,0.0,80.527626,29.818365,8.99294460009,0.016626067808,3.20568,5.77063853228
 04/12  19:00:00,143.384037892,7.83296532871,16.94037408,0.0,80.527626,29.818365,8.98568431232,0.0,3.20568,5.78000431232
 04/12  20:00:00,143.057668793,7.70021617678,13.9471596261,0.0,80.527626,29.818365,11.8578543777,0.0,3.20568,8.65217437774
 04/12  21:00:00,55.8216336549,0.0,0.0,0.0,15.863942322,29.242365,8.98100737649,0.0,3.20568,5.77532737649
 04/12  22:00:00,55.6673057449,0.0,0.0,0.0,15.863942322,29.242365,6.09557462804,0.0,3.20568,2.88989462804
 04/12  23:00:00,56.3759769625,0.0,0.0,0.0,15.863942322,29.242365,6.09328369089,0.0,3.20568,2.88760369089
 04/12  24:00:00,55.6580754917,0.0,0.0,0.0,15.863942322,29.242365,6.08995822842,0.0,3.20568,2.88427822842
 04/13  01:00:00,55.6461914301,0.0,0.0,0.0,15.863942322,29.242365,6.08995772544,0.0,3.20568,2.88427772544
 04/13  02:00:00,55.6347389916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.6277696595,0.0,0.0,0.0,15.863942322,29.242365,6.0899575302,0.0,3.20568,2.8842775302
 04/13  04:00:00,55.8452049322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.8139077444,0.0,0.0,0.0,15.863942322,29.242365,6.08995749847,0.0,3.20568,2.88427749847
 04/13  06:00:00,58.3040675162,7.699556215,0.00251377883319,0.0,15.863942322,29.818365,75.6312232154,69.5412656716,3.20568,2.8842775438
 04/13  07:00:00,120.222395749,7.699556215,0.00142547325001,0.0,80.527626,29.818365,50.6937196333,44.5997280356,3.20568,2.88831159776
 04/13  08:00:00,165.847655081,7.75177244003,0.267968743158,0.0,80.527626,75.0917375,54.0602319761,21.3362674621,24.0426,8.68136451405
 04/13  09:00:00,168.376470383,7.97588396817,2.52291852299,0.0,80.527626,75.0917375,56.9629016822,15.4517389942,24.0426,17.468562688
 04/13  10:00:00,175.245144649,8.55122888363,4.79306182679,0.0,80.527626,79.0911225,64.1062029224,11.6561615559,32.0568,20.3932413665
 04/13  11:00:00,179.562503776,9.19386410677,7.72675290755,0.0,80.527626,79.0911225,52.4989629735,0.0,32.0568,20.4421629735
 04/13  12:00:00,183.653883779,10.0489168474,11.6442234736,0.0,80.527626,79.0911225,55.4638369176,0.0,32.0568,23.4070369176
 04/13  13:00:00,186.056489141,11.0544639533,16.9989627504,0.0,80.527626,75.0917375,39.4937580507,0.0316485530037,16.0284,23.4337094977
 04/13  14:00:00,193.038405173,11.9467225221,23.0643395952,0.0,80.527626,75.0917375,36.4118160014,0.0,16.0284,20.3834160014
 04/13  15:00:00,198.531612537,13.0617609788,29.4371313325,0.0,80.527626,73.092045,20.6928883544,0.0,3.20568,17.4872083544
 04/13  16:00:00,192.150644936,10.3152620405,25.904383094,0.0,80.527626,73.092045,6.10791644674,0.0139052873388,3.20568,2.8883311594
 04/13  17:00:00,143.246954594,8.61744148011,21.9769005802,0.0,80.527626,29.818365,6.09404304332,0.0,3.20568,2.88836304332
 04/13  18:00:00,139.555157006,8.14309161975,18.7744869533,0.0,80.527626,29.818365,8.97642870533,0.0,3.20568,5.77074870533
 04/13  19:00:00,138.908411338,7.74207445562,12.6143328721,0.0,80.527626,29.818365,12.8260097457,0.960575545237,3.20568,8.65975420045
 04/13  20:00:00,138.169523699,7.699556215,9.12023467058,0.0,80.527626,29.818365,14.749810452,5.76898245722,3.20568,5.77514799476
 04/13  21:00:00,55.7785634529,0.0,0.0,0.0,15.863942322,29.242365,11.8583188447,0.0,3.20568,8.65263884465
 04/13  22:00:00,55.6542600411,0.0,0.0,0.0,15.863942322,29.242365,6.09533317547,0.0,3.20568,2.88965317547
