Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  23:00:00,56.4037612378,0.0,0.0,0.0,15.863942322,29.242365,6.09251703877,0.0,3.20568,2.88683703877
 04/13  24:00:00,55.6983421737,0.0,0.0,0.0,15.863942322,29.242365,6.08990816161,0.0,3.20568,2.88422816161
 04/14  01:00:00,55.687197199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.6659495857,0.0,0.0,0.0,15.863942322,29.242365,6.08990020494,0.0,3.20568,2.88422020494
 04/14  03:00:00,55.6570302701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.8394616316,0.0,0.0,0.0,15.863942322,29.242365,6.08989445744,0.0,3.20568,2.88421445744
 04/14  05:00:00,56.6539759939,0.0,0.0,0.0,15.863942322,29.242365,6.09011980932,0.0,3.20568,2.88443980932
 04/14  06:00:00,68.0507945549,7.699556215,9.28098537767,0.0,15.863942322,29.818365,40.856459603,37.630779603,3.20568,0.02
 04/14  07:00:00,130.816263813,7.699556215,10.4851892734,0.0,80.527626,29.818365,18.2429449266,12.1491308821,3.20568,2.8881340445
 04/14  08:00:00,179.950610339,7.79716748533,14.1916391636,0.0,80.527626,75.0917375,36.4698233027,0.858796392823,24.0426,11.5684269098
 04/14  09:00:00,189.276544197,8.54951822248,22.6810911457,0.0,80.527626,75.0917375,41.5051953367,0.0,24.0426,17.4625953367
 04/14  10:00:00,205.917004931,9.47746423971,34.309120964,0.0,80.527626,79.0911225,49.5387272313,0.0,32.0568,17.4819272313
 04/14  11:00:00,220.533222227,10.6622799011,46.9885841443,0.0,80.527626,79.0911225,55.4264918341,0.00952556041703,32.0568,23.3601662737
 04/14  12:00:00,233.767030031,12.6877927996,58.8808871028,0.0,80.527626,79.0911225,55.4664006839,0.00550791202897,32.0568,23.4040927718
 04/14  13:00:00,239.807641887,14.9211133345,66.6729653877,0.0,80.527626,75.0917375,39.4990256839,0.0408162209296,16.0284,23.429809463
 04/14  14:00:00,246.761583653,16.8288128589,71.7171126455,0.0,80.527626,75.0917375,33.5116067742,0.0139501631019,16.0284,17.4692566111
 04/14  15:00:00,249.630873347,18.5346092565,74.8774167006,0.0,80.527626,73.092045,23.6379370308,0.029269356318,3.20568,20.4029876745
 04/14  16:00:00,233.080856628,13.7083553184,63.210605727,0.0,80.527626,73.092045,6.11929661422,0.0253820355132,3.20568,2.88823457871
 04/14  17:00:00,175.2791899,10.4853798231,51.9768000731,0.0,80.527626,29.818365,6.10060795997,0.00687474692234,3.20568,2.88805321305
 04/14  18:00:00,165.631745963,9.37490531141,43.4572772218,0.0,80.527626,29.818365,8.97739972192,0.00179815176823,3.20568,5.76992157015
 04/14  19:00:00,159.76958584,8.53128295983,32.7686629754,0.0,80.527626,29.818365,11.8648229135,0.0,3.20568,8.65914291347
 04/14  20:00:00,154.85666125,8.0775026388,25.4871403418,0.0,80.527626,29.818365,8.98106999716,0.0,3.20568,5.77538999716
 04/14  21:00:00,55.7291928184,0.0,0.0,0.0,15.863942322,29.242365,8.98121140602,0.0,3.20568,5.77553140602
 04/14  22:00:00,55.7637111976,0.0,0.0,0.0,15.863942322,29.242365,6.09541335689,0.0,3.20568,2.88973335689
 04/14  23:00:00,56.5050971876,0.0,0.0,0.0,15.863942322,29.242365,6.09324202449,0.0,3.20568,2.88756202449
 04/14  24:00:00,55.7968075028,0.0,0.0,0.0,15.863942322,29.242365,6.09008114848,0.0,3.20568,2.88440114848
 04/15  01:00:00,55.7937645697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.7872249875,0.0,0.0,0.0,15.863942322,29.242365,6.08847824986,0.0,3.20568,2.88279824986
 04/15  03:00:00,55.7820731578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,56.0531804521,0.0,0.0,0.0,15.863942322,29.242365,6.08844674541,0.0,3.20568,2.88276674541
 04/15  05:00:00,56.0429125449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,50.3296756664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.3171655096,0.0,0.0,0.0,15.863942322,29.242365,6.08841497095,0.0,3.20568,2.88273497095
 04/15  08:00:00,47.2559542123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.2602197539,0.0,0.0,0.0,15.863942322,29.242365,6.08996760254,0.0,3.20568,2.88428760254
 04/15  10:00:00,47.250643135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.9194953086,0.0,0.0,0.0,15.863942322,29.242365,6.0899562754,0.0,3.20568,2.8842762754
 04/15  12:00:00,47.2393225786,0.0,0.0,0.0,15.863942322,29.242365,6.08994499583,0.0,3.20568,2.88426499583
 04/15  13:00:00,47.3047031621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.3503386961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.3588830541,0.0,0.0,0.0,15.863942322,29.242365,6.08848868905,0.0,3.20568,2.88280868905
 04/15  16:00:00,47.2630688626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,47.2386139526,0.0,0.0,0.0,15.863942322,29.242365,6.08845650684,0.0,3.20568,2.88277650684
 04/15  18:00:00,47.2060028116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,53.1322329558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,55.9413338895,0.0,0.0,0.0,15.863942322,29.242365,6.08842433008,0.0,3.20568,2.88274433008
 04/15  21:00:00,55.7805763911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.5956459211,0.0,0.0,0.0,15.863942322,29.242365,6.08839216692,0.0,3.20568,2.88271216692
 04/15  23:00:00,56.2572988235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.5503749611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.5380320497,0.0,0.0,0.0,15.863942322,29.242365,6.08850953781,0.0,3.20568,2.88282953781
 04/16  02:00:00,55.5229054496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.5119817516,0.0,0.0,0.0,15.863942322,29.242365,6.08847294561,0.0,3.20568,2.88279294561
 04/16  04:00:00,55.723690965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.7041392598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  06:00:00,49.9994766037,0.0,0.0,0.0,15.863942322,29.242365,6.08843603489,0.0,3.20568,2.88275603489
 04/16  07:00:00,47.1064598432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.1565390644,0.0,0.0,0.0,15.863942322,29.242365,6.08990536981,0.0,3.20568,2.88422536981
 04/16  09:00:00,47.2195420929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.2415281111,0.0,0.0,0.0,15.863942322,29.242365,6.08988830319,0.0,3.20568,2.88420830319
 04/16  11:00:00,47.9358764043,0.0,0.0,0.0,15.863942322,29.242365,6.08987130059,0.0,3.20568,2.88419130059
 04/16  12:00:00,47.2583068444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  13:00:00,47.3130943157,0.0,0.0,0.0,15.863942322,29.242365,6.090084145,0.0,3.20568,2.884404145
 04/16  14:00:00,47.343691194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.3471811164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,47.2638760543,0.0,0.0,0.0,15.863942322,29.242365,6.08847481735,0.0,3.20568,2.88279481735
 04/16  17:00:00,47.2707701458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,47.2608945641,0.0,0.0,0.0,15.863942322,29.242365,6.08843743017,0.0,3.20568,2.88275743017
 04/16  19:00:00,53.2079963372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,56.0034173118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.839896352,0.0,0.0,0.0,15.863942322,29.242365,6.08840006174,0.0,3.20568,2.88272006174
 04/16  22:00:00,55.6521146482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.3229235407,0.0,0.0,0.0,15.863942322,29.242365,6.08851433267,0.0,3.20568,2.88283433267
 04/16  24:00:00,55.6321842647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.6167229093,0.0,0.0,0.0,15.863942322,29.242365,6.08990326143,0.0,3.20568,2.88422326143
 04/17  02:00:00,55.5828956822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.5597959592,0.0,0.0,0.0,15.863942322,29.242365,6.08988007896,0.0,3.20568,2.88420007896
 04/17  04:00:00,55.7535069375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.7129708019,0.0,0.0,0.0,15.863942322,29.242365,6.08978778634,0.0,3.20568,2.88410778634
 04/17  06:00:00,58.4424977116,7.699556215,0.0,0.0,15.863942322,29.818365,250.275487905,244.18542466,3.20568,2.88438324483
 04/17  07:00:00,120.271396015,7.699556215,0.00523842929305,0.0,80.527626,29.818365,104.716078972,98.622477063,3.20568,2.88792190866
 04/17  08:00:00,171.484450912,7.70986555721,5.88518165998,0.0,80.527626,75.0917375,44.9589029808,12.2349228932,24.0426,8.68138008763
 04/17  09:00:00,178.298490025,7.8428409605,12.4897159155,0.0,80.527626,75.0917375,42.1783197978,0.670836081099,24.0426,17.4648837167
 04/17  10:00:00,188.126733512,8.35317236354,17.7609580983,0.0,80.527626,79.0911225,52.4470156952,0.0,32.0568,20.3902156952
 04/17  11:00:00,197.063374172,9.30759976977,24.9829692473,0.0,80.527626,79.0911225,52.4954016398,0.0,32.0568,20.4386016398
 04/17  12:00:00,204.751717351,10.4520082872,32.2140223392,0.0,80.527626,79.0911225,55.4592562214,0.0,32.0568,23.4024562214
 04/17  13:00:00,207.488735334,12.0204551955,37.3432542784,0.0,80.527626,75.0917375,39.4872604834,0.0322627447594,16.0284,23.4265977386
 04/17  14:00:00,216.162777725,13.8424798558,44.1833449334,0.0,80.527626,75.0917375,33.4953653119,0.0,16.0284,17.4669653119
 04/17  15:00:00,221.894477584,15.6589755854,50.1109943852,0.0,80.527626,73.092045,23.6261259991,0.0195710098409,3.20568,20.4008749892
 04/17  16:00:00,212.707818647,12.0395337912,44.6551562208,0.0,80.527626,73.092045,6.10778209455,0.014105594797,3.20568,2.88799649975
 04/17  17:00:00,157.03613182,9.51802860308,34.7916130694,0.0,80.527626,29.818365,6.09390277516,0.0,3.20568,2.88822277516
 04/17  18:00:00,149.325767766,8.72723541356,27.8931329443,0.0,80.527626,29.818365,8.97646704287,0.0,3.20568,5.77078704287
 04/17  19:00:00,144.8924803,8.06509957723,18.2039607884,0.0,80.527626,29.818365,9.06769334574,0.0820981269159,3.20568,5.77991521882
 04/17  20:00:00,136.941588127,7.72509016398,7.85979384891,0.0,80.527626,29.818365,18.9624336999,7.10470217437,3.20568,8.6520515255
 04/17  21:00:00,55.7647207527,0.0,0.0,0.0,15.863942322,29.242365,8.98063109957,0.0,3.20568,5.77495109957
 04/17  22:00:00,55.6392538159,0.0,0.0,0.0,15.863942322,29.242365,6.09545117897,0.0,3.20568,2.88977117897
 04/17  23:00:00,56.3668097326,0.0,0.0,0.0,15.863942322,29.242365,6.09316240724,0.0,3.20568,2.88748240724
 04/17  24:00:00,55.6683228895,0.0,0.0,0.0,15.863942322,29.242365,6.09001111034,0.0,3.20568,2.88433111034
 04/18  01:00:00,55.6765404552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.6730686299,0.0,0.0,0.0,15.863942322,29.242365,6.09005379896,0.0,3.20568,2.88437379896
 04/18  03:00:00,55.6651981194,0.0,0.0,0.0,15.863942322,29.242365,6.09002467309,0.0,3.20568,2.88434467309
 04/18  04:00:00,56.8547417354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.6658015738,0.0,0.0,0.0,15.863942322,29.242365,6.08999573304,0.0,3.20568,2.88431573304
 04/18  06:00:00,65.358494486,7.699556215,6.61661178112,0.0,15.863942322,29.818365,44.0441515916,40.8184715916,3.20568,0.02
 04/18  07:00:00,128.003158919,7.699556215,7.70540684703,0.0,80.527626,29.818365,23.9591594322,14.9972712946,3.20568,5.75620813757
 04/18  08:00:00,179.288397236,7.81767766822,13.516189283,0.0,80.527626,75.0917375,33.5644919289,0.840876508222,24.0426,8.68101542068
 04/18  09:00:00,191.475837801,8.58411446083,24.8140631176,0.0,80.527626,75.0917375,41.5043651288,0.0,24.0426,17.4617651288
 04/18  10:00:00,207.685568057,9.50444319286,36.0321490754,0.0,80.527626,79.0911225,49.5353934001,0.0,32.0568,17.4785934001
 04/18  11:00:00,220.948811608,10.5750977836,47.4776799229,0.0,80.527626,79.0911225,55.4188941169,0.00701750572979,32.0568,23.3550766111
 04/18  12:00:00,229.746244246,12.345614359,55.2043135117,0.0,80.527626,79.0911225,52.5331871613,0.00224111692297,32.0568,20.4741460443
 04/18  13:00:00,231.439539322,14.2703768481,58.9598443762,0.0,80.527626,75.0917375,42.4100671811,0.0289450451492,16.0284,26.3527221359
 04/18  14:00:00,239.405490526,16.1364564101,65.056978418,0.0,80.527626,75.0917375,33.5000333856,0.00933513194961,16.0284,17.4622982537
 04/18  15:00:00,244.438357577,17.8924016512,70.3294633186,0.0,80.527626,73.092045,20.7218717607,0.0302159159858,3.20568,17.4859758447
 04/18  16:00:00,231.418377665,13.4660146376,61.8239600479,0.0,80.527626,73.092045,6.11822634581,0.0245901666937,3.20568,2.88795617912
 04/18  17:00:00,172.014369268,10.2547131034,48.9501973079,0.0,80.527626,29.818365,8.96182115811,0.0,3.20568,5.75614115811
 04/18  18:00:00,163.276484819,9.27019516247,41.218004662,0.0,80.527626,29.818365,8.97504065642,0.0,3.20568,5.76936065642
 04/18  19:00:00,160.268874544,8.50372831483,33.2900225933,0.0,80.527626,29.818365,8.98508218406,0.0,3.20568,5.77940218406
 04/18  20:00:00,157.606210979,8.10292576724,28.1942910514,0.0,80.527626,29.818365,8.97985565311,0.0,3.20568,5.77417565311
 04/18  21:00:00,55.7433246636,0.0,0.0,0.0,15.863942322,29.242365,11.8575494607,0.0,3.20568,8.65186946074
 04/18  22:00:00,55.7566379403,0.0,0.0,0.0,15.863942322,29.242365,6.09520278065,0.0,3.20568,2.88952278065
 04/18  23:00:00,56.4819388724,0.0,0.0,0.0,15.863942322,29.242365,6.09318224183,0.0,3.20568,2.88750224183
 04/18  24:00:00,55.7746965679,0.0,0.0,0.0,15.863942322,29.242365,6.09002457016,0.0,3.20568,2.88434457016
 04/19  01:00:00,55.7624700003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.7388518143,0.0,0.0,0.0,15.863942322,29.242365,6.08998666974,0.0,3.20568,2.88430666974
 04/19  03:00:00,55.7235602409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.9518341266,0.0,0.0,0.0,15.863942322,29.242365,6.0899517751,0.0,3.20568,2.8842717751
 04/19  05:00:00,55.9204235747,0.0,0.0,0.0,15.863942322,29.242365,6.08991703937,0.0,3.20568,2.88423703937
 04/19  06:00:00,69.7569347169,7.699556215,11.362618286,0.0,15.863942322,29.818365,18.600222014,15.374542014,3.20568,0.02
 04/19  07:00:00,133.317347397,7.699556215,12.9595639384,0.0,80.527626,29.818365,9.66230756523,3.56835888862,3.20568,2.88826867661
 04/19  08:00:00,185.985554582,8.19229994924,19.7793147207,0.0,80.527626,75.0917375,35.6177412617,0.00762009542939,24.0426,11.5675211663
 04/19  09:00:00,197.84148165,9.24099164875,30.4908359341,0.0,80.527626,75.0917375,41.4984199767,0.0,24.0426,17.4558199767
 04/19  10:00:00,209.01694564,10.0057051829,36.8625873406,0.0,80.527626,79.0911225,49.5302464585,0.0,32.0568,17.4734464585
 04/19  11:00:00,219.168687313,11.0904176958,45.2126673971,0.0,80.527626,79.0911225,52.5040534434,0.0116004604684,32.0568,20.4356529829
 04/19  12:00:00,230.850910908,12.9878787854,55.687174411,0.0,80.527626,79.0911225,55.4704839218,0.0133356304287,32.0568,23.4003482914
 04/19  13:00:00,235.418708046,14.9459177548,62.2867162376,0.0,80.527626,75.0917375,39.4779801992,0.0264819455664,16.0284,23.4230982537
 04/19  14:00:00,246.006133482,16.815022781,70.9959991401,0.0,80.527626,75.0917375,33.5105295745,0.0125902727433,16.0284,17.4695393018
 04/19  15:00:00,250.420513556,18.3144139568,75.9023091947,0.0,80.527626,73.092045,23.633822753,0.0333504703093,3.20568,20.3947922827
 04/19  16:00:00,235.727393792,13.7146221209,65.8332219185,0.0,80.527626,73.092045,6.12463618921,0.0308897767834,3.20568,2.88806641243
 04/19  17:00:00,176.971832003,10.3085728044,53.845190677,0.0,80.527626,29.818365,6.10252583669,0.00856898278021,3.20568,2.88827685391
 04/19  18:00:00,169.771021583,9.46585864771,47.4993733794,0.0,80.527626,29.818365,8.97574551503,0.0,3.20568,5.77006551503
 04/19  19:00:00,161.90373034,8.61537967228,34.5374097962,0.0,80.527626,29.818365,11.8733358339,0.00823877465339,3.20568,8.65941705921
 04/19  20:00:00,154.510623086,8.10805040124,24.8724475205,0.0,80.527626,29.818365,8.97990820844,0.0,3.20568,5.77422820844
 04/19  21:00:00,55.9012387404,0.0,0.0,0.0,15.863942322,29.242365,8.98080458112,0.0,3.20568,5.77512458112
 04/19  22:00:00,55.7319417487,0.0,0.0,0.0,15.863942322,29.242365,6.09528039479,0.0,3.20568,2.88960039479
 04/19  23:00:00,56.410813286,0.0,0.0,0.0,15.863942322,29.242365,6.09310964829,0.0,3.20568,2.88742964829
 04/19  24:00:00,55.6883380546,0.0,0.0,0.0,15.863942322,29.242365,6.08996456291,0.0,3.20568,2.88428456291
 04/20  01:00:00,55.6598006842,0.0,0.0,0.0,15.863942322,29.242365,6.08992390886,0.0,3.20568,2.88424390886
 04/20  02:00:00,55.6223569018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  03:00:00,55.602679889,0.0,0.0,0.0,15.863942322,29.242365,6.08988300901,0.0,3.20568,2.88420300901
 04/20  04:00:00,55.8160435028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.785492608,0.0,0.0,0.0,15.863942322,29.242365,6.08984232608,0.0,3.20568,2.88416232608
 04/20  06:00:00,56.9059778155,7.699556215,0.00386199466517,0.0,15.863942322,29.818365,103.231980041,97.1419508689,3.20568,2.88434917219
 04/20  07:00:00,122.457842316,7.699556215,2.18397168706,0.0,80.527626,29.818365,38.7839013247,32.6899644463,3.20568,2.88825687846
 04/20  08:00:00,174.440199881,7.76808323288,8.75308087077,0.0,80.527626,75.0917375,37.9046500847,5.18230685502,24.0426,8.67974322969
 04/20  09:00:00,180.214323039,8.21856238335,14.0179517104,0.0,80.527626,75.0917375,41.6193730974,0.115482862836,24.0426,17.4612902346
 04/20  10:00:00,189.964244033,9.05121204801,18.8932065576,0.0,80.527626,79.0911225,49.534372787,0.0,32.0568,17.477572787
 04/20  11:00:00,201.618152327,9.98161783677,28.8473534639,0.0,80.527626,79.0911225,55.4087874861,0.0,32.0568,23.3519874861
 04/20  12:00:00,210.717537644,11.4407944761,37.173918668,0.0,80.527626,79.0911225,52.5307998889,0.0,32.0568,20.4739998889
 04/20  13:00:00,215.504645968,13.3919568809,43.9717908278,0.0,80.527626,75.0917375,42.4101715103,0.0316986270582,16.0284,26.3500728833
 04/20  14:00:00,222.944955059,15.2104812365,49.5845792253,0.0,80.527626,75.0917375,33.4871929703,0.0,16.0284,17.4587929703
 04/20  15:00:00,227.827756499,17.0715533606,54.6242726832,0.0,80.527626,73.092045,20.7071340024,0.0198193645556,3.20568,17.4816346379
 04/20  16:00:00,221.39717807,13.1688312398,52.1990545844,0.0,80.527626,73.092045,6.10749779042,0.0136930862562,3.20568,2.88812470416
 04/20  17:00:00,164.723108934,10.2699178085,41.7123737359,0.0,80.527626,29.818365,6.09379154394,0.0,3.20568,2.88811154394
 04/20  18:00:00,155.187314043,9.32122128858,33.1440701477,0.0,80.527626,29.818365,8.97549930977,0.0,3.20568,5.76981930977
 04/20  19:00:00,146.799606712,8.38443010717,19.7791498365,0.0,80.527626,29.818365,11.9326839275,0.0677285777961,3.20568,8.65927534974
 04/20  20:00:00,144.052101012,7.92183642304,14.7109756353,0.0,80.527626,29.818365,8.98023075772,0.0,3.20568,5.77455075772
 04/20  21:00:00,55.8366223387,0.0,0.0,0.0,15.863942322,29.242365,8.98044428107,0.0,3.20568,5.77476428107
 04/20  22:00:00,55.6688086126,0.0,0.0,0.0,15.863942322,29.242365,8.96476305114,0.0,3.20568,5.75908305114
 04/20  23:00:00,56.3803122067,0.0,0.0,0.0,15.863942322,29.242365,6.09291925276,0.0,3.20568,2.88723925276
 04/20  24:00:00,55.6424463084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.6227005335,0.0,0.0,0.0,15.863942322,29.242365,6.08983858737,0.0,3.20568,2.88415858737
 04/21  02:00:00,55.6093132318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  03:00:00,55.5863582699,0.0,0.0,0.0,15.863942322,29.242365,6.09001850455,0.0,3.20568,2.88433850455
 04/21  04:00:00,56.6280402686,0.0,0.0,0.0,15.863942322,29.242365,6.08997170407,0.0,3.20568,2.88429170407
 04/21  05:00:00,56.4590594585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,57.2580156447,7.699556215,0.00223332066252,0.0,15.863942322,29.818365,147.679522252,141.589597206,3.20568,2.88424504597
 04/21  07:00:00,121.139139014,7.699556215,0.887615240815,0.0,80.527626,29.818365,59.9405078343,53.8468504888,3.20568,2.88797734543
 04/21  08:00:00,172.064920623,7.72187872378,6.45799156912,0.0,80.527626,75.0917375,42.4476910597,9.72549050371,24.0426,8.67960055603
 04/21  09:00:00,177.771852986,8.00583484758,11.8081952027,0.0,80.527626,75.0917375,43.6954496765,2.18899258069,24.0426,17.4638570958
 04/21  10:00:00,190.854789925,8.82867280791,20.0003738681,0.0,80.527626,79.0911225,52.4428035969,0.0,32.0568,20.3860035969
 04/21  11:00:00,204.820723087,9.74310793945,32.2565423563,0.0,80.527626,79.0911225,52.4902094476,0.0,32.0568,20.4334094476
 04/21  12:00:00,212.790582781,11.099271643,39.5598276279,0.0,80.527626,79.0911225,55.4515383785,0.0,32.0568,23.3947383785
 04/21  13:00:00,210.46242498,12.5932307272,39.7186492533,0.0,80.527626,75.0917375,39.4635853732,0.0135244881758,16.0284,23.421660885
 04/21  14:00:00,217.51547271,14.1233470463,45.2369953589,0.0,80.527626,75.0917375,33.4880849999,0.0,16.0284,17.4596849999
 04/21  15:00:00,220.12781693,15.7257990801,48.2670157216,0.0,80.527626,73.092045,20.7094731569,0.0214717423891,3.20568,17.4823214145
 04/21  16:00:00,207.845781857,11.7863249501,40.0434852383,0.0,80.527626,73.092045,6.10802408498,0.0142305604557,3.20568,2.88811352453
 04/21  17:00:00,151.223435169,8.98816968807,29.5166320886,0.0,80.527626,29.818365,6.09356477561,0.0,3.20568,2.88788477561
 04/21  18:00:00,144.219254354,8.44906039603,23.0832160893,0.0,80.527626,29.818365,8.97582351269,0.0,3.20568,5.77014351269
 04/21  19:00:00,143.256804999,8.01562011524,16.8883581842,0.0,80.527626,29.818365,11.8801188731,0.0163142526882,3.20568,8.65812462038
 04/21  20:00:00,141.704337033,7.73547911351,12.8052113747,0.0,80.527626,29.818365,9.15316204627,0.172688666651,3.20568,5.77479337962
 04/21  21:00:00,55.619085327,0.0,0.0,0.0,15.863942322,29.242365,11.8572603767,0.0,3.20568,8.65158037666
 04/21  22:00:00,55.641428719,0.0,0.0,0.0,15.863942322,29.242365,6.09516284304,0.0,3.20568,2.88948284304
 04/21  23:00:00,56.35960109,0.0,0.0,0.0,15.863942322,29.242365,6.09302643836,0.0,3.20568,2.88734643836
 04/21  24:00:00,55.6433373557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  01:00:00,55.6399997747,0.0,0.0,0.0,15.863942322,29.242365,6.08847246612,0.0,3.20568,2.88279246612
 04/22  02:00:00,55.6314812834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.6191172261,0.0,0.0,0.0,15.863942322,29.242365,6.08840404903,0.0,3.20568,2.88272404903
 04/22  04:00:00,55.8330101506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.8070806502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,48.6648169056,0.0,0.0,0.0,15.863942322,29.242365,6.08833529228,0.0,3.20568,2.88265529228
 04/22  07:00:00,47.1740117714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.1998404066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.2384659566,0.0,0.0,0.0,15.863942322,29.242365,6.08996190162,0.0,3.20568,2.88428190162
 04/22  10:00:00,47.262126411,0.0,0.0,0.0,15.863942322,29.242365,6.08990933025,0.0,3.20568,2.88422933025
 04/22  11:00:00,47.9596008721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  12:00:00,47.2857588973,0.0,0.0,0.0,15.863942322,29.242365,6.08985683049,0.0,3.20568,2.88417683049
 04/22  13:00:00,47.3381916252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.3643720535,0.0,0.0,0.0,15.863942322,29.242365,6.08839664618,0.0,3.20568,2.88271664618
 04/22  15:00:00,47.3624240426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,53.2465423357,0.707761742937,5.26853613973,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,55.0971470995,0.949688352527,6.87970281519,0.0,15.863942322,29.242365,6.08847752505,0.0,3.20568,2.88279752505
 04/22  18:00:00,52.1411638141,0.601714562655,4.28615794226,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,51.7348631149,0.0,0.0,0.0,15.863942322,29.242365,6.08840758351,0.0,3.20568,2.88272758351
 04/22  20:00:00,55.9468047966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.7877492504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.6109717921,0.0,0.0,0.0,15.863942322,29.242365,6.0883383052,0.0,3.20568,2.8826583052
 04/22  23:00:00,56.2799757886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.5610416574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.5260701178,0.0,0.0,0.0,15.863942322,29.242365,6.08841653732,0.0,3.20568,2.88273653732
 04/23  02:00:00,55.5021145829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.4949219625,0.0,0.0,0.0,15.863942322,29.242365,6.08834275682,0.0,3.20568,2.88266275682
 04/23  04:00:00,55.7006886816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.6772324618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,48.5414279884,0.0,0.0,0.0,15.863942322,29.242365,6.08841779818,0.0,3.20568,2.88273779818
 04/23  07:00:00,47.0860916861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.1535819737,0.0,0.0,0.0,15.863942322,29.242365,6.08996546737,0.0,3.20568,2.88428546737
 04/23  09:00:00,47.2333951655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  10:00:00,47.2711794026,0.0,0.0,0.0,15.863942322,29.242365,6.08990679937,0.0,3.20568,2.88422679937
 04/23  11:00:00,47.9664377908,0.0,0.0,0.0,15.863942322,29.242365,6.08984822942,0.0,3.20568,2.88416822942
 04/23  12:00:00,47.3020215308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,47.3638496686,0.0,0.0,0.0,15.863942322,29.242365,6.08953299741,0.0,3.20568,2.88385299741
 04/23  14:00:00,47.3935908987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,47.4046059738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,53.6071953124,0.729952473128,5.54815264451,0.0,15.863942322,29.242365,6.08840153365,0.0,3.20568,2.88272153365
 04/23  17:00:00,54.7134271357,0.863581059257,6.51592658613,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,52.8800036519,0.663380282556,4.89943947982,0.0,15.863942322,29.242365,6.08840182331,0.0,3.20568,2.88272182331
 04/23  19:00:00,51.8133426511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  20:00:00,55.983666668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.7884042636,0.0,0.0,0.0,15.863942322,29.242365,6.08840127857,0.0,3.20568,2.88272127857
 04/23  22:00:00,55.6042543873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.2755558839,0.0,0.0,0.0,15.863942322,29.242365,6.08832657532,0.0,3.20568,2.88264657532
 04/23  24:00:00,55.5662914983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.559572812,0.0,0.0,0.0,15.863942322,29.242365,6.08987014104,0.0,3.20568,2.88419014104
 04/24  02:00:00,55.566300944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.575826851,0.0,0.0,0.0,15.863942322,29.242365,6.08980519202,0.0,3.20568,2.88412519202
 04/24  04:00:00,55.8080769337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.7937545932,0.0,0.0,0.0,15.863942322,29.242365,6.0899654191,0.0,3.20568,2.8842854191
 04/24  06:00:00,59.7675447383,7.699556215,2.84046954095,0.0,15.863942322,29.818365,89.9713808415,86.7457008415,3.20568,0.02
 04/24  07:00:00,127.810927612,7.699556215,7.49674152823,0.0,80.527626,29.818365,38.6546855216,29.6931110944,3.20568,5.75589442721
 04/24  08:00:00,181.221540538,7.77691567842,15.4698649808,0.0,80.527626,75.0917375,33.8120214297,1.09001372687,24.0426,8.67940770282
 04/24  09:00:00,190.875608437,8.02355578648,24.767763757,0.0,80.527626,75.0917375,41.4971433317,0.0,24.0426,17.4545433317
 04/24  10:00:00,207.347449119,8.84153525952,36.3552658879,0.0,80.527626,79.0911225,49.5274816656,0.0,32.0568,17.4706816656
 04/24  11:00:00,221.528201415,9.76863861548,48.8561025,0.0,80.527626,79.0911225,52.4929043773,0.00625322296044,32.0568,20.4298511543
 04/24  12:00:00,231.398173163,11.1007448204,58.0948347246,0.0,80.527626,79.0911225,55.4620423403,0.0143828050721,32.0568,23.3908595352
 04/24  13:00:00,233.95319128,12.8125112341,62.9344345173,0.0,80.527626,75.0917375,39.4695430358,0.0270281113463,16.0284,23.4141149245
 04/24  14:00:00,246.400328428,14.7597775135,73.4216075513,0.0,80.527626,75.0917375,33.5031279966,0.014434957846,16.0284,17.4602930387
 04/24  15:00:00,255.150346747,17.0813887025,81.8369586911,0.0,80.527626,73.092045,20.7202354936,0.0325189675721,3.20568,17.4820365261
 04/24  16:00:00,242.450733644,13.3602994095,72.869325551,0.0,80.527626,73.092045,6.11426152684,0.0206413375204,3.20568,2.88794018932
 04/24  17:00:00,184.712830208,10.6400179976,61.224275784,0.0,80.527626,29.818365,8.97192110192,0.0102513637727,3.20568,5.75598973814
 04/24  18:00:00,176.225484453,9.84602653243,53.5505619216,0.0,80.527626,29.818365,8.97929448717,0.00481345717492,3.20568,5.76880103
 04/24  19:00:00,168.309292407,8.81101154822,42.1389269587,0.0,80.527626,29.818365,8.98416861483,0.0,3.20568,5.77848861483
 04/24  20:00:00,163.649948332,8.18206514271,33.8774462042,0.0,80.527626,29.818365,8.97963196934,0.0,3.20568,5.77395196934
 04/24  21:00:00,55.9564487214,0.0,0.0,0.0,15.863942322,29.242365,11.8570715438,0.0,3.20568,8.65139154382
 04/24  22:00:00,55.7869266991,0.0,0.0,0.0,15.863942322,29.242365,6.09516156861,0.0,3.20568,2.88948156861
 04/24  23:00:00,56.5099134689,0.0,0.0,0.0,15.863942322,29.242365,6.09302528082,0.0,3.20568,2.88734528082
 04/24  24:00:00,55.7906423709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.7782342444,0.0,0.0,0.0,15.863942322,29.242365,6.08995727584,0.0,3.20568,2.88427727584
 04/25  02:00:00,55.7710061842,0.0,0.0,0.0,15.863942322,29.242365,6.08988607245,0.0,3.20568,2.88420607245
 04/25  03:00:00,55.75425318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  04:00:00,57.0060431773,0.0,0.0,0.0,15.863942322,29.242365,6.08981513513,0.0,3.20568,2.88413513513
 04/25  05:00:00,56.7912458946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,75.2316212063,7.699556215,17.8044408217,0.0,15.863942322,29.818365,12.2172325555,6.12726387672,3.20568,2.88428867877
 04/25  07:00:00,140.108506727,7.699556215,19.6785314816,0.0,80.527626,29.818365,7.45724677853,1.3636189837,3.20568,2.88794779483
 04/25  08:00:00,198.117487234,8.55731436911,31.4633919573,0.0,80.527626,75.0917375,32.7339655115,0.012474292907,24.0426,8.67889121858
 04/25  09:00:00,213.378005417,9.55998999887,45.6619208532,0.0,80.527626,75.0917375,41.5020724083,0.0,24.0426,17.4594724083
 04/25  10:00:00,233.979818558,10.5708519748,61.2259393068,0.0,80.527626,79.0911225,49.5308387333,0.0,32.0568,17.4740387333
 04/25  11:00:00,254.690146349,11.8331666859,79.9477500736,0.0,80.527626,79.0911225,52.4855508557,0.0,32.0568,20.4287508557
 04/25  12:00:00,261.564722657,13.2366941199,86.1205598493,0.0,80.527626,79.0911225,55.4460122297,0.0,32.0568,23.3892122297
 04/25  13:00:00,260.140787377,15.2393677319,86.6844408077,0.0,80.527626,75.0917375,39.4681113344,0.0278572537128,16.0284,23.4118540807
 04/25  14:00:00,268.139388425,17.0792410094,92.832058099,0.0,80.527626,75.0917375,33.5082857514,0.0163235771413,16.0284,17.4635621743
 04/25  15:00:00,269.631771354,17.8007097563,95.5948144958,0.0,80.527626,73.092045,23.6353968594,0.0388341586666,3.20568,20.3908827008
 04/25  16:00:00,251.012033822,13.0653140903,81.7188949752,0.0,80.527626,73.092045,6.11415125192,0.0206634950114,3.20568,2.88780775691
 04/25  17:00:00,190.780409929,9.8743082249,67.9600860306,0.0,80.527626,29.818365,6.09365638019,0.0,3.20568,2.88797638019
 04/25  18:00:00,187.331713985,9.23282982625,65.1785323988,0.0,80.527626,29.818365,8.97545385022,0.0,3.20568,5.76977385022
 04/25  19:00:00,177.750355205,8.60171658562,52.0344304494,0.0,80.527626,29.818365,8.98410182784,0.0,3.20568,5.77842182784
 04/25  20:00:00,168.821285236,8.18089999053,39.2764718111,0.0,80.527626,29.818365,11.8562004769,0.0,3.20568,8.65052047692
 04/25  21:00:00,55.7865414962,0.0,0.0,0.0,15.863942322,29.242365,8.97961647235,0.0,3.20568,5.77393647235
 04/25  22:00:00,55.8013203893,0.0,0.0,0.0,15.863942322,29.242365,6.09511193345,0.0,3.20568,2.88943193345
 04/25  23:00:00,56.5048641486,0.0,0.0,0.0,15.863942322,29.242365,6.09271298937,0.0,3.20568,2.88703298937
 04/25  24:00:00,55.7948018448,0.0,0.0,0.0,15.863942322,29.242365,6.08995643471,0.0,3.20568,2.88427643471
 04/26  01:00:00,55.7942555898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.795592646,0.0,0.0,0.0,15.863942322,29.242365,6.08987613457,0.0,3.20568,2.88419613457
 04/26  03:00:00,55.7644774547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.9745106515,0.0,0.0,0.0,15.863942322,29.242365,6.08979903858,0.0,3.20568,2.88411903858
 04/26  05:00:00,55.9328885632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,72.7726830495,7.699556215,15.7681469342,0.0,15.863942322,29.818365,16.9343297686,10.8443819089,3.20568,2.8842678597
 04/26  07:00:00,141.496864243,7.699556215,21.06694638,0.0,80.527626,29.818365,7.31323890029,1.21961749804,3.20568,2.88794140225
 04/26  08:00:00,199.300486953,8.52865994407,32.681113205,0.0,80.527626,75.0917375,35.6185554589,0.011685248427,24.0426,11.5642702105
 04/26  09:00:00,212.708883419,9.50486105565,45.0586898554,0.0,80.527626,75.0917375,38.592631201,0.0,24.0426,14.550031201
 04/26  10:00:00,238.134400114,10.5702300013,65.3832969161,0.0,80.527626,79.0911225,52.4340211533,0.0,32.0568,20.3772211533
 04/26  11:00:00,266.521933093,12.4316570053,91.1819323547,0.0,80.527626,79.0911225,52.483837784,0.0,32.0568,20.427037784
 04/26  12:00:00,280.548381553,14.0208472267,104.307980714,0.0,80.527626,79.0911225,52.5220488372,0.0,32.0568,20.4652488372
 04/26  13:00:00,287.089917759,16.245131422,112.606644355,0.0,80.527626,75.0917375,39.4402974937,0.0,16.0284,23.4118974937
 04/26  14:00:00,294.912379142,18.1686598803,118.497808656,0.0,80.527626,75.0917375,33.4954976588,0.00345155603569,16.0284,17.4636461027
 04/26  15:00:00,296.066196345,18.8306777671,120.985660569,0.0,80.527626,73.092045,23.6209927303,0.0273342143277,3.20568,20.387978516
 04/26  16:00:00,278.727422879,13.9330177146,108.546886234,0.0,80.527626,73.092045,6.10811475135,0.0145684982152,3.20568,2.88786625314
 04/26  17:00:00,218.571058532,10.8354580368,94.7659898873,0.0,80.527626,29.818365,6.09370724564,0.0,3.20568,2.88802724564
 04/26  18:00:00,207.929544531,9.95793231603,85.0126868217,0.0,80.527626,29.818365,8.97549015711,0.0,3.20568,5.76981015711
 04/26  19:00:00,196.808476813,8.98302680221,70.3141356066,0.0,80.527626,29.818365,8.9840791373,0.0,3.20568,5.7783991373
 04/26  20:00:00,190.827590343,8.44949266,60.6550947179,0.0,80.527626,29.818365,11.8561341996,0.0,3.20568,8.65045419955
 04/26  21:00:00,56.0515589011,0.0,0.0,0.0,15.863942322,29.242365,8.97953610592,0.0,3.20568,5.77385610592
 04/26  22:00:00,55.8623022694,0.0,0.0,0.0,15.863942322,29.242365,6.09508550091,0.0,3.20568,2.88940550091
 04/26  23:00:00,56.5593703975,0.0,0.0,0.0,15.863942322,29.242365,6.09268742447,0.0,3.20568,2.88700742447
 04/26  24:00:00,55.8477787876,0.0,0.0,0.0,15.863942322,29.242365,6.08993331331,0.0,3.20568,2.88425331331
 04/27  01:00:00,55.8348834364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.8247637401,0.0,0.0,0.0,15.863942322,29.242365,6.08984685108,0.0,3.20568,2.88416685108
 04/27  03:00:00,55.8146766283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,56.0870066152,0.0,0.0,0.0,15.863942322,29.242365,6.08976361551,0.0,3.20568,2.88408361551
 04/27  05:00:00,56.0629097151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,91.1201727214,7.70233867637,33.9641857446,0.0,15.863942322,29.818365,6.09293209311,0.00298183123798,3.20568,2.88427026187
 04/27  07:00:00,154.454140857,7.699556215,33.899768504,0.0,80.527626,29.818365,6.09356054851,0.0,3.20568,2.88788054851
 04/27  08:00:00,220.927565361,9.35766259741,53.3971995963,0.0,80.527626,75.0917375,35.2571303588,0.00945083440665,24.0426,11.2050795244
 04/27  09:00:00,230.647994954,10.433662414,62.0291757032,0.0,80.527626,75.0917375,38.9565498,0.0,24.0426,14.9139498
 04/27  10:00:00,251.295521153,11.7349372993,77.3571981618,0.0,80.527626,79.0911225,52.4383169343,0.0,32.0568,20.3815169343
 04/27  11:00:00,280.366233357,13.6067773109,103.818643721,0.0,80.527626,79.0911225,52.4811565197,0.0,32.0568,20.4243565197
 04/27  12:00:00,298.688034447,16.1354881953,120.303320026,0.0,80.527626,79.0911225,52.5198874064,0.000996474904235,32.0568,20.4620909315
 04/27  13:00:00,304.047954141,18.5786076792,127.205675388,0.0,80.527626,75.0917375,39.4424978498,0.00629776474027,16.0284,23.4078000851
 04/27  14:00:00,314.435565991,21.5074360125,134.65068174,0.0,80.527626,75.0917375,33.4903879986,0.00150387845297,16.0284,17.4604841202
 04/27  15:00:00,315.482143423,23.5025524358,135.704848432,0.0,80.527626,73.092045,23.2350147158,0.00383878617464,3.20568,20.0254959297
 04/27  16:00:00,283.190709092,16.4017521011,110.540671866,0.0,80.527626,73.092045,6.48289682627,0.02884663951,3.20568,3.24837018676
 04/27  17:00:00,212.919696328,11.3081724688,88.6637957046,0.0,80.527626,29.818365,6.09366232097,0.0,3.20568,2.88798232097
 04/27  18:00:00,200.588503405,9.85164264778,77.8167015041,0.0,80.527626,29.818365,8.97450487797,0.0,3.20568,5.76882487797
 04/27  19:00:00,190.242777299,8.98329946615,63.7930464331,0.0,80.527626,29.818365,8.98401801791,0.0,3.20568,5.77833801791
 04/27  20:00:00,181.854282929,8.47902658374,51.652418867,0.0,80.527626,29.818365,8.97943666521,0.0,3.20568,5.77375666521
 04/27  21:00:00,56.006752243,0.0,0.0,0.0,15.863942322,29.242365,11.8565286018,0.0,3.20568,8.65084860178
 04/27  22:00:00,55.8034806606,0.0,0.0,0.0,15.863942322,29.242365,6.09504052953,0.0,3.20568,2.88936052953
 04/27  23:00:00,56.4730550561,0.0,0.0,0.0,15.863942322,29.242365,6.09290461363,0.0,3.20568,2.88722461363
 04/27  24:00:00,55.7579668128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.7607698525,0.0,0.0,0.0,15.863942322,29.242365,6.08984710369,0.0,3.20568,2.88416710369
 04/28  02:00:00,55.7556169965,0.0,0.0,0.0,15.863942322,29.242365,6.08975750468,0.0,3.20568,2.88407750468
 04/28  03:00:00,55.7455822079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,57.0038103418,0.0,0.0,0.0,15.863942322,29.242365,6.08989063205,0.0,3.20568,2.88421063205
 04/28  05:00:00,56.809797478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  06:00:00,77.8683958966,7.699556215,21.8365630853,0.0,15.863942322,29.818365,9.58344983824,3.49364852655,3.20568,2.88412131168
 04/28  07:00:00,142.451007298,7.699556215,22.0019085526,0.0,80.527626,29.818365,6.86127116497,0.767866631903,3.20568,2.88772453307
 04/28  08:00:00,195.658823624,8.6167431715,28.9704976523,0.0,80.527626,75.0917375,32.7303411882,0.0106478087729,24.0426,8.67709337939
 04/28  09:00:00,204.703854767,9.4015356612,37.1770332393,0.0,80.527626,75.0917375,41.4974595934,0.0,24.0426,17.4548595934
 04/28  10:00:00,220.776842008,9.99805847417,48.6189990701,0.0,80.527626,79.0911225,49.5252812062,0.0,32.0568,17.4684812062
 04/28  11:00:00,243.476648427,11.2341072302,69.3389509873,0.0,80.527626,79.0911225,52.4805587642,0.0,32.0568,20.4237587642
 04/28  12:00:00,261.112105239,12.9852197138,85.9092546072,0.0,80.527626,79.0911225,55.4415639143,0.0,32.0568,23.3847639143
 04/28  13:00:00,266.15957833,15.1305708531,92.799333195,0.0,80.527626,75.0917375,39.460019464,0.025664865602,16.0284,23.4059545984
 04/28  14:00:00,275.206672717,16.8394486658,100.134393263,0.0,80.527626,75.0917375,33.4853823426,0.00288229228765,16.0284,17.4541000503
 04/28  15:00:00,279.265645929,18.1737198001,104.853328095,0.0,80.527626,73.092045,20.704490488,0.024473351897,3.20568,17.4743371362
 04/28  16:00:00,264.165626184,13.594296724,94.3358082231,0.0,80.527626,73.092045,6.10803408646,0.0143694504942,3.20568,2.88798463597
 04/28  17:00:00,197.718722023,10.1680768167,74.5984880606,0.0,80.527626,29.818365,6.09339720484,0.0,3.20568,2.88771720484
 04/28  18:00:00,187.307101351,9.26790263213,65.1239784423,0.0,80.527626,29.818365,8.97420273963,0.0,3.20568,5.76852273963
 04/28  19:00:00,184.469588546,8.6716800189,58.669732684,0.0,80.527626,29.818365,11.8626590733,0.0,3.20568,8.65697907334
 04/28  20:00:00,173.328601613,8.25922668071,43.6887229892,0.0,80.527626,29.818365,8.97911523494,0.0,3.20568,5.77343523494
 04/28  21:00:00,55.7687648333,0.0,0.0,0.0,15.863942322,29.242365,8.97973300227,0.0,3.20568,5.77405300227
 04/28  22:00:00,55.7690293975,0.0,0.0,0.0,15.863942322,29.242365,6.0948781387,0.0,3.20568,2.8891981387
 04/28  23:00:00,56.4769413687,0.0,0.0,0.0,15.863942322,29.242365,6.09270802331,0.0,3.20568,2.88702802331
 04/28  24:00:00,55.7644301924,0.0,0.0,0.0,15.863942322,29.242365,6.08981505942,0.0,3.20568,2.88413505942
 04/29  01:00:00,55.7644770744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.7640160158,0.0,0.0,0.0,15.863942322,29.242365,6.08841788649,0.0,3.20568,2.88273788649
 04/29  03:00:00,55.7579317585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.9886654726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.9296163545,0.0,0.0,0.0,15.863942322,29.242365,6.08831071275,0.0,3.20568,2.88263071275
 04/29  06:00:00,47.3386497751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  07:00:00,47.2557839751,0.0,0.0,0.0,15.863942322,29.242365,6.08835020478,0.0,3.20568,2.88267020478
 04/29  08:00:00,47.247203874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.2634437103,0.0,0.0,0.0,15.863942322,29.242365,6.089835425,0.0,3.20568,2.884155425
 04/29  10:00:00,47.2551793246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,47.8729216705,0.0,0.0,0.0,15.863942322,29.242365,6.08974000083,0.0,3.20568,2.88406000083
 04/29  12:00:00,47.1604001042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.1945985798,0.0,0.0,0.0,15.863942322,29.242365,6.0883520161,0.0,3.20568,2.8826720161
 04/29  14:00:00,47.2347161997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  15:00:00,47.2395055538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.1395999589,0.0,0.0,0.0,15.863942322,29.242365,6.08839107807,0.0,3.20568,2.88271107807
 04/29  17:00:00,47.1379597656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.1310776897,0.0,0.0,0.0,15.863942322,29.242365,6.0882832521,0.0,3.20568,2.8826032521
 04/29  19:00:00,51.6307644026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,55.8900067732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.7622284385,0.0,0.0,0.0,15.863942322,29.242365,6.08832237725,0.0,3.20568,2.88264237725
 04/29  22:00:00,55.595046235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.2801924875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.5719638313,0.0,0.0,0.0,15.863942322,29.242365,6.08836143652,0.0,3.20568,2.88268143652
 04/30  01:00:00,55.5523193528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.5452871954,0.0,0.0,0.0,15.863942322,29.242365,6.08839525757,0.0,3.20568,2.88271525757
 04/30  03:00:00,55.541792357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.7605019721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.7477034148,0.0,0.0,0.0,15.863942322,29.242365,6.0882824873,0.0,3.20568,2.8826024873
 04/30  06:00:00,47.1899924806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.1332212891,0.0,0.0,0.0,15.863942322,29.242365,6.08831603549,0.0,3.20568,2.88263603549
 04/30  08:00:00,47.1413818752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.1684163678,0.0,0.0,0.0,15.863942322,29.242365,6.08986868004,0.0,3.20568,2.88418868004
 04/30  10:00:00,47.182056578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  11:00:00,47.9038752964,0.0,0.0,0.0,15.863942322,29.242365,6.08976704038,0.0,3.20568,2.88408704038
 04/30  12:00:00,47.2523034452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,47.3105071468,0.0,0.0,0.0,15.863942322,29.242365,6.08988668078,0.0,3.20568,2.88420668078
 04/30  14:00:00,47.3288250154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.3288832167,0.0,0.0,0.0,15.863942322,29.242365,6.08834483392,0.0,3.20568,2.88266483392
 04/30  16:00:00,47.2455607537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,47.2254987373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.16545922,0.0,0.0,0.0,15.863942322,29.242365,6.08837784508,0.0,3.20568,2.88269784508
 04/30  19:00:00,51.6448537765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,55.8839944441,0.0,0.0,0.0,15.863942322,29.242365,6.08841082309,0.0,3.20568,2.88273082309
 04/30  21:00:00,55.7267749148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.5626917411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.2664246658,0.0,0.0,0.0,15.863942322,29.242365,6.08829736683,0.0,3.20568,2.88261736683
 04/30  24:00:00,55.5856895196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.59780865,0.0,0.0,0.0,15.863942322,29.242365,6.08976222124,0.0,3.20568,2.88408222124
 05/01  02:00:00,55.6127730668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.6286226543,0.0,0.0,0.0,15.863942322,29.242365,6.08987455728,0.0,3.20568,2.88419455728
 05/01  04:00:00,55.8934380292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  05:00:00,55.8796904416,0.0,0.0,0.0,15.863942322,29.242365,6.08976648212,0.0,3.20568,2.88408648212
 05/01  06:00:00,74.7063103573,7.699556215,19.1047408391,0.0,15.863942322,29.818365,54.1704964324,48.0806173187,3.20568,2.88419911364
 05/01  07:00:00,140.441862495,7.699556215,20.024042193,0.0,80.527626,29.818365,17.7253863588,11.6318103933,3.20568,2.88789596548
 05/01  08:00:00,188.635230872,7.71595030041,22.8931280842,0.0,80.527626,75.0917375,33.005758044,0.285604560018,24.0426,8.67755348393
 05/01  09:00:00,196.317186455,8.14761257664,30.0920335375,0.0,80.527626,75.0917375,41.4902875988,0.0,24.0426,17.4476875988
 05/01  10:00:00,207.040610809,8.74230167225,36.1982443851,0.0,80.527626,79.0911225,49.5183113357,0.0,32.0568,17.4615113357
 05/01  11:00:00,216.887697971,9.2837249595,44.7875059612,0.0,80.527626,79.0911225,52.4794910906,0.0,32.0568,20.4226910906
 05/01  12:00:00,228.988885897,9.62434761165,57.2240844225,0.0,80.527626,79.0911225,52.5133607449,0.0,32.0568,20.4565607449
 05/01  13:00:00,234.773122111,10.3355006032,66.2741875874,0.0,80.527626,75.0917375,39.4629912461,0.0319215008766,16.0284,23.4026697452
 05/01  14:00:00,262.118049434,11.3313232123,92.5763854055,0.0,80.527626,75.0917375,33.4850888031,0.0,16.0284,17.4566888031
 05/01  15:00:00,270.827471828,12.691225554,101.903650222,0.0,80.527626,73.092045,20.7018287074,0.0202194810122,3.20568,17.4759292264
