Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/01  16:00:00,244.587522828,9.74208879391,78.6298791335,0.0,80.527626,73.092045,6.10905059903,0.0156479769875,3.20568,2.88772262204
 05/01  17:00:00,185.22905183,8.33353273213,63.9621392257,0.0,80.527626,29.818365,6.09352607713,0.0,3.20568,2.88784607713
 05/01  18:00:00,182.206022439,8.14217686983,61.1560932992,0.0,80.527626,29.818365,8.97507922033,0.0,3.20568,5.76939922033
 05/01  19:00:00,183.576127777,7.98059086749,58.1691327427,0.0,80.527626,29.818365,11.862706838,0.0,3.20568,8.657026838
 05/01  20:00:00,186.461721301,7.87477730294,56.8847429037,0.0,80.527626,29.818365,8.97886114243,0.0,3.20568,5.77318114243
 05/01  21:00:00,56.0685246503,0.0,0.0,0.0,15.863942322,29.242365,8.97896523785,0.0,3.20568,5.77328523785
 05/01  22:00:00,55.8836898368,0.0,0.0,0.0,15.863942322,29.242365,8.96347064075,0.0,3.20568,5.75779064075
 05/01  23:00:00,56.5754905472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  24:00:00,55.8603334402,0.0,0.0,0.0,15.863942322,29.242365,6.08990309991,0.0,3.20568,2.88422309991
 05/02  01:00:00,55.8477182574,0.0,0.0,0.0,15.863942322,29.242365,6.08978874524,0.0,3.20568,2.88410874524
 05/02  02:00:00,55.8341284406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.8089475624,0.0,0.0,0.0,15.863942322,29.242365,6.08989415611,0.0,3.20568,2.88421415611
 05/02  04:00:00,57.1128635541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.8404485701,0.0,0.0,0.0,15.863942322,29.242365,6.08977980866,0.0,3.20568,2.88409980866
 05/02  06:00:00,72.3055891124,7.70107031014,16.3143666088,0.0,15.863942322,29.818365,7.63606004567,4.41038004567,3.20568,0.02
 05/02  07:00:00,131.076223705,7.699556215,10.7192010892,0.0,80.527626,29.818365,14.6960497657,5.73475630549,3.20568,5.75561346023
 05/02  08:00:00,172.28087505,8.38096594885,5.99024231287,0.0,80.527626,75.0917375,45.2743398973,12.5556236175,24.0426,8.67611627983
 05/02  09:00:00,167.437097633,8.64890567381,0.884514243019,0.0,80.527626,75.0917375,66.3664197125,24.8785837265,24.0426,17.4452359861
 05/02  10:00:00,170.571513038,8.67357450775,0.00298021056515,0.0,80.527626,79.0911225,84.7399641608,35.22447975,32.0568,17.4586844108
 05/02  11:00:00,171.413780692,8.82281765053,0.0,0.0,80.527626,79.0911225,70.5033308694,18.0263619793,32.0568,20.42016889
 05/02  12:00:00,170.816199403,8.92700632977,0.0,0.0,80.527626,79.0911225,69.6345166931,17.1225214147,32.0568,20.4551952784
 05/02  13:00:00,166.941852995,9.03227672378,0.0,0.0,80.527626,75.0917375,72.0442277586,32.6123366843,16.0284,23.4034910743
 05/02  14:00:00,166.927380155,9.02012398223,0.0,0.0,80.527626,75.0917375,60.5994677612,27.1185598405,16.0284,17.4525079207
 05/02  15:00:00,164.965167956,9.08372714358,0.0,0.0,80.527626,73.092045,46.9983887082,26.3213626945,3.20568,17.4713460137
 05/02  16:00:00,163.52115891,7.75928847358,0.0,0.0,80.527626,73.092045,30.4352149254,24.3416082089,3.20568,2.88792671653
 05/02  17:00:00,120.772384197,7.699556215,0.587945710095,0.0,80.527626,29.818365,28.0027428455,21.9094285448,3.20568,2.88763430074
 05/02  18:00:00,122.363611028,7.699556215,2.16789604944,0.0,80.527626,29.818365,29.1873261247,20.2136447826,3.20568,5.76800134215
 05/02  19:00:00,125.452271701,7.699556215,0.973811838296,0.0,80.527626,29.818365,35.3023018075,23.4406966295,3.20568,8.65592517797
 05/02  20:00:00,128.761544282,7.699556215,0.0,0.0,80.527626,29.818365,41.3651344346,32.3859561512,3.20568,5.77349828332
 05/02  21:00:00,55.5300583885,0.0,0.0,0.0,15.863942322,29.242365,8.97837654633,0.0,3.20568,5.77269654633
 05/02  22:00:00,55.5570123173,0.0,0.0,0.0,15.863942322,29.242365,6.09496194893,0.0,3.20568,2.88928194893
 05/02  23:00:00,56.2711310589,0.0,0.0,0.0,15.863942322,29.242365,6.09268057633,0.0,3.20568,2.88700057633
 05/02  24:00:00,55.5532007509,0.0,0.0,0.0,15.863942322,29.242365,6.08986979052,0.0,3.20568,2.88418979052
 05/03  01:00:00,55.5375719618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.5295961424,0.0,0.0,0.0,15.863942322,29.242365,6.08974717716,0.0,3.20568,2.88406717716
 05/03  03:00:00,55.5298354048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.7384480754,0.0,0.0,0.0,15.863942322,29.242365,6.08984579744,0.0,3.20568,2.88416579744
 05/03  05:00:00,55.7178129988,0.0,0.0,0.0,15.863942322,29.242365,6.0897252457,0.0,3.20568,2.8840452457
 05/03  06:00:00,55.5507935449,7.699556215,0.0,0.0,15.863942322,29.818365,234.017086906,230.791406906,3.20568,0.02
 05/03  07:00:00,120.269833445,7.699556215,0.00180206116647,0.0,80.527626,29.818365,126.80845957,120.715156109,3.20568,2.88762346077
 05/03  08:00:00,165.531138987,7.699556215,0.00577205224589,0.0,80.527626,75.0917375,86.1639221941,50.5591658498,24.0426,11.5621563443
 05/03  09:00:00,165.56850706,7.71164608667,0.00393837167185,0.0,80.527626,75.0917375,76.7188005699,38.1304132968,24.0426,14.5457872731
 05/03  10:00:00,169.962270881,7.78961193253,0.310870081546,0.0,80.527626,79.0911225,77.3543688345,27.8316921483,32.0568,17.4658766862
 05/03  11:00:00,172.692940977,8.11997974704,1.98904839981,0.0,80.527626,79.0911225,57.1697712168,4.69485769424,32.0568,20.4181135226
 05/03  12:00:00,173.885602298,8.44901281106,3.55090508395,0.0,80.527626,79.0911225,56.3395351587,0.904351855565,32.0568,23.3783833031
 05/03  13:00:00,174.194159494,8.95694914845,7.3075965182,0.0,80.527626,75.0917375,48.5867779763,9.15853648648,16.0284,23.3998414898
 05/03  14:00:00,179.796789101,9.37881367327,12.4576164473,0.0,80.527626,75.0917375,33.6850264572,3.11080654351,16.0284,14.5458199137
 05/03  15:00:00,181.066467374,10.0684375296,15.0457646988,0.0,80.527626,73.092045,27.0882831846,3.50446100949,3.20568,20.3781421751
 05/03  16:00:00,176.68522786,8.45017071655,12.4014628534,0.0,80.527626,73.092045,9.31889563113,3.22565298874,3.20568,2.88756264239
 05/03  17:00:00,128.979330299,7.70347513415,8.74110645141,0.0,80.527626,29.818365,12.7507651991,6.6574139193,3.20568,2.88767127982
 05/03  18:00:00,127.59195438,7.699556215,7.36860554269,0.0,80.527626,29.818365,18.5376526142,9.5633482251,3.20568,5.76862438912
 05/03  19:00:00,129.917258948,7.699556215,6.60318774407,0.0,80.527626,29.818365,20.3527917214,11.3693405689,3.20568,5.7777711525
 05/03  20:00:00,134.21612104,7.699556215,5.21702537943,0.0,80.527626,29.818365,22.9985182682,14.019736912,3.20568,5.77310135619
 05/03  21:00:00,55.7230353498,0.0,0.0,0.0,15.863942322,29.242365,8.97910707281,0.0,3.20568,5.77342707281
 05/03  22:00:00,55.5962249575,0.0,0.0,0.0,15.863942322,29.242365,8.96407172387,0.0,3.20568,5.75839172387
 05/03  23:00:00,56.304415647,0.0,0.0,0.0,15.863942322,29.242365,6.09253705965,0.0,3.20568,2.88685705965
 05/03  24:00:00,55.5812002545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.5715940388,0.0,0.0,0.0,15.863942322,29.242365,6.08971980335,0.0,3.20568,2.88403980335
 05/04  02:00:00,55.5679025447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.5679452514,0.0,0.0,0.0,15.863942322,29.242365,6.08981140656,0.0,3.20568,2.88413140656
 05/04  04:00:00,55.7810811171,0.0,0.0,0.0,15.863942322,29.242365,6.08968452817,0.0,3.20568,2.88400452817
 05/04  05:00:00,55.7568995414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,55.4758196246,7.699556215,0.0,0.0,15.863942322,29.818365,118.649708298,112.559931817,3.20568,2.88409648063
 05/04  07:00:00,120.256800202,7.699556215,0.00178754434358,0.0,80.527626,29.818365,64.0950649495,58.0018341732,3.20568,2.88755077629
 05/04  08:00:00,167.476358228,7.71239000412,1.89881113036,0.0,80.527626,75.0917375,54.2103209506,21.4906767351,24.0426,8.67704421556
 05/04  09:00:00,174.61852038,8.07631405621,8.60748686454,0.0,80.527626,75.0917375,52.3244694121,10.8370101409,24.0426,17.4448592713
 05/04  10:00:00,186.748879413,8.85909976067,15.9066579534,0.0,80.527626,79.0911225,51.8848516667,2.3703459355,32.0568,17.4577057312
 05/04  11:00:00,193.593257931,9.46741388427,21.3783881584,0.0,80.527626,79.0911225,52.4934227522,0.0155847217188,32.0568,20.4210380305
 05/04  12:00:00,201.020273721,10.4097780907,28.5342974386,0.0,80.527626,79.0911225,52.5086974922,0.0,32.0568,20.4518974922
 05/04  13:00:00,204.910375361,11.9203760993,34.8700469749,0.0,80.527626,75.0917375,39.4515154515,0.0244974108276,16.0284,23.3986180407
 05/04  14:00:00,211.592087492,13.6536610446,39.8089004769,0.0,80.527626,75.0917375,33.4871876777,0.00989883082062,16.0284,17.4488888468
 05/04  15:00:00,219.262263933,15.9436389399,47.1799783722,0.0,80.527626,73.092045,20.6965068813,0.0238578336517,3.20568,17.4669690476
 05/04  16:00:00,211.488147365,12.7105509562,42.7521169205,0.0,80.527626,73.092045,6.11049365705,0.0169647204474,3.20568,2.88784893661
 05/04  17:00:00,157.147925904,10.0254308922,34.3902748367,0.0,80.527626,29.818365,6.09322425382,0.0,3.20568,2.88754425382
 05/04  18:00:00,150.518327708,9.29835695633,28.5146775963,0.0,80.527626,29.818365,8.99000146764,0.015875961369,3.20568,5.76844550627
 05/04  19:00:00,143.492715629,8.45274076106,19.2798285049,0.0,80.527626,29.818365,9.06855695734,0.0857934149666,3.20568,5.77708354237
 05/04  20:00:00,139.150621847,7.95514524596,9.82040707659,0.0,80.527626,29.818365,17.2776955183,5.42234835586,3.20568,8.64966716247
 05/04  21:00:00,55.7692670874,0.0,0.0,0.0,15.863942322,29.242365,8.97870972325,0.0,3.20568,5.77302972325
 05/04  22:00:00,55.6203862002,0.0,0.0,0.0,15.863942322,29.242365,6.09478570446,0.0,3.20568,2.88910570446
 05/04  23:00:00,56.3384928357,0.0,0.0,0.0,15.863942322,29.242365,6.0927607436,0.0,3.20568,2.8870807436
 05/04  24:00:00,55.6206539851,0.0,0.0,0.0,15.863942322,29.242365,6.08966034703,0.0,3.20568,2.88398034703
 05/05  01:00:00,55.5987478177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.583121021,0.0,0.0,0.0,15.863942322,29.242365,6.08974192055,0.0,3.20568,2.88406192055
 05/05  03:00:00,55.574180966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.6254923749,0.0,0.0,0.0,15.863942322,29.242365,6.08982670783,0.0,3.20568,2.88414670783
 05/05  05:00:00,56.4570918888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,55.8320896857,7.699556215,0.0,0.0,15.863942322,29.818365,133.422455286,127.332761697,3.20568,2.884013589
 05/05  07:00:00,122.642151264,7.699556215,2.35833030523,0.0,80.527626,29.818365,45.4553133107,39.3619308263,3.20568,2.88770248438
 05/05  08:00:00,179.860818153,7.77147476143,14.1219984088,0.0,80.527626,75.0917375,36.6587518512,3.93934362611,24.0426,8.67680822508
 05/05  09:00:00,193.165369915,8.31418029289,26.7617387557,0.0,80.527626,75.0917375,41.4910841404,0.0,24.0426,17.4484841404
 05/05  10:00:00,206.635723408,9.23565534458,35.2625303278,0.0,80.527626,79.0911225,49.5163909112,0.0,32.0568,17.4595909112
 05/05  11:00:00,219.140138763,10.0600984567,46.2128230043,0.0,80.527626,79.0911225,52.4737672134,0.0,32.0568,20.4169672134
 05/05  12:00:00,232.903126317,11.5514742298,59.1752554003,0.0,80.527626,79.0911225,52.5101790371,0.000569381199834,32.0568,20.4528096559
 05/05  13:00:00,235.446633358,13.5259850856,63.7319404579,0.0,80.527626,75.0917375,39.442380224,0.0185515438923,16.0284,23.3954286802
 05/05  14:00:00,246.155419784,15.8168038103,72.1374067177,0.0,80.527626,75.0917375,33.4868830927,0.00894591953836,16.0284,17.4495371732
 05/05  15:00:00,250.712695084,18.3905229125,76.1192091802,0.0,80.527626,73.092045,20.7059897175,0.0330157655307,3.20568,17.467293952
 05/05  16:00:00,237.562100753,14.3528049292,67.0126638502,0.0,80.527626,73.092045,6.12228349823,0.0290006367772,3.20568,2.88760286145
 05/05  17:00:00,175.715091185,11.004471931,51.900480333,0.0,80.527626,29.818365,6.09955505868,0.00618181638653,3.20568,2.88769324229
 05/05  18:00:00,164.543008261,10.1687577309,41.6025761002,0.0,80.527626,29.818365,8.9761024226,0.00174590897173,3.20568,5.76867651363
 05/05  19:00:00,157.689513895,9.14212425077,32.9492923217,0.0,80.527626,29.818365,8.98293209346,0.0,3.20568,5.77725209346
 05/05  20:00:00,155.703479931,8.43499493053,25.9907899146,0.0,80.527626,29.818365,11.8879715114,0.0332533611767,3.20568,8.6490381502
 05/05  21:00:00,55.718901283,0.0,0.0,0.0,15.863942322,29.242365,8.97881924317,0.0,3.20568,5.77313924317
 05/05  22:00:00,55.7547120968,0.0,0.0,0.0,15.863942322,29.242365,6.09485279715,0.0,3.20568,2.88917279715
 05/05  23:00:00,56.477266674,0.0,0.0,0.0,15.863942322,29.242365,6.09235552527,0.0,3.20568,2.88667552527
 05/05  24:00:00,55.7668276951,0.0,0.0,0.0,15.863942322,29.242365,6.08973085584,0.0,3.20568,2.88405085584
 05/06  01:00:00,55.759180376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.7460418238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.7353067078,0.0,0.0,0.0,15.863942322,29.242365,6.08831853328,0.0,3.20568,2.88263853328
 05/06  04:00:00,55.9893227491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.9784859284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,47.4152688061,0.0,0.0,0.0,15.863942322,29.242365,6.08831600105,0.0,3.20568,2.88263600105
 05/06  07:00:00,47.3403825134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.348997046,0.0,0.0,0.0,15.863942322,29.242365,6.08831319853,0.0,3.20568,2.88263319853
 05/06  09:00:00,47.381018893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  10:00:00,47.4057287532,0.0,0.0,0.0,15.863942322,29.242365,6.08979534077,0.0,3.20568,2.88411534077
 05/06  11:00:00,48.120859639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.4663613352,0.0,0.0,0.0,15.863942322,29.242365,6.08965603599,0.0,3.20568,2.88397603599
 05/06  13:00:00,47.516073699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.506534931,0.0,0.0,0.0,15.863942322,29.242365,6.08832345858,0.0,3.20568,2.88264345858
 05/06  15:00:00,47.5051872096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,59.5078978163,0.945220706302,11.0941179259,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,56.7656265987,0.775920869814,8.55950857356,0.0,15.863942322,29.242365,6.08832071385,0.0,3.20568,2.88264071385
 05/06  18:00:00,47.4194178932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,50.5479153091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,56.1852413881,0.0,0.0,0.0,15.863942322,29.242365,6.08831714422,0.0,3.20568,2.88263714422
 05/06  21:00:00,55.9958180981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.8067707793,0.0,0.0,0.0,15.863942322,29.242365,6.08831397261,0.0,3.20568,2.88263397261
 05/06  23:00:00,56.4924454266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.8043971553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  01:00:00,55.8046933987,0.0,0.0,0.0,15.863942322,29.242365,6.08830769584,0.0,3.20568,2.88262769584
 05/07  02:00:00,55.8000253251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.7936941573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,56.065910608,0.0,0.0,0.0,15.863942322,29.242365,6.08829939905,0.0,3.20568,2.88261939905
 05/07  05:00:00,54.6097516365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,47.465940409,0.0,0.0,0.0,15.863942322,29.242365,6.08829070865,0.0,3.20568,2.88261070865
 05/07  07:00:00,47.3491509062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.3131206832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.3263405127,0.0,0.0,0.0,15.863942322,29.242365,6.08975900579,0.0,3.20568,2.88407900579
 05/07  10:00:00,47.323692344,0.0,0.0,0.0,15.863942322,29.242365,6.08983000543,0.0,3.20568,2.88415000543
 05/07  11:00:00,47.9921513676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,47.3206268977,0.0,0.0,0.0,15.863942322,29.242365,6.08968433683,0.0,3.20568,2.88400433683
 05/07  13:00:00,47.3924986233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.4298942099,0.0,0.0,0.0,15.863942322,29.242365,6.08828268941,0.0,3.20568,2.88260268941
 05/07  15:00:00,47.4326518626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,52.5189549781,0.419282250458,4.76441060336,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,47.3340283466,0.0,0.0,0.0,15.863942322,29.242365,6.08827349067,0.0,3.20568,2.88259349067
 05/07  18:00:00,47.3262403186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,50.4345867728,0.0,0.0,0.0,15.863942322,29.242365,6.08826430406,0.0,3.20568,2.88258430406
 05/07  20:00:00,56.1207043941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.9684702761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.7725051364,0.0,0.0,0.0,15.863942322,29.242365,6.08825511708,0.0,3.20568,2.88257511708
 05/07  23:00:00,56.4524209481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.7637972555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.7608339588,0.0,0.0,0.0,15.863942322,29.242365,6.08978473458,0.0,3.20568,2.88410473458
 05/08  02:00:00,55.7635301009,0.0,0.0,0.0,15.863942322,29.242365,6.08963238333,0.0,3.20568,2.88395238333
 05/08  03:00:00,55.7648071624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,56.0450345849,0.0,0.0,0.0,15.863942322,29.242365,6.08969639731,0.0,3.20568,2.88401639731
 05/08  05:00:00,54.5989001054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  06:00:00,84.7101705543,7.70084135694,29.0399341962,0.0,15.863942322,29.818365,6.57785280127,0.488091125679,3.20568,2.88408167559
 05/08  07:00:00,147.794134559,7.699556215,27.3135532057,0.0,80.527626,29.818365,6.09335495629,0.0,3.20568,2.88767495629
 05/08  08:00:00,209.118335638,8.86986677856,42.1315849852,0.0,80.527626,75.0917375,32.728453272,0.0110845135646,24.0426,8.67476875839
 05/08  09:00:00,222.552897506,9.56765068975,54.8310856569,0.0,80.527626,75.0917375,41.48391575,0.0,24.0426,17.44131575
 05/08  10:00:00,246.361718595,10.6084873149,73.5683915002,0.0,80.527626,79.0911225,49.5096775645,0.0,32.0568,17.4528775645
 05/08  11:00:00,269.013806573,12.1368366168,93.9642401167,0.0,80.527626,79.0911225,49.5531856,0.0,32.0568,17.4963856
 05/08  12:00:00,281.346800903,13.9418248158,105.176995542,0.0,80.527626,79.0911225,55.4234685216,0.0,32.0568,23.3666685216
 05/08  13:00:00,284.880062206,16.1059294256,110.528232529,0.0,80.527626,75.0917375,39.422084198,0.0024535268367,16.0284,23.3912306712
 05/08  14:00:00,298.581379697,18.4867361404,121.835517671,0.0,80.527626,75.0917375,30.5783970918,0.00261197680367,16.0284,14.547385115
 05/08  15:00:00,301.330946096,20.6479350423,124.425984499,0.0,80.527626,73.092045,20.6989174282,0.023337458588,3.20568,17.4698999696
 05/08  16:00:00,282.38414609,15.5268559179,110.610710933,0.0,80.527626,73.092045,6.1075449365,0.0143252193324,3.20568,2.88753971717
 05/08  17:00:00,219.638202508,11.602770734,95.07197642,0.0,80.527626,29.818365,6.09329075959,0.0,3.20568,2.88761075959
 05/08  18:00:00,206.115579757,10.3847875349,82.7826335031,0.0,80.527626,29.818365,8.97412649717,0.0,3.20568,5.76844649717
 05/08  19:00:00,195.273008543,9.46267735888,69.7272227744,0.0,80.527626,29.818365,11.8605731991,0.0,3.20568,8.6548931991
 05/08  20:00:00,191.181579919,8.87433655859,60.5678500841,0.0,80.527626,29.818365,8.97813506378,0.0,3.20568,5.77245506378
 05/08  21:00:00,56.042860051,0.0,0.0,0.0,15.863942322,29.242365,8.97843400025,0.0,3.20568,5.77275400025
 05/08  22:00:00,55.8644341369,0.0,0.0,0.0,15.863942322,29.242365,6.09485301391,0.0,3.20568,2.88917301391
 05/08  23:00:00,56.5678643696,0.0,0.0,0.0,15.863942322,29.242365,6.09257447444,0.0,3.20568,2.88689447444
 05/08  24:00:00,55.8459622473,0.0,0.0,0.0,15.863942322,29.242365,6.08977958836,0.0,3.20568,2.88409958836
 05/09  01:00:00,55.8405795956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  02:00:00,55.8456244078,0.0,0.0,0.0,15.863942322,29.242365,6.08961906586,0.0,3.20568,2.88393906586
 05/09  03:00:00,55.8341311172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,57.0279193935,0.0,0.0,0.0,15.863942322,29.242365,6.08967603389,0.0,3.20568,2.88399603389
 05/09  05:00:00,55.3093530016,0.0,0.0,0.0,15.863942322,29.242365,6.08973309032,0.0,3.20568,2.88405309032
 05/09  06:00:00,70.5505359638,7.69997257151,14.5877010349,0.0,15.863942322,29.818365,11.6261230569,8.40044305692,3.20568,0.02
 05/09  07:00:00,135.233875638,7.699556215,14.8432392014,0.0,80.527626,29.818365,8.91955934445,2.82618172304,3.20568,2.88769762142
 05/09  08:00:00,189.164374963,8.868561454,22.2949852551,0.0,80.527626,75.0917375,33.4234711406,0.705643546672,24.0426,8.67522759395
 05/09  09:00:00,195.497091167,9.52539034004,27.9276567843,0.0,80.527626,75.0917375,41.7211891969,0.233326641123,24.0426,17.4452625557
 05/09  10:00:00,204.146361937,10.0175037026,32.062094999,0.0,80.527626,79.0911225,49.5120199965,0.0,32.0568,17.4552199965
 05/09  11:00:00,209.904455933,10.7017176373,36.4094759276,0.0,80.527626,79.0911225,52.4689792528,0.0,32.0568,20.4121792528
 05/09  12:00:00,211.633048202,11.0705295489,38.4622167759,0.0,80.527626,79.0911225,52.5018492628,0.0,32.0568,20.4450492628
 05/09  13:00:00,207.279185329,11.5407580538,37.6400015211,0.0,80.527626,75.0917375,39.45243315,0.0319046423083,16.0284,23.3921285077
 05/09  14:00:00,213.584050022,12.6964757584,42.7744180895,0.0,80.527626,75.0917375,30.5666382898,0.000432835298478,16.0284,14.5378054545
 05/09  15:00:00,217.808146883,14.2186571383,47.46040835,0.0,80.527626,73.092045,23.5965469378,0.0215521367229,3.20568,20.3693148011
 05/09  16:00:00,205.11209693,11.2859256538,37.7687120309,0.0,80.527626,73.092045,6.1095109294,0.0162246127776,3.20568,2.88760631663
 05/09  17:00:00,151.206877056,9.2988341003,29.2026738038,0.0,80.527626,29.818365,6.09335009674,0.0,3.20568,2.88767009674
 05/09  18:00:00,146.824656576,8.90204953127,25.242449306,0.0,80.527626,29.818365,6.09946642141,0.0,3.20568,2.89378642141
 05/09  19:00:00,141.721065983,8.27823403762,17.9517727323,0.0,80.527626,29.818365,12.113749753,0.25311811982,3.20568,8.65495163322
 05/09  20:00:00,138.536953903,7.86132339869,9.52511208234,0.0,80.527626,29.818365,15.9785253737,7.00058942451,3.20568,5.77225594916
 05/09  21:00:00,55.6098824061,0.0,0.0,0.0,15.863942322,29.242365,8.97863344507,0.0,3.20568,5.77295344507
 05/09  22:00:00,55.6382259595,0.0,0.0,0.0,15.863942322,29.242365,6.09470069382,0.0,3.20568,2.88902069382
 05/09  23:00:00,56.3516349664,0.0,0.0,0.0,15.863942322,29.242365,6.09253233842,0.0,3.20568,2.88685233842
 05/09  24:00:00,55.6395011845,0.0,0.0,0.0,15.863942322,29.242365,6.08966980184,0.0,3.20568,2.88398980184
 05/10  01:00:00,55.6255288578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.6135564387,0.0,0.0,0.0,15.863942322,29.242365,6.08971908437,0.0,3.20568,2.88403908437
 05/10  03:00:00,55.5963918786,0.0,0.0,0.0,15.863942322,29.242365,6.08976892134,0.0,3.20568,2.88408892134
 05/10  04:00:00,55.7995065058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,54.3503579167,0.0,0.0,0.0,15.863942322,29.242365,6.08960415777,0.0,3.20568,2.88392415777
 05/10  06:00:00,55.4613234296,7.699556215,0.00281564889109,0.0,15.863942322,29.818365,93.1064532842,89.8807732842,3.20568,0.02
 05/10  07:00:00,120.5600941,7.699556215,0.313586648874,0.0,80.527626,29.818365,44.4057758367,38.3125127292,3.20568,2.88758310748
 05/10  08:00:00,168.315986427,7.71084929672,2.74137885103,0.0,80.527626,75.0917375,54.1587495267,18.5564184348,24.0426,11.5597310919
 05/10  09:00:00,172.63832619,8.06532226986,6.66105531064,0.0,80.527626,75.0917375,51.3610474971,12.7772200823,24.0426,14.5412274148
 05/10  10:00:00,180.836482581,8.71824597775,10.1823130363,0.0,80.527626,79.0911225,57.2404940898,7.72812047942,32.0568,17.4555736104
 05/10  11:00:00,182.916280938,9.12601542976,11.1274778901,0.0,80.527626,79.0911225,52.4671512351,0.0,32.0568,20.4103512351
 05/10  12:00:00,184.24946765,9.52114075484,12.7555544828,0.0,80.527626,79.0911225,52.5012309865,0.0,32.0568,20.4444309865
 05/10  13:00:00,184.872685413,10.1579281863,16.7073932617,0.0,80.527626,75.0917375,39.4551747666,0.0362845420524,16.0284,23.3904902245
 05/10  14:00:00,189.481041522,11.0094957649,20.4497679276,0.0,80.527626,75.0917375,30.5654352634,0.0,16.0284,14.5370352634
 05/10  15:00:00,191.800766164,11.7740008107,24.0162515311,0.0,80.527626,73.092045,23.5897018156,0.0131906164952,3.20568,20.3708311991
 05/10  16:00:00,188.385535811,9.56203211734,22.9145660504,0.0,80.527626,73.092045,6.14509127787,0.0519123506628,3.20568,2.88749892721
 05/10  17:00:00,140.048039383,8.20601315088,19.2115532657,0.0,80.527626,29.818365,6.09323552063,0.0,3.20568,2.88755552063
 05/10  18:00:00,135.547040143,7.93640692399,15.0070963884,0.0,80.527626,29.818365,6.42637613189,0.32705293254,3.20568,2.89364319935
 05/10  19:00:00,133.574859388,7.74269388436,10.1660214847,0.0,80.527626,29.818365,17.3023093564,5.44126747972,3.20568,8.65536187667
 05/10  20:00:00,135.87213753,7.70063371279,6.83662626851,0.0,80.527626,29.818365,20.2781066293,11.3005434258,3.20568,5.77188320355
 05/10  21:00:00,55.7438814085,0.0,0.0,0.0,15.863942322,29.242365,8.9782238557,0.0,3.20568,5.7725438557
 05/10  22:00:00,55.6145950891,0.0,0.0,0.0,15.863942322,29.242365,6.09451259562,0.0,3.20568,2.88883259562
 05/10  23:00:00,56.3563548123,0.0,0.0,0.0,15.863942322,29.242365,6.09270314995,0.0,3.20568,2.88702314995
 05/10  24:00:00,55.6481818951,0.0,0.0,0.0,15.863942322,29.242365,6.08969858665,0.0,3.20568,2.88401858665
 05/11  01:00:00,55.643066244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.6320306364,0.0,0.0,0.0,15.863942322,29.242365,6.08974017596,0.0,3.20568,2.88406017596
 05/11  03:00:00,55.6226438713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,55.8413213728,0.0,0.0,0.0,15.863942322,29.242365,6.08978302667,0.0,3.20568,2.88410302667
 05/11  05:00:00,54.3889831371,0.0,0.0,0.0,15.863942322,29.242365,6.08961193159,0.0,3.20568,2.88393193159
 05/11  06:00:00,57.5576176611,7.699556215,2.08443205433,0.0,15.863942322,29.818365,60.8055253915,57.5798453915,3.20568,0.02
 05/11  07:00:00,125.82472536,7.699556215,5.53075437715,0.0,80.527626,29.818365,29.3552490982,23.2622118019,3.20568,2.88735729627
 05/11  08:00:00,175.714570193,7.84393132435,9.94145402481,0.0,80.527626,75.0917375,40.5987787769,7.88149940583,24.0426,8.6746793711
 05/11  09:00:00,185.304686697,8.69099634685,18.6164631704,0.0,80.527626,75.0917375,44.0422267404,2.55623022676,24.0426,17.4433965136
 05/11  10:00:00,201.806240805,9.41385945991,30.3258829123,0.0,80.527626,79.0911225,49.5093766681,0.0,32.0568,17.4525766681
 05/11  11:00:00,222.623598315,10.0516598003,49.7235071128,0.0,80.527626,79.0911225,52.4674243119,0.0,32.0568,20.4106243119
 05/11  12:00:00,248.471674753,11.4044745493,74.8909652154,0.0,80.527626,79.0911225,52.499699032,0.0,32.0568,20.442899032
 05/11  13:00:00,266.891353911,13.2694582633,95.4102321678,0.0,80.527626,75.0917375,39.4457693248,0.0302120152291,16.0284,23.3871573096
 05/11  14:00:00,286.011790773,15.622655151,112.150071496,0.0,80.527626,75.0917375,30.5732440403,0.0,16.0284,14.5448440403
 05/11  15:00:00,291.144140251,18.0349974194,116.863775123,0.0,80.527626,73.092045,20.6936099555,0.022102174811,3.20568,17.4658277807
 05/11  16:00:00,276.949480479,14.0479119711,106.657919512,0.0,80.527626,73.092045,6.10727303179,0.0139651898731,3.20568,2.88762784192
 05/11  17:00:00,216.512791873,10.7994333185,92.7497607865,0.0,80.527626,29.818365,6.09335015779,0.0,3.20568,2.88767015779
 05/11  18:00:00,205.752702635,10.0394991594,82.7592614896,0.0,80.527626,29.818365,8.97324970518,0.0,3.20568,5.76756970518
 05/11  19:00:00,193.604728929,9.26436563509,68.3304808544,0.0,80.527626,29.818365,11.8598859444,0.0,3.20568,8.65420594437
 05/11  20:00:00,187.996408503,8.65455740196,57.662374649,0.0,80.527626,29.818365,8.97780363475,0.0,3.20568,5.77212363475
 05/11  21:00:00,56.0320249998,0.0,0.0,0.0,15.863942322,29.242365,8.9784165073,0.0,3.20568,5.7727365073
 05/11  22:00:00,55.8448427502,0.0,0.0,0.0,15.863942322,29.242365,6.09473508018,0.0,3.20568,2.88905508018
 05/11  23:00:00,56.5446677144,0.0,0.0,0.0,15.863942322,29.242365,6.09235058619,0.0,3.20568,2.88667058619
 05/11  24:00:00,55.8334019567,0.0,0.0,0.0,15.863942322,29.242365,6.08963429016,0.0,3.20568,2.88395429016
 05/12  01:00:00,55.8256253553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.8237516433,0.0,0.0,0.0,15.863942322,29.242365,6.08966696158,0.0,3.20568,2.88398696158
 05/12  03:00:00,55.830987961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,57.2038093405,0.0,0.0,0.0,15.863942322,29.242365,6.08970297119,0.0,3.20568,2.88402297119
 05/12  05:00:00,55.5499426123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,92.4029005367,7.76339389281,36.1517399763,0.0,15.863942322,29.818365,6.08973904926,0.0,3.20568,2.88405904926
 05/12  07:00:00,160.933767942,7.699556215,40.3478017439,0.0,80.527626,29.818365,6.09307569446,0.0,3.20568,2.88739569446
 05/12  08:00:00,237.938971197,10.1381011159,69.6121519057,0.0,80.527626,75.0917375,32.7167889257,0.0,24.0426,8.67418892574
 05/12  09:00:00,252.921697048,11.7254433814,82.997203177,0.0,80.527626,75.0917375,41.4803094358,0.0,24.0426,17.4377094358
 05/12  10:00:00,262.592005957,12.9252829441,87.4613313562,0.0,80.527626,79.0911225,49.5047782352,0.0,32.0568,17.4479782352
 05/12  11:00:00,279.75965927,14.7338045183,102.101749956,0.0,80.527626,79.0911225,49.5462529612,0.0,32.0568,17.4894529612
 05/12  12:00:00,286.391490886,16.5419940514,107.623856154,0.0,80.527626,79.0911225,52.5020550684,0.00206439604801,32.0568,20.4431906724
 05/12  13:00:00,279.885486179,17.9307229446,103.734873457,0.0,80.527626,75.0917375,39.4188155221,0.00617993294885,16.0284,23.3842355891
 05/12  14:00:00,276.627447366,17.6004623457,100.815533609,0.0,80.527626,75.0917375,33.4717121984,0.000319685298259,16.0284,17.4429925131
 05/12  15:00:00,268.534087793,17.0503625041,95.2878683832,0.0,80.527626,73.092045,20.6882862358,0.0243486784831,3.20568,17.4582575573
 05/12  16:00:00,246.718306246,11.7683143179,78.778505976,0.0,80.527626,73.092045,6.10896886531,0.0155958884597,3.20568,2.88769297685
 05/12  17:00:00,182.962257766,9.02475689812,61.0557808991,0.0,80.527626,29.818365,6.09301817072,0.0,3.20568,2.88733817072
 05/12  18:00:00,177.625810603,8.51741660644,56.2293684252,0.0,80.527626,29.818365,8.97380991872,0.0,3.20568,5.76812991872
 05/12  19:00:00,176.375433816,8.18649098592,52.4511718424,0.0,80.527626,29.818365,8.98239229136,0.0,3.20568,5.77671229136
 05/12  20:00:00,179.400742043,7.99203022959,49.948546201,0.0,80.527626,29.818365,8.97759234009,0.0,3.20568,5.77191234009
 05/12  21:00:00,55.8409342587,0.0,0.0,0.0,15.863942322,29.242365,8.97797766261,0.0,3.20568,5.77229766261
 05/12  22:00:00,55.8044408479,0.0,0.0,0.0,15.863942322,29.242365,8.9632580213,0.0,3.20568,5.7575780213
 05/12  23:00:00,56.4710266592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  24:00:00,55.7530501099,0.0,0.0,0.0,15.863942322,29.242365,6.08969407999,0.0,3.20568,2.88401407999
 05/13  01:00:00,55.7410544087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.7336313442,0.0,0.0,0.0,15.863942322,29.242365,6.08820639434,0.0,3.20568,2.88252639434
 05/13  03:00:00,55.7274180004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.9727310116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,54.5225223569,0.0,0.0,0.0,15.863942322,29.242365,6.08830301174,0.0,3.20568,2.88262301174
 05/13  06:00:00,47.3382112645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.2183418797,0.0,0.0,0.0,15.863942322,29.242365,6.0882577243,0.0,3.20568,2.8825777243
 05/13  08:00:00,47.2039266507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.2280619986,0.0,0.0,0.0,15.863942322,29.242365,6.08958512909,0.0,3.20568,2.88390512909
 05/13  10:00:00,47.1995265522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.8558014937,0.0,0.0,0.0,15.863942322,29.242365,6.08961441477,0.0,3.20568,2.88393441477
 05/13  12:00:00,47.1622797582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,47.212108801,0.0,0.0,0.0,15.863942322,29.242365,6.08827236482,0.0,3.20568,2.88259236482
 05/13  14:00:00,47.238796059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.2532911162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,47.1624297301,0.0,0.0,0.0,15.863942322,29.242365,6.08822666642,0.0,3.20568,2.88254666642
 05/13  17:00:00,47.1666551443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,47.1699061055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,50.239925426,0.0,0.0,0.0,15.863942322,29.242365,6.08818097736,0.0,3.20568,2.88250097736
 05/13  20:00:00,55.8845117545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,55.7297215272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.5633594183,0.0,0.0,0.0,15.863942322,29.242365,6.08827678507,0.0,3.20568,2.88259678507
 05/13  23:00:00,56.2554196014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.5636929758,0.0,0.0,0.0,15.863942322,29.242365,6.08823105668,0.0,3.20568,2.88255105668
 05/14  01:00:00,55.5655406484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  02:00:00,55.5539509874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.5515382229,0.0,0.0,0.0,15.863942322,29.242365,6.0881787278,0.0,3.20568,2.8824987278
 05/14  04:00:00,55.761237871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,54.302050964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,47.1908386598,0.0,0.0,0.0,15.863942322,29.242365,6.08826874506,0.0,3.20568,2.88258874506
 05/14  07:00:00,47.1773741505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.2375787419,0.0,0.0,0.0,15.863942322,29.242365,6.08958411141,0.0,3.20568,2.88390411141
 05/14  09:00:00,47.300325955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.3336674413,0.0,0.0,0.0,15.863942322,29.242365,6.08960639917,0.0,3.20568,2.88392639917
 05/14  11:00:00,48.0048658605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,47.3233426864,0.0,0.0,0.0,15.863942322,29.242365,6.08962871278,0.0,3.20568,2.88394871278
 05/14  13:00:00,47.3816479948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,47.4079398286,0.0,0.0,0.0,15.863942322,29.242365,6.08821639409,0.0,3.20568,2.88253639409
 05/14  15:00:00,47.4125682179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  16:00:00,55.9539187371,0.923693882985,7.70501859256,0.0,15.863942322,29.242365,6.08830634317,0.0,3.20568,2.88262634317
 05/14  17:00:00,58.6632812479,1.24345640027,10.0936026543,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,55.4404157152,0.922366069238,7.20306614895,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,54.6253821714,0.501428802212,3.73745359591,0.0,15.863942322,29.242365,6.08825448803,0.0,3.20568,2.88257448803
 05/14  20:00:00,56.0040378421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,55.8173245364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.6310243213,0.0,0.0,0.0,15.863942322,29.242365,6.08820233448,0.0,3.20568,2.88252233448
 05/14  23:00:00,56.2955979963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.5910095956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.5757675754,0.0,0.0,0.0,15.863942322,29.242365,6.08972194482,0.0,3.20568,2.88404194482
 05/15  02:00:00,55.5629342512,0.0,0.0,0.0,15.863942322,29.242365,6.08973678301,0.0,3.20568,2.88405678301
 05/15  03:00:00,55.5552656223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,55.7589583444,0.0,0.0,0.0,15.863942322,29.242365,6.08954033748,0.0,3.20568,2.88386033748
 05/15  05:00:00,54.3038769958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,55.4971936084,7.699556215,0.0,0.0,15.863942322,29.818365,159.602080178,153.51252451,3.20568,2.88387566772
 05/15  07:00:00,122.657606839,7.699556215,2.37658824468,0.0,80.527626,29.818365,44.9226936409,38.8294703815,3.20568,2.88754325933
 05/15  08:00:00,175.763397103,7.77224621134,10.0583313478,0.0,80.527626,75.0917375,38.1232563218,5.40663216327,24.0426,8.67402415854
 05/15  09:00:00,183.077221301,8.19258609111,16.8803831316,0.0,80.527626,75.0917375,41.6452535382,0.169595815222,24.0426,17.433057723
 05/15  10:00:00,197.056868469,9.08186249282,25.9057859622,0.0,80.527626,79.0911225,46.6061085758,0.0,32.0568,14.5493085758
 05/15  11:00:00,208.640000268,9.84667395515,35.9640418836,0.0,80.527626,79.0911225,52.4578760194,0.0,32.0568,20.4010760194
 05/15  12:00:00,216.293574736,11.1835343918,42.9640995647,0.0,80.527626,79.0911225,52.5054499635,0.010655554457,32.0568,20.4379944091
 05/15  13:00:00,216.900832288,12.9606280905,45.7810210952,0.0,80.527626,75.0917375,39.433005133,0.02417371746,16.0284,23.3804314155
 05/15  14:00:00,226.663072052,14.9778241906,53.5175453116,0.0,80.527626,75.0917375,30.5743337689,0.00780063554342,16.0284,14.5381331334
 05/15  15:00:00,230.599504637,16.62601551,57.8035254064,0.0,80.527626,73.092045,20.6983700846,0.0309221188166,3.20568,17.4617679658
 05/15  16:00:00,213.588232245,12.4978076019,45.0228916038,0.0,80.527626,73.092045,6.11896818131,0.0256702294874,3.20568,2.88761795182
 05/15  17:00:00,158.820379732,9.49541229506,36.578377425,0.0,80.527626,29.818365,6.0931151701,0.0,3.20568,2.8874351701
 05/15  18:00:00,153.637967438,8.85748369504,32.0394581906,0.0,80.527626,29.818365,8.97322532704,0.0,3.20568,5.76754532704
 05/15  19:00:00,148.035704378,8.38377248333,25.2520189734,0.0,80.527626,29.818365,8.98190252662,0.0,3.20568,5.77622252662
 05/15  20:00:00,150.21052589,8.00777952644,20.7194602508,0.0,80.527626,29.818365,11.8528376559,0.0,3.20568,8.64715765591
 05/15  21:00:00,55.8769843845,0.0,0.0,0.0,15.863942322,29.242365,8.97716213318,0.0,3.20568,5.77148213318
 05/15  22:00:00,55.7326243302,0.0,0.0,0.0,15.863942322,29.242365,6.0946320841,0.0,3.20568,2.8889520841
 05/15  23:00:00,56.4793619631,0.0,0.0,0.0,15.863942322,29.242365,6.092497603,0.0,3.20568,2.886817603
 05/15  24:00:00,55.7728946256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  01:00:00,55.7683850799,0.0,0.0,0.0,15.863942322,29.242365,6.0897143726,0.0,3.20568,2.8840343726
 05/16  02:00:00,55.7625658771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.7523678081,0.0,0.0,0.0,15.863942322,29.242365,6.08972227875,0.0,3.20568,2.88404227875
 05/16  04:00:00,57.009165056,0.0,0.0,0.0,15.863942322,29.242365,6.08951953929,0.0,3.20568,2.88383953929
 05/16  05:00:00,55.3666333749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  06:00:00,70.6625008596,7.699556215,14.6902502893,0.0,15.863942322,29.818365,11.3100970729,5.22056914478,3.20568,2.88384792809
 05/16  07:00:00,136.49110724,7.699556215,16.10068912,0.0,80.527626,29.818365,6.22750876966,0.134369331004,3.20568,2.88745943866
 05/16  08:00:00,189.916284574,8.81679326567,23.069137262,0.0,80.527626,75.0917375,32.7260281637,0.0104794091561,24.0426,8.67294875459
 05/16  09:00:00,197.950733072,9.47035655619,30.3926623408,0.0,80.527626,75.0917375,38.5750837908,0.0,24.0426,14.5324837908
 05/16  10:00:00,208.797899637,9.81557193415,36.857775585,0.0,80.527626,79.0911225,49.5077635146,0.0,32.0568,17.4509635146
 05/16  11:00:00,217.064748432,10.1252610088,44.1052502012,0.0,80.527626,79.0911225,52.4591841759,0.0,32.0568,20.4023841759
 05/16  12:00:00,217.903350437,10.5452100747,45.2288460852,0.0,80.527626,79.0911225,52.4924237915,0.0,32.0568,20.4356237915
 05/16  13:00:00,225.222098218,11.2538260847,55.8071452064,0.0,80.527626,75.0917375,36.5151744123,0.030669997031,16.0284,20.4561044153
 05/16  14:00:00,238.037242753,12.6326513064,67.2040505655,0.0,80.527626,75.0917375,33.4734484463,0.00301323422345,16.0284,17.4420352121
 05/16  15:00:00,236.239983041,14.3004074971,65.7365872007,0.0,80.527626,73.092045,20.6949580349,0.0333873069605,3.20568,17.455890728
 05/16  16:00:00,225.45031875,11.2919400442,57.9620404982,0.0,80.527626,73.092045,6.12281019984,0.0297786907759,3.20568,2.88735150906
 05/16  17:00:00,168.994736057,9.2605365856,46.9280424271,0.0,80.527626,29.818365,6.09303856356,0.0,3.20568,2.88735856356
 05/16  18:00:00,162.143506914,8.64737490351,40.7111815331,0.0,80.527626,29.818365,8.97257933404,0.0,3.20568,5.76689933404
 05/16  19:00:00,159.552312364,8.35259169252,37.0031099307,0.0,80.527626,29.818365,8.980980241,0.0,3.20568,5.775300241
 05/16  20:00:00,161.15604982,8.09571443944,31.7372970471,0.0,80.527626,29.818365,8.97785746175,0.0,3.20568,5.77217746175
 05/16  21:00:00,55.7529097732,0.0,0.0,0.0,15.863942322,29.242365,8.97730059888,0.0,3.20568,5.77162059888
 05/16  22:00:00,55.7613962302,0.0,0.0,0.0,15.863942322,29.242365,6.09464362051,0.0,3.20568,2.88896362051
 05/16  23:00:00,56.4682914954,0.0,0.0,0.0,15.863942322,29.242365,6.09247554634,0.0,3.20568,2.88679554634
 05/16  24:00:00,55.7547488566,0.0,0.0,0.0,15.863942322,29.242365,6.08963242366,0.0,3.20568,2.88395242366
 05/17  01:00:00,55.7416451319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.7316606743,0.0,0.0,0.0,15.863942322,29.242365,6.08963287427,0.0,3.20568,2.88395287427
 05/17  03:00:00,55.7204550402,0.0,0.0,0.0,15.863942322,29.242365,6.08963400021,0.0,3.20568,2.88395400021
 05/17  04:00:00,55.959206695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,54.5091890166,0.0,0.0,0.0,15.863942322,29.242365,6.08963528001,0.0,3.20568,2.88395528001
 05/17  06:00:00,73.6002129374,7.699556215,18.0112375337,0.0,15.863942322,29.818365,13.6244839284,10.3988039284,3.20568,0.02
 05/17  07:00:00,136.487495915,7.699556215,16.0864976189,0.0,80.527626,29.818365,11.3505328389,5.25758719177,3.20568,2.88726564712
 05/17  08:00:00,183.108582475,8.14872435585,16.9729906779,0.0,80.527626,75.0917375,36.2387982878,3.52319875138,24.0426,8.67299953644
 05/17  09:00:00,186.44449735,8.71032746299,19.7238237302,0.0,80.527626,75.0917375,46.6879033524,5.20907636248,24.0426,17.4362269899
 05/17  10:00:00,194.947428841,9.00448291654,23.9151721798,0.0,80.527626,79.0911225,51.5272833226,2.02568756493,32.0568,17.4447957577
 05/17  11:00:00,199.628296763,9.24922273289,27.6164048711,0.0,80.527626,79.0911225,49.5586525209,0.0142598660899,32.0568,17.4875926548
 05/17  12:00:00,200.234277909,9.39903237785,28.7580100899,0.0,80.527626,79.0911225,52.490998236,0.0,32.0568,20.434198236
 05/17  13:00:00,200.258413347,9.61869635563,32.5560477671,0.0,80.527626,75.0917375,39.4412907339,0.0384469510165,16.0284,23.3744437829
 05/17  14:00:00,201.250611406,9.83296956929,33.3335565763,0.0,80.527626,75.0917375,30.5797494422,0.0176142422496,16.0284,14.5337352
 05/17  15:00:00,198.349867173,9.96482838807,32.3070350926,0.0,80.527626,73.092045,20.6850333106,0.0182483139143,3.20568,17.4611049967
 05/17  16:00:00,179.732616852,8.09418551509,15.7274529024,0.0,80.527626,73.092045,12.0488082905,5.95559020363,3.20568,2.88753808691
 05/17  17:00:00,122.430385409,7.699556215,2.20373447814,0.0,80.527626,29.818365,30.0365310766,23.9433150171,3.20568,2.88753605949
 05/17  18:00:00,120.184191135,7.699556215,0.0,0.0,80.527626,29.818365,51.741426932,42.768842428,3.20568,5.76690450402
 05/17  19:00:00,121.827851332,7.699556215,0.0,0.0,80.527626,29.818365,58.7758204662,49.7948934354,3.20568,5.77524703078
 05/17  20:00:00,128.955487975,7.699556215,0.0,0.0,80.527626,29.818365,75.4393694963,63.586685223,3.20568,8.6470042733
 05/17  21:00:00,55.6494353698,0.0,0.0,0.0,15.863942322,29.242365,8.97698043944,0.0,3.20568,5.77130043944
 05/17  22:00:00,55.5295399325,0.0,0.0,0.0,15.863942322,29.242365,6.09456699103,0.0,3.20568,2.88888699103
 05/17  23:00:00,56.2596266071,0.0,0.0,0.0,15.863942322,29.242365,6.09243278882,0.0,3.20568,2.88675278882
 05/17  24:00:00,55.5493349791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.5405426525,0.0,0.0,0.0,15.863942322,29.242365,6.08965546757,0.0,3.20568,2.88397546757
 05/18  02:00:00,55.5293424062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  03:00:00,55.5148672777,0.0,0.0,0.0,15.863942322,29.242365,6.08964956128,0.0,3.20568,2.88396956128
 05/18  04:00:00,55.7124418833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,52.8235925151,0.0,0.0,0.0,15.863942322,29.242365,6.08964385097,0.0,3.20568,2.88396385097
 05/18  06:00:00,55.946512258,7.699556215,0.0,0.0,15.863942322,29.818365,398.975915522,392.886277281,3.20568,2.88395824058
 05/18  07:00:00,120.420034517,7.699556215,0.00409925033293,0.0,80.527626,29.818365,168.084641218,161.991642117,3.20568,2.88731910116
 05/18  08:00:00,165.575757836,7.70225642217,0.00544813551617,0.0,80.527626,75.0917375,114.82209906,82.1072135489,24.0426,8.67228551081
 05/18  09:00:00,165.663945612,7.79558890323,0.00436780222979,0.0,80.527626,75.0917375,90.5278377922,51.9530944709,24.0426,14.5321433212
 05/18  10:00:00,170.032032586,7.96521793958,0.201206028217,0.0,80.527626,79.0911225,74.7010905126,25.1969506628,32.0568,17.4473398498
 05/18  11:00:00,174.068972541,8.51183441318,2.95999831911,0.0,80.527626,79.0911225,49.7364977099,0.19192001825,32.0568,17.4877776917
 05/18  12:00:00,176.246930535,9.07376066191,5.26618691718,0.0,80.527626,79.0911225,55.4085356836,0.0,32.0568,23.3517356836
 05/18  13:00:00,174.788389306,9.69312225711,7.1604610156,0.0,80.527626,75.0917375,43.0537726157,6.57169604447,16.0284,20.4536765713
 05/18  14:00:00,180.340546154,10.6174537033,11.7694753242,0.0,80.527626,75.0917375,36.0865956807,2.62241330064,16.0284,17.4357823801
 05/18  15:00:00,179.82113315,11.8645445102,12.0345055008,0.0,80.527626,73.092045,28.4740381287,7.81939054948,3.20568,17.4489675792
 05/18  16:00:00,173.241073907,9.65655521819,7.79172774485,0.0,80.527626,73.092045,14.78211868,8.68924067493,3.20568,2.88719800507
 05/18  17:00:00,126.472201522,8.08840541292,5.87636967146,0.0,80.527626,29.818365,15.555438011,9.46256429744,3.20568,2.8871937136
 05/18  18:00:00,123.540217141,7.85952742016,3.1923625224,0.0,80.527626,29.818365,20.1434076604,14.0439807827,3.20568,2.89374687766
 05/18  19:00:00,122.58543817,7.7109782221,0.747496618398,0.0,80.527626,29.818365,30.8630762903,19.0036968734,3.20568,8.65369941688
 05/18  20:00:00,128.948248408,7.699556215,0.0,0.0,80.527626,29.818365,44.446459175,35.4691660973,3.20568,5.7716130777
 05/18  21:00:00,55.6518027316,0.0,0.0,0.0,15.863942322,29.242365,8.97767014571,0.0,3.20568,5.77199014571
 05/18  22:00:00,55.528078,0.0,0.0,0.0,15.863942322,29.242365,6.09446286481,0.0,3.20568,2.88878286481
 05/18  23:00:00,56.2736968713,0.0,0.0,0.0,15.863942322,29.242365,6.09243468005,0.0,3.20568,2.88675468005
 05/18  24:00:00,55.5379005979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
