Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  01:00:00,55.5256321101,0.0,0.0,0.0,15.863942322,29.242365,6.08959196008,0.0,3.20568,2.88391196008
 05/19  02:00:00,55.5109061788,0.0,0.0,0.0,15.863942322,29.242365,6.08957917191,0.0,3.20568,2.88389917191
 05/19  03:00:00,55.4963697588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  04:00:00,56.5466816891,0.0,0.0,0.0,15.863942322,29.242365,6.08956659762,0.0,3.20568,2.88388659762
 05/19  05:00:00,53.5146705076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  06:00:00,56.0777189184,7.699556215,0.0,0.0,15.863942322,29.818365,242.000811625,235.911257489,3.20568,2.88387413599
 05/19  07:00:00,120.287220828,7.699556215,0.00523999547554,0.0,80.527626,29.818365,101.56791553,95.474984532,3.20568,2.88725099755
 05/19  08:00:00,165.563272983,7.72030957984,0.00623067576623,0.0,80.527626,75.0917375,64.8717015442,32.1564942014,24.0426,8.67260734274
 05/19  09:00:00,168.408789793,7.8550945318,2.66890344438,0.0,80.527626,75.0917375,54.8736863332,16.3003585929,24.0426,14.5307277403
 05/19  10:00:00,177.732952553,8.18781624767,7.62131788449,0.0,80.527626,79.0911225,57.5926147598,8.08797630063,32.0568,17.4478384592
 05/19  11:00:00,183.070846435,8.91156486034,11.4841323392,0.0,80.527626,79.0911225,52.4576960207,0.0,32.0568,20.4008960207
 05/19  12:00:00,185.696196528,9.71882940042,13.9865619723,0.0,80.527626,79.0911225,52.4884627437,0.0,32.0568,20.4316627437
 05/19  13:00:00,186.585840493,10.7835898528,17.7820023596,0.0,80.527626,75.0917375,36.5132076928,0.0321970294388,16.0284,20.4526106634
 05/19  14:00:00,193.991888315,12.2746862013,23.6851004949,0.0,80.527626,75.0917375,33.4634354001,0.0,16.0284,17.4350354001
 05/19  15:00:00,198.008109881,14.0080034292,27.9799888138,0.0,80.527626,73.092045,20.4138828812,0.0134551978654,3.20568,17.1947476833
 05/19  16:00:00,191.248935708,11.0789580859,24.2629337587,0.0,80.527626,73.092045,3.52950508655,0.0529963938294,3.20568,0.270828692718
 05/19  17:00:00,141.613681656,8.64337669949,20.3331669301,0.0,80.527626,29.818365,6.09319082748,0.0,3.20568,2.88751082748
 05/19  18:00:00,137.508576357,8.3306305324,16.5638610786,0.0,80.527626,29.818365,8.97316876816,0.0,3.20568,5.76748876816
 05/19  19:00:00,132.579808522,7.99852485398,10.5925795907,0.0,80.527626,29.818365,14.845847979,2.98691030563,3.20568,8.65325767335
 05/19  20:00:00,133.522907828,7.72658767686,4.70374538891,0.0,80.527626,29.818365,21.3680645855,12.3910904996,3.20568,5.77129408591
 05/19  21:00:00,55.5427619383,0.0,0.0,0.0,15.863942322,29.242365,8.97731695802,0.0,3.20568,5.77163695802
 05/19  22:00:00,55.5825777188,0.0,0.0,0.0,15.863942322,29.242365,6.09430294529,0.0,3.20568,2.88862294529
 05/19  23:00:00,56.3233137803,0.0,0.0,0.0,15.863942322,29.242365,6.09227409911,0.0,3.20568,2.88659409911
 05/19  24:00:00,55.6039278348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.5918399679,0.0,0.0,0.0,15.863942322,29.242365,6.0881658984,0.0,3.20568,2.8824858984
 05/20  02:00:00,55.5797202802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.5626086129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.7627767164,0.0,0.0,0.0,15.863942322,29.242365,6.0882177214,0.0,3.20568,2.8825377214
 05/20  05:00:00,52.8747895476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,47.1837326527,0.0,0.0,0.0,15.863942322,29.242365,6.08763684353,0.0,3.20568,2.88195684353
 05/20  07:00:00,47.1772373302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.2350623885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  09:00:00,47.3013164756,0.0,0.0,0.0,15.863942322,29.242365,6.089586544,0.0,3.20568,2.883906544
 05/20  10:00:00,47.3166992739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,47.9975400913,0.0,0.0,0.0,15.863942322,29.242365,6.08956721694,0.0,3.20568,2.88388721694
 05/20  12:00:00,47.309714128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.3409247934,0.0,0.0,0.0,15.863942322,29.242365,6.08814377488,0.0,3.20568,2.88246377488
 05/20  14:00:00,47.3561122567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,47.3536414786,0.0,0.0,0.0,15.863942322,29.242365,6.08819466608,0.0,3.20568,2.88251466608
 05/20  16:00:00,47.2566363171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  17:00:00,47.2387089587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,47.2222800569,0.0,0.0,0.0,15.863942322,29.242365,6.08824541904,0.0,3.20568,2.88256541904
 05/20  19:00:00,48.8505357567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,55.9483158161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.7989105063,0.0,0.0,0.0,15.863942322,29.242365,6.0881573892,0.0,3.20568,2.8824773892
 05/20  22:00:00,55.6180425426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.291661576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.592284623,0.0,0.0,0.0,15.863942322,29.242365,6.08820815105,0.0,3.20568,2.88252815105
 05/21  01:00:00,55.5807140392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.576054979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.5692840131,0.0,0.0,0.0,15.863942322,29.242365,6.08825290176,0.0,3.20568,2.88257290176
 05/21  04:00:00,55.7712002061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,52.8783688043,0.0,0.0,0.0,15.863942322,29.242365,6.08815954085,0.0,3.20568,2.88247954085
 05/21  06:00:00,47.1799996431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.1516990938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.1908542667,0.0,0.0,0.0,15.863942322,29.242365,6.08960446387,0.0,3.20568,2.88392446387
 05/21  09:00:00,47.2358837512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,47.2592684142,0.0,0.0,0.0,15.863942322,29.242365,6.08957822468,0.0,3.20568,2.88389822468
 05/21  11:00:00,47.9263829976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,47.2569598466,0.0,0.0,0.0,15.863942322,29.242365,6.08955205212,0.0,3.20568,2.88387205212
 05/21  13:00:00,47.31521676,0.0,0.0,0.0,15.863942322,29.242365,6.08952592577,0.0,3.20568,2.88384592577
 05/21  14:00:00,47.3172546628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,47.3311764076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,47.2536419243,0.0,0.0,0.0,15.863942322,29.242365,6.08823943314,0.0,3.20568,2.88255943314
 05/21  17:00:00,51.5275309676,0.530235901411,3.74837880543,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,48.9817090036,0.221907301907,1.52053932942,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,48.865825328,0.0,0.0,0.0,15.863942322,29.242365,6.08814541577,0.0,3.20568,2.88246541577
 05/21  20:00:00,55.9331517558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.7692291671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.595974095,0.0,0.0,0.0,15.863942322,29.242365,6.08818982684,0.0,3.20568,2.88250982684
 05/21  23:00:00,56.2751184508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.5579235843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.5499122412,0.0,0.0,0.0,15.863942322,29.242365,6.08962885045,0.0,3.20568,2.88394885045
 05/22  02:00:00,55.5410141114,0.0,0.0,0.0,15.863942322,29.242365,6.08959541786,0.0,3.20568,2.88391541786
 05/22  03:00:00,55.5239262132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.7259388014,0.0,0.0,0.0,15.863942322,29.242365,6.08956220466,0.0,3.20568,2.88388220466
 05/22  05:00:00,52.8474180568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,55.5776103151,7.699556215,0.0,0.0,15.863942322,29.818365,195.03073323,188.941204115,3.20568,2.88384911494
 05/22  07:00:00,120.265961078,7.699556215,0.0018824282501,0.0,80.527626,29.818365,93.8179922607,87.7251448674,3.20568,2.88716739323
 05/22  08:00:00,165.758737871,7.73609282552,0.183628539778,0.0,80.527626,75.0917375,60.0064287899,27.2921709345,24.0426,8.67165785541
 05/22  09:00:00,170.789520828,7.90015967426,4.98687828131,0.0,80.527626,75.0917375,50.3901242093,11.8198882181,24.0426,14.5276359913
 05/22  10:00:00,181.289891411,8.39613363785,10.9434548934,0.0,80.527626,79.0911225,52.6024987077,3.10249836807,32.0568,17.4432003396
 05/22  11:00:00,186.630777311,9.06648651866,14.8581379843,0.0,80.527626,79.0911225,49.5392917543,0.0,32.0568,17.4824917543
 05/22  12:00:00,191.213093801,9.79430653973,19.3855932194,0.0,80.527626,79.0911225,52.4853841001,0.0,32.0568,20.4285841001
 05/22  13:00:00,194.844922335,10.9038882239,25.8598740998,0.0,80.527626,75.0917375,39.406334671,0.0100032610209,16.0284,23.36793141
 05/22  14:00:00,202.185895573,12.5466063602,31.5382239654,0.0,80.527626,75.0917375,30.5607487201,0.0,16.0284,14.5323487201
 05/22  15:00:00,207.642708875,14.7377091752,36.8195246043,0.0,80.527626,73.092045,20.6768162211,0.0186999094553,3.20568,17.4524363116
 05/22  16:00:00,200.14321747,11.8283397521,32.3398756174,0.0,80.527626,73.092045,6.10663637631,0.0135077473119,3.20568,2.887448629
 05/22  17:00:00,149.129783333,9.64846887506,26.7967800435,0.0,80.527626,29.818365,6.09309015684,0.0,3.20568,2.88741015684
 05/22  18:00:00,145.901050373,9.15212044245,24.0755804662,0.0,80.527626,29.818365,8.97255918114,0.0,3.20568,5.76687918114
 05/22  19:00:00,140.322687362,8.46747442279,17.5437936589,0.0,80.527626,29.818365,9.03309191342,0.0527806999288,3.20568,5.77463121349
 05/22  20:00:00,139.903967612,7.95170002384,10.5778386385,0.0,80.527626,29.818365,11.9007064461,2.92363990168,3.20568,5.77138654439
 05/22  21:00:00,55.787270858,0.0,0.0,0.0,15.863942322,29.242365,8.97732159771,0.0,3.20568,5.77164159771
 05/22  22:00:00,55.6479650685,0.0,0.0,0.0,15.863942322,29.242365,6.09423512612,0.0,3.20568,2.88855512612
 05/22  23:00:00,56.376453411,0.0,0.0,0.0,15.863942322,29.242365,6.09241382882,0.0,3.20568,2.88673382882
 05/22  24:00:00,55.6589749453,0.0,0.0,0.0,15.863942322,29.242365,6.08944895236,0.0,3.20568,2.88376895236
 05/23  01:00:00,55.6565879568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.6467343023,0.0,0.0,0.0,15.863942322,29.242365,6.08961394404,0.0,3.20568,2.88393394404
 05/23  03:00:00,55.63104663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.7430791739,0.0,0.0,0.0,15.863942322,29.242365,6.08957382667,0.0,3.20568,2.88389382667
 05/23  05:00:00,53.6974087091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,58.1935850822,7.699556215,2.35042541057,0.0,15.863942322,29.818365,51.5826036641,45.493214076,3.20568,2.88370958808
 05/23  07:00:00,127.934462788,7.699556215,7.61941678902,0.0,80.527626,29.818365,19.5026729435,13.4095981498,3.20568,2.88739479374
 05/23  08:00:00,179.782705905,7.95771128958,13.8621687716,0.0,80.527626,75.0917375,33.3410244659,0.627996793628,24.0426,8.67042767226
 05/23  09:00:00,191.032908253,8.92957214662,24.0479223655,0.0,80.527626,75.0917375,38.5703097807,0.0,24.0426,14.5277097807
 05/23  10:00:00,202.83673328,9.69560401085,31.0277819694,0.0,80.527626,79.0911225,49.502407602,0.0,32.0568,17.445607602
 05/23  11:00:00,212.802620601,10.4341191504,39.525339979,0.0,80.527626,79.0911225,49.5420668443,0.00149351359982,32.0568,17.4837733307
 05/23  12:00:00,222.991767907,11.796326139,49.0332210613,0.0,80.527626,79.0911225,53.0484668995,0.00896089808783,32.0568,20.9827060015
 05/23  13:00:00,229.545989484,13.5653025396,57.7983620881,0.0,80.527626,75.0917375,38.8802896463,0.0424254855744,16.0284,22.8094641608
 05/23  14:00:00,243.169745696,15.8481482715,69.1264429006,0.0,80.527626,75.0917375,30.5697302894,0.0102550628509,16.0284,14.5310752266
 05/23  15:00:00,251.118946505,18.5500381284,76.369624187,0.0,80.527626,73.092045,20.6898540424,0.0311100786678,3.20568,17.4530639637
 05/23  16:00:00,239.787975688,14.3543893632,69.2486711937,0.0,80.527626,73.092045,6.11716157975,0.0241994278018,3.20568,2.88728215195
 05/23  17:00:00,183.53400897,11.2766871656,59.4314345227,0.0,80.527626,29.818365,6.10301412584,0.0100971082998,3.20568,2.88723701754
 05/23  18:00:00,175.347962802,10.5487338047,51.9933278857,0.0,80.527626,29.818365,8.97850507638,0.0062908259847,3.20568,5.7665342504
 05/23  19:00:00,164.101277125,9.60020439683,40.3032474323,0.0,80.527626,29.818365,8.98059811721,0.0,3.20568,5.77491811721
 05/23  20:00:00,159.973095458,8.63863204782,30.0309517032,0.0,80.527626,29.818365,8.97574798663,0.0,3.20568,5.77006798663
 05/23  21:00:00,55.7432471288,0.0,0.0,0.0,15.863942322,29.242365,8.97656918887,0.0,3.20568,5.77088918887
 05/23  22:00:00,55.7514100585,0.0,0.0,0.0,15.863942322,29.242365,6.09436754138,0.0,3.20568,2.88868754138
 05/23  23:00:00,56.469679105,0.0,0.0,0.0,15.863942322,29.242365,6.09220068219,0.0,3.20568,2.88652068219
 05/23  24:00:00,55.7569352886,0.0,0.0,0.0,15.863942322,29.242365,6.08958333144,0.0,3.20568,2.88390333144
 05/24  01:00:00,55.7394482837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.7274522838,0.0,0.0,0.0,15.863942322,29.242365,6.08953501752,0.0,3.20568,2.88385501752
 05/24  03:00:00,55.7201027553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.9612741338,0.0,0.0,0.0,15.863942322,29.242365,6.08948814337,0.0,3.20568,2.88380814337
 05/24  05:00:00,53.0755150794,0.0,0.0,0.0,15.863942322,29.242365,6.08944144192,0.0,3.20568,2.88376144192
 05/24  06:00:00,67.7794072909,7.699556215,12.2302176541,0.0,15.863942322,29.818365,14.3572040892,11.1315240892,3.20568,0.02
 05/24  07:00:00,134.491705396,7.699556215,14.1198428919,0.0,80.527626,29.818365,8.16494333923,2.07215223228,3.20568,2.88711110695
 05/24  08:00:00,187.555195927,8.51764856981,21.0292131648,0.0,80.527626,75.0917375,32.7231953869,0.0103266518849,24.0426,8.67026873497
 05/24  09:00:00,197.721628689,9.43673567443,30.20424273,0.0,80.527626,75.0917375,38.5677726909,0.0,24.0426,14.5251726909
 05/24  10:00:00,214.897518465,10.3456920187,42.4104341814,0.0,80.527626,79.0911225,49.5015386197,0.0,32.0568,17.4447386197
 05/24  11:00:00,237.300878958,11.6694108989,62.7281936266,0.0,80.527626,79.0911225,49.5397374882,0.000422335895524,32.0568,17.4825151523
 05/24  12:00:00,254.943418223,13.3499710717,79.3777668836,0.0,80.527626,79.0911225,52.4852649875,0.00305842525525,32.0568,20.4254065622
 05/24  13:00:00,260.711161224,15.6277351322,86.8600994689,0.0,80.527626,75.0917375,39.3998449052,0.00790786987815,16.0284,23.3635370353
 05/24  14:00:00,272.143631894,18.3088143474,95.611511858,0.0,80.527626,75.0917375,30.5709029626,0.0119880674755,16.0284,14.5305148951
 05/24  15:00:00,280.868458925,20.7947303612,103.84571525,0.0,80.527626,73.092045,20.6842882622,0.0279716239239,3.20568,17.4506366383
 05/24  16:00:00,264.90902612,15.6310823555,93.0476993842,0.0,80.527626,73.092045,6.15244573758,0.0593925247625,3.20568,2.88737321282
 05/24  17:00:00,199.277307092,11.601106736,74.73674268,0.0,80.527626,29.818365,6.09299995276,0.0,3.20568,2.88731995276
 05/24  18:00:00,192.459456048,10.7706040624,68.8324938017,0.0,80.527626,29.818365,8.97224456236,0.0,3.20568,5.76656456236
 05/24  19:00:00,181.261972589,9.56739876344,57.1690151608,0.0,80.527626,29.818365,8.98077176601,0.0,3.20568,5.77509176601
 05/24  20:00:00,176.087297433,8.80543972862,45.6579606889,0.0,80.527626,29.818365,8.97658721957,0.0,3.20568,5.77090721957
 05/24  21:00:00,55.9758323778,0.0,0.0,0.0,15.863942322,29.242365,8.97678009058,0.0,3.20568,5.77110009058
 05/24  22:00:00,55.7884886415,0.0,0.0,0.0,15.863942322,29.242365,6.09444107053,0.0,3.20568,2.88876107053
 05/24  23:00:00,56.4783708244,0.0,0.0,0.0,15.863942322,29.242365,6.09217053569,0.0,3.20568,2.88649053569
 05/24  24:00:00,55.7527688311,0.0,0.0,0.0,15.863942322,29.242365,6.08941812165,0.0,3.20568,2.88373812165
 05/25  01:00:00,55.7577021496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.7591523943,0.0,0.0,0.0,15.863942322,29.242365,6.08956765455,0.0,3.20568,2.88388765455
 05/25  03:00:00,55.743722504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.9810842749,0.0,0.0,0.0,15.863942322,29.242365,6.08951401407,0.0,3.20568,2.88383401407
 05/25  05:00:00,53.1026760705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,73.9396023899,7.699556215,18.337816338,0.0,15.863942322,29.818365,8.4338960025,2.34433173528,3.20568,2.88388426721
 05/25  07:00:00,143.788230576,7.699556215,23.3229357063,0.0,80.527626,29.818365,6.09876901672,0.00582062887896,3.20568,2.88726838784
 05/25  08:00:00,206.522072065,9.30876264161,39.0833975881,0.0,80.527626,75.0917375,32.7256154017,0.0115904176925,24.0426,8.67142498403
 05/25  09:00:00,224.696448909,10.5950189361,55.9281252098,0.0,80.527626,75.0917375,38.5686367595,0.0,24.0426,14.5260367595
 05/25  10:00:00,247.229359476,12.0865733273,72.9313935511,0.0,80.527626,79.0911225,49.4991570583,0.00157371796659,32.0568,17.4407833403
 05/25  11:00:00,264.485406999,13.9801754533,87.5765550239,0.0,80.527626,79.0911225,49.5440768457,0.0092704972183,32.0568,17.4780063485
 05/25  12:00:00,281.819355564,16.2440522806,103.340755724,0.0,80.527626,79.0911225,52.4860006537,0.00645905993724,32.0568,20.4227415938
 05/25  13:00:00,289.965740597,18.4823096105,113.235475814,0.0,80.527626,75.0917375,36.5328348641,0.0027402915914,16.0284,20.5016945725
 05/25  14:00:00,301.23956457,20.6878025858,122.299357988,0.0,80.527626,75.0917375,33.4091516549,0.00330559802424,16.0284,17.3774460569
 05/25  15:00:00,308.325828173,22.2436866549,129.8190738,0.0,80.527626,73.092045,20.6709536496,0.0199684771074,3.20568,17.4453051725
 05/25  16:00:00,289.792588087,16.5394960039,116.993963691,0.0,80.527626,73.092045,6.12318170123,0.0301586180452,3.20568,2.88734308319
 05/25  17:00:00,204.543135231,11.8838424372,79.7419422913,0.0,80.527626,29.818365,6.09296375125,0.0,3.20568,2.88728375125
 05/25  18:00:00,180.799127916,10.0294896248,57.8898388225,0.0,80.527626,29.818365,6.09861726079,0.0,3.20568,2.89293726079
 05/25  19:00:00,174.719189939,9.08773410631,51.0581408987,0.0,80.527626,29.818365,11.8574554425,0.0,3.20568,8.65177544251
 05/25  20:00:00,173.366992357,8.52360874944,43.2391053444,0.0,80.527626,29.818365,8.97643332556,0.0,3.20568,5.77075332556
 05/25  21:00:00,55.9791082833,0.0,0.0,0.0,15.863942322,29.242365,8.97657761389,0.0,3.20568,5.77089761389
 05/25  22:00:00,55.8048933485,0.0,0.0,0.0,15.863942322,29.242365,6.09401949149,0.0,3.20568,2.88833949149
 05/25  23:00:00,56.4934174824,0.0,0.0,0.0,15.863942322,29.242365,6.09233055403,0.0,3.20568,2.88665055403
 05/25  24:00:00,55.7612239236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  01:00:00,55.7314672541,0.0,0.0,0.0,15.863942322,29.242365,6.08957620298,0.0,3.20568,2.88389620298
 05/26  02:00:00,55.7119236582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.7010102323,0.0,0.0,0.0,15.863942322,29.242365,6.08951568921,0.0,3.20568,2.88383568921
 05/26  04:00:00,56.8909061316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,53.8557194244,0.0,0.0,0.0,15.863942322,29.242365,6.08945539506,0.0,3.20568,2.88377539506
 05/26  06:00:00,66.8697276955,7.699556215,10.9376715847,0.0,15.863942322,29.818365,21.7666208816,15.6772256545,3.20568,2.88371522716
 05/26  07:00:00,132.511349473,7.699556215,12.1498648033,0.0,80.527626,29.818365,9.31160009991,6.08592009991,3.20568,0.02
 05/26  08:00:00,184.577172734,8.47401908493,18.1178150021,0.0,80.527626,75.0917375,36.3044677041,0.708340361661,24.0426,11.5535273425
 05/26  09:00:00,190.640034082,9.30532824796,23.3069872483,0.0,80.527626,75.0917375,38.5697307414,0.0,24.0426,14.5271307414
 05/26  10:00:00,200.672824861,9.92513418841,28.6909898648,0.0,80.527626,79.0911225,46.5901516206,0.0,32.0568,14.5333516206
 05/26  11:00:00,215.458821481,10.9913327063,41.6516197773,0.0,80.527626,79.0911225,52.4426876397,0.0,32.0568,20.3858876397
 05/26  12:00:00,228.590642756,12.3439371691,54.1117924246,0.0,80.527626,79.0911225,52.4787611915,0.0,32.0568,20.4219611915
 05/26  13:00:00,234.747358473,13.9507819745,62.646662443,0.0,80.527626,75.0917375,36.500658022,0.0318977247387,16.0284,20.4403602973
 05/26  14:00:00,251.629311521,15.8956299815,77.5599391488,0.0,80.527626,75.0917375,30.5577289133,0.00126033625578,16.0284,14.528068577
 05/26  15:00:00,266.030905128,18.275517463,91.558492803,0.0,80.527626,73.092045,20.6809651687,0.0243394140469,3.20568,17.4509457547
 05/26  16:00:00,254.685987937,14.0227001951,84.470145451,0.0,80.527626,73.092045,6.10747957002,0.0145399850153,3.20568,2.887259585
 05/26  17:00:00,194.254072231,10.9704535857,70.3910068897,0.0,80.527626,29.818365,6.09287259016,0.0,3.20568,2.88719259016
 05/26  18:00:00,189.819606978,10.3965115445,66.597933718,0.0,80.527626,29.818365,8.97192542283,0.0,3.20568,5.76624542283
 05/26  19:00:00,180.183307932,9.38738720749,56.5572035739,0.0,80.527626,29.818365,8.98012253378,0.0,3.20568,5.77444253378
 05/26  20:00:00,175.89002905,8.69583410223,45.8325812959,0.0,80.527626,29.818365,8.97679910595,0.0,3.20568,5.77111910595
 05/26  21:00:00,55.7909587114,0.0,0.0,0.0,15.863942322,29.242365,8.9769207605,0.0,3.20568,5.7712407605
 05/26  22:00:00,55.7978101521,0.0,0.0,0.0,15.863942322,29.242365,6.09409259654,0.0,3.20568,2.88841259654
 05/26  23:00:00,56.5017951363,0.0,0.0,0.0,15.863942322,29.242365,6.09226726912,0.0,3.20568,2.88658726912
 05/26  24:00:00,55.785678332,0.0,0.0,0.0,15.863942322,29.242365,6.08952000701,0.0,3.20568,2.88384000701
 05/27  01:00:00,55.7583728873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.7441555968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.7360922106,0.0,0.0,0.0,15.863942322,29.242365,6.08768639925,0.0,3.20568,2.88200639925
 05/27  04:00:00,55.9703534315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,53.085102316,0.0,0.0,0.0,15.863942322,29.242365,6.08808952505,0.0,3.20568,2.88240952505
 05/27  06:00:00,47.3945150537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  07:00:00,47.3521837323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.38537022,0.0,0.0,0.0,15.863942322,29.242365,6.08809654935,0.0,3.20568,2.88241654935
 05/27  09:00:00,47.4316786479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  10:00:00,47.4637255979,0.0,0.0,0.0,15.863942322,29.242365,6.0894688681,0.0,3.20568,2.8837888681
 05/27  11:00:00,48.1747903267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.5040499583,0.0,0.0,0.0,15.863942322,29.242365,6.08940205588,0.0,3.20568,2.88372205588
 05/27  13:00:00,55.3531769389,0.585712726888,7.25080987487,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,63.3296402772,1.44078131704,14.3681553207,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,67.3869584515,2.43234479654,17.4377895185,0.0,15.863942322,29.242365,6.08820770665,0.0,3.20568,2.88252770665
 05/27  16:00:00,73.4562676062,3.06916357363,22.8832471443,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,61.9997751354,1.31346158668,13.1848661726,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,64.3639553111,1.55145472892,15.3180054261,0.0,15.863942322,29.242365,6.08819394813,0.0,3.20568,2.88251394813
 05/27  19:00:00,57.6315186976,0.824331151974,7.66866659194,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,56.191538792,0.0,0.0,0.0,15.863942322,29.242365,6.08811823005,0.0,3.20568,2.88243823005
 05/27  21:00:00,55.9939637034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.7882876896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  23:00:00,56.4618298388,0.0,0.0,0.0,15.863942322,29.242365,6.08812484194,0.0,3.20568,2.88244484194
 05/27  24:00:00,55.7561388765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.7405242828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  02:00:00,55.7272810853,0.0,0.0,0.0,15.863942322,29.242365,6.08812657526,0.0,3.20568,2.88244657526
 05/28  03:00:00,55.7212779372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,55.9695322637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,53.0826480611,0.0,0.0,0.0,15.863942322,29.242365,6.08812777003,0.0,3.20568,2.88244777003
 05/28  06:00:00,47.4014687264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.3738158949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.4171188566,0.0,0.0,0.0,15.863942322,29.242365,6.0895609104,0.0,3.20568,2.8838809104
 05/28  09:00:00,47.4562716731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.4749103223,0.0,0.0,0.0,15.863942322,29.242365,6.08948730125,0.0,3.20568,2.88380730125
 05/28  11:00:00,48.1752424311,0.0,0.0,0.0,15.863942322,29.242365,6.0894137839,0.0,3.20568,2.8837337839
 05/28  12:00:00,47.4965430606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,56.7140243788,0.685571012747,8.50678415015,0.0,15.863942322,29.242365,6.08954548997,0.0,3.20568,2.88386548997
 05/28  14:00:00,65.6488348144,1.45683789576,16.6826763331,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,56.9801095823,0.821700594785,8.68480900057,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,67.8021621634,1.8495434019,18.4988992849,0.0,15.863942322,29.242365,6.08819249114,0.0,3.20568,2.88251249114
 05/28  17:00:00,53.7478572663,0.605743384433,5.70786926109,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,50.1249055063,0.279521500305,2.46720353088,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.5822717495,0.0,0.0,0.0,15.863942322,29.242365,6.08811083715,0.0,3.20568,2.88243083715
 05/28  20:00:00,56.1051665865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.9495400717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.7594715204,0.0,0.0,0.0,15.863942322,29.242365,6.08811127673,0.0,3.20568,2.88243127673
 05/28  23:00:00,56.4375475655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.7446537938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  01:00:00,55.7434605068,0.0,0.0,0.0,15.863942322,29.242365,6.08810947829,0.0,3.20568,2.88242947829
 05/29  02:00:00,55.7366274503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.7278815948,0.0,0.0,0.0,15.863942322,29.242365,6.08810481069,0.0,3.20568,2.88242481069
 05/29  04:00:00,55.9766599025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,53.098163164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,47.3925953807,0.0,0.0,0.0,15.863942322,29.242365,6.08809967243,0.0,3.20568,2.88241967243
 05/29  07:00:00,47.33574736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.3531100519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.3926240856,0.0,0.0,0.0,15.863942322,29.242365,6.08945204642,0.0,3.20568,2.88377204642
 05/29  10:00:00,47.4203881879,0.0,0.0,0.0,15.863942322,29.242365,6.08937186073,0.0,3.20568,2.88369186073
 05/29  11:00:00,48.1022154727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,47.420122056,0.0,0.0,0.0,15.863942322,29.242365,6.08949443866,0.0,3.20568,2.88381443866
 05/29  13:00:00,47.4466618628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,47.4572633605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,47.4646947185,0.0,0.0,0.0,15.863942322,29.242365,6.08819147225,0.0,3.20568,2.88251147225
 05/29  16:00:00,47.4505084771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,47.3847770664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,47.3601436555,0.0,0.0,0.0,15.863942322,29.242365,6.08818564393,0.0,3.20568,2.88250564393
 05/29  19:00:00,47.6125672826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,56.1419947499,0.0,0.0,0.0,15.863942322,29.242365,6.08817982102,0.0,3.20568,2.88249982102
 05/29  21:00:00,55.9734353846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.7694735539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.4387941933,0.0,0.0,0.0,15.863942322,29.242365,6.08817400354,0.0,3.20568,2.88249400354
 05/29  24:00:00,55.7467281762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.7384838027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.7316682494,0.0,0.0,0.0,15.863942322,29.242365,6.08951779003,0.0,3.20568,2.88383779003
 05/30  03:00:00,55.7279530974,0.0,0.0,0.0,15.863942322,29.242365,6.08943073668,0.0,3.20568,2.88375073668
 05/30  04:00:00,56.989593971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,53.9380765359,0.0,0.0,0.0,15.863942322,29.242365,6.08954589052,0.0,3.20568,2.88386589052
 05/30  06:00:00,82.2308107096,7.699556215,26.1848836617,0.0,15.863942322,29.818365,4.21011868722,0.984438687219,3.20568,0.02
 05/30  07:00:00,149.185289462,7.699556215,28.7005265651,0.0,80.527626,29.818365,6.09278121081,0.0,3.20568,2.88710121081
 05/30  08:00:00,211.350327658,9.05410188627,44.170668804,0.0,80.527626,75.0917375,32.7235245469,0.0120218433877,24.0426,8.66890270351
 05/30  09:00:00,229.778047253,10.2137104482,61.3968292799,0.0,80.527626,75.0917375,38.5646885959,0.0,24.0426,14.5220885959
 05/30  10:00:00,248.590029169,11.6148176106,74.7900537864,0.0,80.527626,79.0911225,49.4932257023,0.0,32.0568,17.4364257023
 05/30  11:00:00,272.559405148,13.3967035484,96.2438234429,0.0,80.527626,79.0911225,49.5282361361,0.0,32.0568,17.4714361361
 05/30  12:00:00,287.385761925,15.4236151435,109.730795754,0.0,80.527626,79.0911225,52.4722567159,0.0,32.0568,20.4154567159
 05/30  13:00:00,289.613527401,17.6001498912,113.768013287,0.0,80.527626,75.0917375,36.4658842039,0.00284885802697,16.0284,20.4346353459
 05/30  14:00:00,296.238464501,20.0300391696,117.965981212,0.0,80.527626,75.0917375,30.5523891474,0.0,16.0284,14.5239891474
 05/30  15:00:00,300.789309116,22.8654323218,121.683867013,0.0,80.527626,73.092045,20.6754954804,0.0226094893802,3.20568,17.447205991
 05/30  16:00:00,286.842831519,17.4789055202,113.110716611,0.0,80.527626,73.092045,6.12693824638,0.034186265464,3.20568,2.88707198092
 05/30  17:00:00,224.482622431,13.3913322673,98.1219223941,0.0,80.527626,29.818365,6.0926560867,0.0,3.20568,2.8869760867
 05/30  18:00:00,220.978310804,12.414901494,95.6099527432,0.0,80.527626,29.818365,8.97190232084,0.0,3.20568,5.76622232084
 05/30  19:00:00,211.690789208,11.1686694804,87.5871656617,0.0,80.527626,29.818365,8.9791822662,0.0,3.20568,5.7735022662
 05/30  20:00:00,199.079930654,9.67299304607,67.9506991877,0.0,80.527626,29.818365,8.97577490648,0.0,3.20568,5.77009490648
 05/30  21:00:00,55.8159325895,0.0,0.0,0.0,15.863942322,29.242365,8.97577675935,0.0,3.20568,5.77009675935
 05/30  22:00:00,55.8194831889,0.0,0.0,0.0,15.863942322,29.242365,6.09401546678,0.0,3.20568,2.88833546678
 05/30  23:00:00,56.5078433909,0.0,0.0,0.0,15.863942322,29.242365,6.09208470575,0.0,3.20568,2.88640470575
 05/30  24:00:00,55.7907738279,0.0,0.0,0.0,15.863942322,29.242365,6.0894155325,0.0,3.20568,2.8837355325
 05/31  01:00:00,55.7756725824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.7823578955,0.0,0.0,0.0,15.863942322,29.242365,6.08952014552,0.0,3.20568,2.88384014552
 05/31  03:00:00,55.7790243863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,56.0070454228,0.0,0.0,0.0,15.863942322,29.242365,6.08942661474,0.0,3.20568,2.88374661474
 05/31  05:00:00,53.1061370358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,83.3093790213,7.699556215,27.6533270129,0.0,15.863942322,29.818365,6.80675484537,0.717219080925,3.20568,2.88385576445
 05/31  07:00:00,159.57164305,7.699556215,39.0066570016,0.0,80.527626,29.818365,6.09284814073,0.0,3.20568,2.88716814073
 05/31  08:00:00,240.311986024,9.67459261106,72.4394588531,0.0,80.527626,75.0917375,32.720751125,0.00946236946685,24.0426,8.66868875555
 05/31  09:00:00,259.732696088,11.1422079632,90.3618017065,0.0,80.527626,75.0917375,38.564690704,0.0,24.0426,14.522090704
 05/31  10:00:00,276.564261783,12.6923042443,101.630092382,0.0,80.527626,79.0911225,46.5880752356,0.0,32.0568,14.5312752356
 05/31  11:00:00,300.051414702,14.9884907346,122.097592774,0.0,80.527626,79.0911225,52.4397519473,0.000287930431924,32.0568,20.3826640169
 05/31  12:00:00,318.950691192,18.1295709233,138.539952184,0.0,80.527626,79.0911225,49.5589236423,0.00283872799876,32.0568,17.4992849143
 05/31  13:00:00,315.693770603,21.0488861485,136.366381254,0.0,80.527626,75.0917375,39.3831908215,0.00234833552262,16.0284,23.352442486
 05/31  14:00:00,325.926579034,23.6770251813,143.962469772,0.0,80.527626,75.0917375,30.5593723787,0.00409459368146,16.0284,14.526877785
 05/31  15:00:00,330.441012124,27.1787486971,146.963307414,0.0,80.527626,73.092045,20.4765561302,0.0,3.20568,17.2708761302
 05/31  16:00:00,326.291465081,25.0276201415,144.966026659,0.0,80.527626,73.092045,3.42254276384,0.0319111284031,3.20568,0.184951635432
 05/31  17:00:00,263.068332373,15.9253690014,134.129277567,0.0,80.527626,29.818365,6.09434980595,0.00153770143062,3.20568,2.88713210452
 05/31  18:00:00,250.778289778,14.1310032847,123.650755306,0.0,80.527626,29.818365,8.97160309862,0.0,3.20568,5.76592309862
 05/31  19:00:00,232.505072694,12.3175380577,106.922064285,0.0,80.527626,29.818365,8.97910189533,0.0,3.20568,5.77342189533
 05/31  20:00:00,219.68562,10.3608851171,87.5637657178,0.0,80.527626,29.818365,8.97587845205,0.0,3.20568,5.77019845205
 05/31  21:00:00,56.1086867646,0.0,0.0,0.0,15.863942322,29.242365,8.97601209653,0.0,3.20568,5.77033209653
 05/31  22:00:00,55.9078674204,0.0,0.0,0.0,15.863942322,29.242365,6.09396224458,0.0,3.20568,2.88828224458
 05/31  23:00:00,56.5657710208,0.0,0.0,0.0,15.863942322,29.242365,6.09223179628,0.0,3.20568,2.88655179628
 05/31  24:00:00,55.8473123451,0.0,0.0,0.0,15.863942322,29.242365,6.08942915695,0.0,3.20568,2.88374915695
 06/01  01:00:00,55.8351235412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.8263976038,0.0,0.0,0.0,15.863942322,29.242365,6.0889158533,0.0,3.20568,2.8832358533
 06/01  03:00:00,55.8195013299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  04:00:00,56.0831230987,0.0,0.0,0.0,15.863942322,29.242365,6.08942903388,0.0,3.20568,2.88374903388
 06/01  05:00:00,53.202190453,0.0,0.0,0.0,15.863942322,29.242365,6.08932910188,0.0,3.20568,2.88364910188
 06/01  06:00:00,95.0806419633,8.01762587702,39.0185296486,0.0,15.863942322,29.818365,3.23612206242,0.0104420624171,3.20568,0.02
 06/01  07:00:00,168.489516715,7.7067789922,47.8746076623,0.0,80.527626,29.818365,6.09218013542,0.0,3.20568,2.88650013542
 06/01  08:00:00,257.855835202,11.6755150658,87.965127938,0.0,80.527626,75.0917375,32.7128677113,0.0,24.0426,8.67026771127
 06/01  09:00:00,281.671990155,14.0343187264,109.394522794,0.0,80.527626,75.0917375,38.563709955,0.0,24.0426,14.521109955
 06/01  10:00:00,309.417532337,16.3143832756,130.832205286,0.0,80.527626,79.0911225,49.4890613065,0.0,32.0568,17.4322613065
 06/01  11:00:00,321.836925645,19.5294877697,139.348834079,0.0,80.527626,79.0911225,49.5248437421,0.000500691157353,32.0568,17.467543051
 06/01  12:00:00,331.968460195,22.1641093042,147.525174051,0.0,80.527626,79.0911225,52.4713264448,0.000449316824711,32.0568,20.414077128
 06/01  13:00:00,298.185451301,22.5586420312,117.413799143,0.0,80.527626,75.0917375,36.4673061207,0.00453329687058,16.0284,20.4343728238
 06/01  14:00:00,277.496155039,22.582171738,96.7574070773,0.0,80.527626,75.0917375,30.553004704,0.0,16.0284,14.524604704
 06/01  15:00:00,277.132415072,22.5783040626,98.398355371,0.0,80.527626,73.092045,20.6696038222,0.0240537382755,3.20568,17.439870084
 06/01  16:00:00,257.322517464,16.1498876404,85.0217334384,0.0,80.527626,73.092045,6.11642059283,0.0235607937522,3.20568,2.88717979907
 06/01  17:00:00,192.050188103,11.3131566115,67.8656006585,0.0,80.527626,29.818365,6.09274941855,0.0,3.20568,2.88706941855
 06/01  18:00:00,184.347707921,10.2607394636,61.2146280931,0.0,80.527626,29.818365,6.09887448658,0.0,3.20568,2.89319448658
 06/01  19:00:00,176.044983882,9.53648622444,53.3747616118,0.0,80.527626,29.818365,11.8564421342,0.0,3.20568,8.65076213424
 06/01  20:00:00,177.63218767,9.00499944364,46.9456765815,0.0,80.527626,29.818365,8.97499692735,0.0,3.20568,5.76931692735
 06/01  21:00:00,56.0418629577,0.0,0.0,0.0,15.863942322,29.242365,8.9749183077,0.0,3.20568,5.7692383077
 06/01  22:00:00,55.8268474967,0.0,0.0,0.0,15.863942322,29.242365,6.09415550965,0.0,3.20568,2.88847550965
 06/01  23:00:00,56.5287866326,0.0,0.0,0.0,15.863942322,29.242365,6.09192410102,0.0,3.20568,2.88624410102
 06/01  24:00:00,55.8039760244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.7854183121,0.0,0.0,0.0,15.863942322,29.242365,6.08945750988,0.0,3.20568,2.88377750988
 06/02  02:00:00,55.7830555379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  03:00:00,55.775640491,0.0,0.0,0.0,15.863942322,29.242365,6.08935091969,0.0,3.20568,2.88367091969
 06/02  04:00:00,57.0161297765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,53.9707090537,0.0,0.0,0.0,15.863942322,29.242365,6.08944477018,0.0,3.20568,2.88376477018
 06/02  06:00:00,84.3199805453,7.76390954678,28.1681305084,0.0,15.863942322,29.818365,3.27213577431,0.0464557743078,3.20568,0.02
 06/02  07:00:00,154.085612517,7.699556215,33.5414238505,0.0,80.527626,29.818365,6.0928247867,0.0,3.20568,2.8871447867
 06/02  08:00:00,235.487441201,10.5966319479,66.7241166847,0.0,80.527626,75.0917375,32.7199814799,0.00923169900131,24.0426,8.66814978094
 06/02  09:00:00,263.340295239,12.7818994528,92.350141508,0.0,80.527626,75.0917375,38.5623843315,0.0,24.0426,14.5197843315
 06/02  10:00:00,290.565749709,15.1377152312,113.184686535,0.0,80.527626,79.0911225,49.4895204578,0.0,32.0568,17.4327204578
 06/02  11:00:00,320.618103642,18.469275125,139.173911201,0.0,80.527626,79.0911225,49.5237804445,0.000580355265601,32.0568,17.4664000893
 06/02  12:00:00,337.783194209,22.5869682668,152.904783262,0.0,80.527626,79.0911225,52.4704495707,0.0,32.0568,20.4136495707
 06/02  13:00:00,340.259501584,25.4324851633,156.522290051,0.0,80.527626,75.0917375,36.4618734607,0.0,16.0284,20.4334734607
 06/02  14:00:00,350.475917961,28.824240116,163.332460416,0.0,80.527626,75.0917375,30.5523889467,0.0,16.0284,14.5239889467
 06/02  15:00:00,350.560160833,29.5426965895,164.690405986,0.0,80.527626,73.092045,20.6445106547,0.0,3.20568,17.4388306547
 06/02  16:00:00,349.150942101,29.5401834783,163.284598301,0.0,80.527626,73.092045,6.09278579502,0.0,3.20568,2.88710579502
 06/02  17:00:00,298.292520275,28.0302426492,157.215613466,0.0,80.527626,29.818365,6.09266868444,0.0,3.20568,2.88698868444
 06/02  18:00:00,289.858358929,25.1999661579,151.620736436,0.0,80.527626,29.818365,6.09876341101,0.0,3.20568,2.89308341101
 06/02  19:00:00,274.212073699,18.7786027442,142.420322626,0.0,80.527626,29.818365,11.8560259686,0.0,3.20568,8.65034596864
 06/02  20:00:00,262.138351484,13.8844434694,126.701254656,0.0,80.527626,29.818365,7.63550704978,0.0,3.20568,4.42982704978
 06/02  21:00:00,55.9574183405,0.0,0.0,0.0,15.863942322,29.242365,7.43987915441,0.0,3.20568,4.23419915441
 06/02  22:00:00,55.9462365663,0.0,0.0,0.0,15.863942322,29.242365,8.96248085987,0.0,3.20568,5.75680085987
 06/02  23:00:00,56.6334744186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  24:00:00,55.9314486537,0.0,0.0,0.0,15.863942322,29.242365,6.08942462535,0.0,3.20568,2.88374462535
 06/03  01:00:00,55.9339562772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.8830536823,0.0,0.0,0.0,15.863942322,29.242365,6.08804362666,0.0,3.20568,2.88236362666
 06/03  03:00:00,55.8503593062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,56.11163361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,53.2238526989,0.0,0.0,0.0,15.863942322,29.242365,6.08814203917,0.0,3.20568,2.88246203917
 06/03  06:00:00,47.5336816332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.4771789969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,54.8763594047,0.943663820137,6.42024647056,0.0,15.863942322,29.242365,6.08816053282,0.0,3.20568,2.88248053282
 06/03  09:00:00,59.694983534,2.89645857973,9.26417044466,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,62.2603750146,3.47578561434,11.231363748,0.0,15.863942322,29.242365,6.08907286277,0.0,3.20568,2.88339286277
 06/03  11:00:00,77.1836023542,3.99094051526,24.9317767058,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,81.2634360542,4.75527388386,28.9169836314,0.0,15.863942322,29.242365,6.08948934188,0.0,3.20568,2.88380934188
 06/03  13:00:00,83.8971075504,4.84360198648,31.4536183132,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,84.2419026583,5.0232534554,31.6148794294,0.0,15.863942322,29.242365,6.08763142871,0.0,3.20568,2.88195142871
 06/03  15:00:00,89.768357737,5.3848098053,36.7789812014,0.0,15.863942322,29.242365,3.22679557192,0.00111557192159,3.20568,0.02
 06/03  16:00:00,87.5906397961,5.53200421743,34.453456475,0.0,15.863942322,29.242365,3.22702785329,0.00134785329468,3.20568,0.02
 06/03  17:00:00,90.4660809598,5.6891600382,37.1757966914,0.0,15.863942322,29.242365,6.08926683057,0.00111100645007,3.20568,2.88247582412
 06/03  18:00:00,86.0564687136,5.59623753057,32.8720187505,0.0,15.863942322,29.242365,3.22680830096,0.00112830096313,3.20568,0.02
 06/03  19:00:00,84.7016282351,5.42655381957,31.4181572717,0.0,15.863942322,29.242365,3.22641750966,0.000737509660786,3.20568,0.02
 06/03  20:00:00,84.9288112779,4.98731663686,23.5770027754,0.0,15.863942322,29.242365,6.08814653972,0.0,3.20568,2.88246653972
 06/03  21:00:00,76.2940572087,3.36935431244,16.7558537137,0.0,15.863942322,29.242365,3.30632747873,0.0806474787259,3.20568,0.02
 06/03  22:00:00,67.5634488312,2.59066378709,9.02530966691,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,56.6136103729,0.0,0.0,0.0,15.863942322,29.242365,6.08813657568,0.0,3.20568,2.88245657568
 06/03  24:00:00,55.9218136572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.927103455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.9291646088,0.0,0.0,0.0,15.863942322,29.242365,6.08809614901,0.0,3.20568,2.88241614901
 06/04  03:00:00,55.9164273806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,56.1777088055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,53.2967883283,0.0,0.0,0.0,15.863942322,29.242365,6.08805501046,0.0,3.20568,2.88237501046
 06/04  06:00:00,47.5444786947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.4736045282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,51.6924385258,0.322554721753,3.86772185509,0.0,15.863942322,29.242365,6.08934465357,0.0,3.20568,2.88366465357
 06/04  09:00:00,58.7533560884,2.41086339174,8.80710971047,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,76.5739629379,4.59346230748,24.414166699,0.0,15.863942322,29.242365,6.0894760392,0.0,3.20568,2.8837960392
 06/04  11:00:00,76.3698115094,4.10627757605,24.0055575012,0.0,15.863942322,29.242365,6.08946653026,0.0,3.20568,2.88378653026
 06/04  12:00:00,84.1097548096,5.2615697412,31.2657698811,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,80.1141185647,4.46036819059,28.0674595209,0.0,15.863942322,29.242365,6.08946686682,0.0,3.20568,2.88378686682
 06/04  14:00:00,89.7771237382,5.85125731751,36.3530953581,0.0,15.863942322,29.242365,3.22593459562,0.000254595615086,3.20568,0.02
 06/04  15:00:00,75.8284844843,4.6581702761,23.6695980309,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,73.9601453029,5.39767295408,21.1232514826,0.0,15.863942322,29.242365,8.05304837517,1.96543790578,3.20568,2.88193046939
 06/04  17:00:00,70.2100918027,4.4613035883,18.3110626002,0.0,15.863942322,29.242365,5.36706137321,2.14138137321,3.20568,0.02
 06/04  18:00:00,65.3905491016,3.91468202486,14.020793585,0.0,15.863942322,29.242365,4.33171624533,1.10603624533,3.20568,0.02
 06/04  19:00:00,62.3807667424,2.16839827164,12.4813440328,0.0,15.863942322,29.242365,6.64510521368,0.556962155241,3.20568,2.88246305844
 06/04  20:00:00,56.2716069209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,56.1140762991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,55.922805011,0.0,0.0,0.0,15.863942322,29.242365,6.08812716908,0.0,3.20568,2.88244716908
 06/04  23:00:00,56.6024349499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.907642069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  01:00:00,55.8963883465,0.0,0.0,0.0,15.863942322,29.242365,6.08934424418,0.0,3.20568,2.88366424418
 06/05  02:00:00,55.8836884651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.8664591051,0.0,0.0,0.0,15.863942322,29.242365,6.08941697378,0.0,3.20568,2.88373697378
 06/05  04:00:00,56.1117669549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,53.2260162436,0.0,0.0,0.0,15.863942322,29.242365,6.08929137348,0.0,3.20568,2.88361137348
 06/05  06:00:00,74.6326650354,8.09102619385,18.5178462536,0.0,15.863942322,29.818365,3.2901072118,0.0644272118016,3.20568,0.02
 06/05  07:00:00,140.182018002,7.81867675619,19.6001112518,0.0,80.527626,29.818365,6.09268864857,0.0,3.20568,2.88700864857
 06/05  08:00:00,207.110700935,11.5517265967,37.4672491353,0.0,80.527626,75.0917375,32.7223764829,0.0112036684455,24.0426,8.66857281442
 06/05  09:00:00,218.307046854,13.0390408368,47.1333889505,0.0,80.527626,75.0917375,38.5654419053,0.0046296180664,24.0426,14.5182122872
 06/05  10:00:00,233.650455605,14.5125525858,56.9782302264,0.0,80.527626,79.0911225,49.4967553133,0.00756815986208,32.0568,17.4323871534
 06/05  11:00:00,247.391084295,16.2578214289,68.2354947743,0.0,80.527626,79.0911225,49.5320824967,0.0104619916202,32.0568,17.4648205051
 06/05  12:00:00,256.847755511,18.5861243719,76.0649417304,0.0,80.527626,79.0911225,52.4711698058,0.00410694726308,32.0568,20.4102628585
 06/05  13:00:00,260.837469534,21.1251738056,81.5017279186,0.0,80.527626,75.0917375,36.4652406344,0.0100651710676,16.0284,20.4267754634
 06/05  14:00:00,267.158321673,22.9904685466,85.951271474,0.0,80.527626,75.0917375,30.5629889818,0.0119185732258,16.0284,14.5226704086
 06/05  15:00:00,271.614078804,24.7985567711,90.5950757062,0.0,80.527626,73.092045,18.4925130992,0.012354453659,3.20568,15.2744786455
