Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  16:00:00,264.549124647,21.4021943841,86.9243152255,0.0,80.527626,73.092045,5.38309514174,0.0244605424855,3.20568,2.15295459926
 06/05  17:00:00,200.04064144,15.652803546,71.5113356598,0.0,80.527626,29.818365,6.09945782103,0.00680676631525,3.20568,2.88697105471
 06/05  18:00:00,187.900067938,14.2494672127,60.8335384811,0.0,80.527626,29.818365,8.97791809706,0.00694560280472,3.20568,5.76529249426
 06/05  19:00:00,173.909755703,12.4702296623,48.3801322225,0.0,80.527626,29.818365,8.98814147047,0.00910211720838,3.20568,5.77335935326
 06/05  20:00:00,168.765911954,10.502524897,36.6917683711,0.0,80.527626,29.818365,8.97693020605,0.00207228034296,3.20568,5.76917792571
 06/05  21:00:00,55.9472215029,0.0,0.0,0.0,15.863942322,29.242365,8.97514077493,0.0,3.20568,5.76946077493
 06/05  22:00:00,55.7828518138,0.0,0.0,0.0,15.863942322,29.242365,6.09386621381,0.0,3.20568,2.88818621381
 06/05  23:00:00,56.5043611245,0.0,0.0,0.0,15.863942322,29.242365,6.09203087506,0.0,3.20568,2.88635087506
 06/05  24:00:00,55.7871022976,0.0,0.0,0.0,15.863942322,29.242365,6.08930859135,0.0,3.20568,2.88362859135
 06/06  01:00:00,55.7755717735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  02:00:00,55.7587664487,0.0,0.0,0.0,15.863942322,29.242365,6.08937259086,0.0,3.20568,2.88369259086
 06/06  03:00:00,55.7282202704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  04:00:00,56.8909747355,0.0,0.0,0.0,15.863942322,29.242365,6.08943853178,0.0,3.20568,2.88375853178
 06/06  05:00:00,53.8496309156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,66.8874029377,7.70125003959,10.9456650824,0.0,15.863942322,29.818365,11.561412273,5.4721055911,3.20568,2.88362668186
 06/06  07:00:00,136.684546217,7.72269244185,16.2492637619,0.0,80.527626,29.818365,6.09254237994,0.0,3.20568,2.88686237994
 06/06  08:00:00,199.551518067,10.2273547696,31.2439710765,0.0,80.527626,75.0917375,32.7225625944,0.0123838778116,24.0426,8.66757871655
 06/06  09:00:00,210.694845377,11.5751323507,40.9735704681,0.0,80.527626,75.0917375,38.5666935914,0.00669390494476,24.0426,14.5173996865
 06/06  10:00:00,224.023291179,12.8982941182,48.9557205791,0.0,80.527626,79.0911225,46.5948740696,0.00870468896296,32.0568,14.5293693806
 06/06  11:00:00,238.195050451,14.8138569072,60.4735884106,0.0,80.527626,79.0911225,49.5343060017,0.00971725046794,32.0568,17.4677887512
 06/06  12:00:00,249.273063625,16.8850772972,70.1844518107,0.0,80.527626,79.0911225,52.4776788387,0.013273904297,32.0568,20.4076049344
 06/06  13:00:00,251.029520419,18.9017481791,73.9125203042,0.0,80.527626,75.0917375,36.4701425945,0.0153114477173,16.0284,20.4264311467
 06/06  14:00:00,259.363436873,21.2638415554,79.880532632,0.0,80.527626,75.0917375,30.5635858819,0.0147822011878,16.0284,14.5204036807
 06/06  15:00:00,261.889240715,23.9045172662,81.7683382873,0.0,80.527626,73.092045,20.66876358,0.0274689315212,3.20568,17.4356146485
 06/06  16:00:00,248.443199507,18.5437984209,73.7299882874,0.0,80.527626,73.092045,6.15259482784,0.0599352543574,3.20568,2.88697957349
 06/06  17:00:00,191.781097333,14.3056961682,64.6460219361,0.0,80.527626,29.818365,6.10293535331,0.0104205270443,3.20568,2.88683482627
 06/06  18:00:00,184.784172194,13.407910264,58.5610086602,0.0,80.527626,29.818365,6.10722554926,0.00873290757457,3.20568,2.89281264168
 06/06  19:00:00,171.328340581,12.0546064273,46.4956209373,0.0,80.527626,29.818365,8.9888712632,0.0100638680721,3.20568,5.77312739513
 06/06  20:00:00,165.381040317,10.1931096627,33.8780298765,0.0,80.527626,29.818365,8.97546765438,0.0,3.20568,5.76978765438
 06/06  21:00:00,55.7431146942,0.0,0.0,0.0,15.863942322,29.242365,8.97540926951,0.0,3.20568,5.76972926951
 06/06  22:00:00,55.7481972093,0.0,0.0,0.0,15.863942322,29.242365,6.09373706002,0.0,3.20568,2.88805706002
 06/06  23:00:00,56.4526327181,0.0,0.0,0.0,15.863942322,29.242365,6.09199853542,0.0,3.20568,2.88631853542
 06/06  24:00:00,55.7313378013,0.0,0.0,0.0,15.863942322,29.242365,6.08940943561,0.0,3.20568,2.88372943561
 06/07  01:00:00,55.7146020791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  02:00:00,55.6926718621,0.0,0.0,0.0,15.863942322,29.242365,6.0892698515,0.0,3.20568,2.8835898515
 06/07  03:00:00,55.6893372782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,55.9046526839,0.0,0.0,0.0,15.863942322,29.242365,6.08932906917,0.0,3.20568,2.88364906917
 06/07  05:00:00,51.5756522469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,61.2894508478,7.699556215,5.77947415089,0.0,15.863942322,29.818365,24.0254576578,17.9360681415,3.20568,2.88370951633
 06/07  07:00:00,135.409016387,7.70025460671,15.0109873763,0.0,80.527626,29.818365,6.75390808375,0.661280216959,3.20568,2.88694786679
 06/07  08:00:00,198.550616511,9.45037698928,31.0171749734,0.0,80.527626,75.0917375,32.7221330341,0.0119109764809,24.0426,8.66762205764
 06/07  09:00:00,216.687204809,10.8374265125,47.6890947256,0.0,80.527626,75.0917375,38.5621955274,0.00169106700934,24.0426,14.5179044604
 06/07  10:00:00,236.964174661,12.2034717826,62.562670726,0.0,80.527626,79.0911225,46.589815706,0.00548017256559,32.0568,14.5275355335
 06/07  11:00:00,251.666537634,14.1443762503,74.5878475279,0.0,80.527626,79.0911225,49.5336169464,0.00908175578589,32.0568,17.4677351906
 06/07  12:00:00,262.891150697,17.1502622809,83.5070121877,0.0,80.527626,79.0911225,52.4713655187,0.0102219644093,32.0568,20.4043435543
 06/07  13:00:00,267.344150346,20.5595122793,88.5483432031,0.0,80.527626,75.0917375,36.4695495408,0.0157200158968,16.0284,20.4254295249
 06/07  14:00:00,278.627291038,23.0005707972,97.3811103641,0.0,80.527626,75.0917375,30.5650242872,0.0169171021399,16.0284,14.5197071851
 06/07  15:00:00,281.986581507,24.8907992949,100.843229468,0.0,80.527626,73.092045,20.6489225268,0.00877151060961,3.20568,17.4344710162
 06/07  16:00:00,271.872431309,21.7022259183,93.9210902666,0.0,80.527626,73.092045,6.11650933221,0.0239426565414,3.20568,2.88688667567
 06/07  17:00:00,211.913117789,16.1245014988,82.8654642238,0.0,80.527626,29.818365,6.10338512968,0.0109695632305,3.20568,2.88673556645
 06/07  18:00:00,205.485864754,14.9506409775,77.6700662092,0.0,80.527626,29.818365,6.10985251025,0.0114883723085,3.20568,2.89268413795
 06/07  19:00:00,193.399071798,13.3691833518,66.9027544945,0.0,80.527626,29.818365,8.9880560163,0.00955353718427,3.20568,5.77282247912
 06/07  20:00:00,184.27329922,11.0814142142,51.5657658388,0.0,80.527626,29.818365,8.97911173898,0.00396924111982,3.20568,5.76946249786
 06/07  21:00:00,55.9752535306,0.0,0.0,0.0,15.863942322,29.242365,8.97520740424,0.0,3.20568,5.76952740424
 06/07  22:00:00,55.7960405071,0.0,0.0,0.0,15.863942322,29.242365,6.09399827915,0.0,3.20568,2.88831827915
 06/07  23:00:00,56.5017662044,0.0,0.0,0.0,15.863942322,29.242365,6.09183277079,0.0,3.20568,2.88615277079
 06/07  24:00:00,55.7793813406,0.0,0.0,0.0,15.863942322,29.242365,6.08944287477,0.0,3.20568,2.88376287477
 06/08  01:00:00,55.7615608321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.743882443,0.0,0.0,0.0,15.863942322,29.242365,6.08929651968,0.0,3.20568,2.88361651968
 06/08  03:00:00,55.7316054464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,55.9609872701,0.0,0.0,0.0,15.863942322,29.242365,6.08934896947,0.0,3.20568,2.88366896947
 06/08  05:00:00,51.659654288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  06:00:00,71.6715093674,7.70179833714,16.0829040156,0.0,15.863942322,29.818365,10.060293661,3.97089220683,3.20568,2.8837214542
 06/08  07:00:00,144.318059439,7.70424926459,23.8480586104,0.0,80.527626,29.818365,6.09260523833,0.0,3.20568,2.88692523833
 06/08  08:00:00,225.174485216,10.2315167457,56.7872583414,0.0,80.527626,75.0917375,32.7235416965,0.0136069714435,24.0426,8.66733472507
 06/08  09:00:00,246.277045654,12.0176829761,76.0506946943,0.0,80.527626,75.0917375,38.5586783124,0.0,24.0426,14.5160783124
 06/08  10:00:00,256.521457234,14.0017745652,80.3021588133,0.0,80.527626,79.0911225,46.5902793334,0.00701059802748,32.0568,14.5264687353
 06/08  11:00:00,277.421811693,16.49873442,97.9763991299,0.0,80.527626,79.0911225,49.5302124253,0.00860772268962,32.0568,17.4648047027
 06/08  12:00:00,289.876106318,19.6308870567,108.011191706,0.0,80.527626,79.0911225,52.4731226674,0.0103425869078,32.0568,20.4059800805
 06/08  13:00:00,290.190273704,22.2126419872,109.729071606,0.0,80.527626,75.0917375,36.4652246384,0.012904100342,16.0284,20.4239205381
 06/08  14:00:00,297.608198808,23.7910505798,115.551500939,0.0,80.527626,75.0917375,30.5563369976,0.00728158289401,16.0284,14.5206554147
 06/08  15:00:00,296.81437838,25.2452716522,115.308814612,0.0,80.527626,73.092045,17.7411437765,0.00610237216959,3.20568,14.5293614043
 06/08  16:00:00,288.083973615,22.085801357,109.742495079,0.0,80.527626,73.092045,6.11321123453,0.0206549058325,3.20568,2.8868763287
 06/08  17:00:00,224.244971692,16.1805856776,95.0883379305,0.0,80.527626,29.818365,6.09945378482,0.00705576957875,3.20568,2.88671801524
 06/08  18:00:00,215.028950297,14.8039910784,87.2638151204,0.0,80.527626,29.818365,8.97873002648,0.00779723398407,3.20568,5.7652527925
 06/08  19:00:00,203.625025271,13.0088144317,77.4277375966,0.0,80.527626,29.818365,8.98266629077,0.00364555478588,3.20568,5.77334073598
 06/08  20:00:00,194.701432873,11.0464191615,61.9934405459,0.0,80.527626,29.818365,8.97544727404,0.0,3.20568,5.76976727404
 06/08  21:00:00,56.0112921168,0.0,0.0,0.0,15.863942322,29.242365,8.97516524291,0.0,3.20568,5.76948524291
 06/08  22:00:00,55.8381759193,0.0,0.0,0.0,15.863942322,29.242365,6.09381920161,0.0,3.20568,2.88813920161
 06/08  23:00:00,56.5510822277,0.0,0.0,0.0,15.863942322,29.242365,6.09188326661,0.0,3.20568,2.88620326661
 06/08  24:00:00,55.8297070973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.8085815737,0.0,0.0,0.0,15.863942322,29.242365,6.08942822023,0.0,3.20568,2.88374822023
 06/09  02:00:00,55.7922932504,0.0,0.0,0.0,15.863942322,29.242365,6.08927763872,0.0,3.20568,2.88359763872
 06/09  03:00:00,55.7860389088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.0571612601,0.0,0.0,0.0,15.863942322,29.242365,6.08932345871,0.0,3.20568,2.88364345871
 06/09  05:00:00,52.555466267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,81.6990279004,7.88063058231,25.4532451387,0.0,15.863942322,29.818365,6.14699298171,0.057623680588,3.20568,2.88368930112
 06/09  07:00:00,150.09960255,7.70102439697,29.57318796,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/09  08:00:00,226.674116743,10.9615424189,57.5491393393,0.0,80.527626,75.0917375,32.7205039569,0.00968842684423,24.0426,8.66821553008
 06/09  09:00:00,248.857156263,13.249765134,77.406192096,0.0,80.527626,75.0917375,38.5583783469,0.0,24.0426,14.5157783469
 06/09  10:00:00,267.786940221,15.5441714944,90.0177291247,0.0,80.527626,79.0911225,49.4949543163,0.00992426457809,32.0568,17.4282300517
 06/09  11:00:00,286.001085963,18.2017479074,104.855811363,0.0,80.527626,79.0911225,49.5274517459,0.0116039600552,32.0568,17.4590477858
 06/09  12:00:00,306.956821589,21.9528586973,122.741900159,0.0,80.527626,79.0911225,49.5519785549,0.00358887642263,32.0568,17.4915896785
 06/09  13:00:00,299.517017956,23.2485822958,118.008121219,0.0,80.527626,75.0917375,36.4545627192,0.00425896229014,16.0284,20.4219037569
 06/09  14:00:00,305.975157095,24.3801146174,123.324710868,0.0,80.527626,75.0917375,33.4510599698,0.00466196201698,16.0284,17.4179980078
 06/09  15:00:00,313.083353677,25.9917538693,130.806224326,0.0,80.527626,73.092045,17.7459082486,0.00576296392763,3.20568,14.5344652846
 06/09  16:00:00,306.604313649,24.6269746565,125.698620582,0.0,80.527626,73.092045,6.11073934218,0.0181098080272,3.20568,2.88694953415
 06/09  17:00:00,236.493216077,17.8093766431,105.69364419,0.0,80.527626,29.818365,6.09823952215,0.00577552891153,3.20568,2.88678399324
 06/09  18:00:00,224.154805731,15.8765684266,95.3064085334,0.0,80.527626,29.818365,8.97610465796,0.00530272500883,3.20568,5.76512193295
 06/09  19:00:00,208.441075442,13.5224723434,82.0044368469,0.0,80.527626,29.818365,8.98098353288,0.00242464857116,3.20568,5.77287888431
 06/09  20:00:00,197.878033136,11.3125105179,65.1612271904,0.0,80.527626,29.818365,8.97477388581,0.0,3.20568,5.76909388581
 06/09  21:00:00,55.8254510723,0.0,0.0,0.0,15.863942322,29.242365,8.97484196764,0.0,3.20568,5.76916196764
 06/09  22:00:00,55.8379848759,0.0,0.0,0.0,15.863942322,29.242365,6.09400468253,0.0,3.20568,2.88832468253
 06/09  23:00:00,56.5493998481,0.0,0.0,0.0,15.863942322,29.242365,6.09177642246,0.0,3.20568,2.88609642246
 06/09  24:00:00,55.8299304866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.8130831143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.7946732828,0.0,0.0,0.0,15.863942322,29.242365,6.08809088867,0.0,3.20568,2.88241088867
 06/10  03:00:00,55.7798051677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,56.0091269263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,51.6848222435,0.0,0.0,0.0,15.863942322,29.242365,6.08801519236,0.0,3.20568,2.88233519236
 06/10  06:00:00,47.4260733479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.4078745714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4602840764,0.0,0.0,0.0,15.863942322,29.242365,6.08807035594,0.0,3.20568,2.88239035594
 06/10  09:00:00,47.4917809877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.5193999288,0.0,0.0,0.0,15.863942322,29.242365,6.08928880747,0.0,3.20568,2.88360880747
 06/10  11:00:00,54.5968883074,0.770092122176,5.59916186298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,66.8632280861,2.19106177504,17.1229845075,0.0,15.863942322,29.242365,6.08932927098,0.0,3.20568,2.88364927098
 06/10  13:00:00,73.3224385964,4.30459175147,21.4624994117,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,75.5085510116,4.39527883787,23.5640840473,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,79.5126111462,5.38349677753,26.581502008,0.0,15.863942322,29.242365,6.0880998577,0.0,3.20568,2.8824198577
 06/10  16:00:00,76.9534656179,4.69002248869,24.7168804145,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,76.483983754,5.25948890716,23.6917566033,0.0,15.863942322,29.242365,6.08810210566,0.0,3.20568,2.88242210566
 06/10  18:00:00,72.1443852439,4.37891185053,20.2448012721,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,68.782926375,3.86160764262,17.1263022245,0.0,15.863942322,29.242365,3.30139938704,0.0757193870399,3.20568,0.02
 06/10  20:00:00,59.5139538948,1.26550710668,1.93283906675,0.0,15.863942322,29.242365,6.08805125364,0.0,3.20568,2.88237125364
 06/10  21:00:00,60.8814959784,0.480890210586,4.27423429191,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.9179727056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  23:00:00,56.5953731144,0.0,0.0,0.0,15.863942322,29.242365,6.08810590007,0.0,3.20568,2.88242590007
 06/10  24:00:00,55.9099751642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.9045374701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.8524126145,0.0,0.0,0.0,15.863942322,29.242365,6.088024736,0.0,3.20568,2.882344736
 06/11  03:00:00,55.8165317123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.0781242389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,51.775566874,0.0,0.0,0.0,15.863942322,29.242365,6.08807426371,0.0,3.20568,2.88239426371
 06/11  06:00:00,47.4920159799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4213834149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.4126370809,0.0,0.0,0.0,15.863942322,29.242365,6.08929001817,0.0,3.20568,2.88361001817
 06/11  09:00:00,47.4012343078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.4071764893,0.0,0.0,0.0,15.863942322,29.242365,6.08932273349,0.0,3.20568,2.88364273349
 06/11  11:00:00,48.1055275452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.4192870338,0.0,0.0,0.0,15.863942322,29.242365,6.08935544528,0.0,3.20568,2.88367544528
 06/11  13:00:00,47.4441966356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,60.3938171626,1.02951516264,11.8995991869,0.0,15.863942322,29.242365,6.08809204892,0.0,3.20568,2.88241204892
 06/11  15:00:00,63.9970494595,1.36586912631,15.1394927346,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,68.015666483,1.7405659199,18.772069504,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,67.6637938415,1.79561135409,18.377889162,0.0,15.863942322,29.242365,6.08808858146,0.0,3.20568,2.88240858146
 06/11  18:00:00,60.2700032826,1.17242590535,11.6658037747,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,55.1545433127,0.694915312187,6.75777501084,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,56.2315276439,0.0,0.0,0.0,15.863942322,29.242365,6.08805827135,0.0,3.20568,2.88237827135
 06/11  21:00:00,56.0491984312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.8455788756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.5336668635,0.0,0.0,0.0,15.863942322,29.242365,6.08810702574,0.0,3.20568,2.88242702574
 06/11  24:00:00,55.8431178659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.826990677,0.0,0.0,0.0,15.863942322,29.242365,6.08937751098,0.0,3.20568,2.88369751098
 06/12  02:00:00,55.8167864545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.8081450953,0.0,0.0,0.0,15.863942322,29.242365,6.08920901679,0.0,3.20568,2.88352901679
 06/12  04:00:00,56.0746210902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,51.7776823878,0.0,0.0,0.0,15.863942322,29.242365,6.08923525348,0.0,3.20568,2.88355525348
 06/12  06:00:00,101.228690118,8.34071056303,44.8322448481,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/12  07:00:00,168.520022847,7.7051761688,47.9209787629,0.0,80.527626,29.818365,6.09243331516,0.0,3.20568,2.88675331516
 06/12  08:00:00,259.300817003,12.2123367273,88.8940885492,0.0,80.527626,75.0917375,32.7099494604,0.0,24.0426,8.66734946044
 06/12  09:00:00,275.00256217,14.0764553928,102.704843816,0.0,80.527626,75.0917375,38.5562735024,0.0,24.0426,14.5136735024
 06/12  10:00:00,300.898094458,16.5473649068,122.100178482,0.0,80.527626,79.0911225,46.5809385189,0.0,32.0568,14.5241385189
 06/12  11:00:00,314.717049824,18.1332252925,133.629875835,0.0,80.527626,79.0911225,49.5184486926,0.0,32.0568,17.4616486926
 06/12  12:00:00,315.226697778,19.7553353978,133.219134802,0.0,80.527626,79.0911225,52.4603329297,0.00304272648448,32.0568,20.4004902032
 06/12  13:00:00,304.214642798,20.9632624839,125.019393778,0.0,80.527626,75.0917375,36.4481595122,0.000390462829025,16.0284,20.4193690494
 06/12  14:00:00,308.417204436,22.3734850936,127.814564005,0.0,80.527626,75.0917375,30.5461406939,0.000235079966298,16.0284,14.5175056139
 06/12  15:00:00,309.565547742,23.620996875,129.708308718,0.0,80.527626,73.092045,17.7580986767,0.0222998409634,3.20568,14.5301188357
 06/12  16:00:00,288.699304492,17.7306090958,114.738857934,0.0,80.527626,73.092045,6.11575065779,0.0232989601825,3.20568,2.88677169761
 06/12  17:00:00,238.015204202,13.6382857743,111.409350039,0.0,80.527626,29.818365,6.09262237853,0.0,3.20568,2.88694237853
 06/12  18:00:00,238.305844441,13.0545458645,112.276813121,0.0,80.527626,29.818365,8.9702920348,0.0,3.20568,5.7646120348
 06/12  19:00:00,223.902875382,11.8945661593,98.7601537943,0.0,80.527626,29.818365,8.97852770625,0.0,3.20568,5.77284770625
 06/12  20:00:00,216.421852775,10.443137295,84.2102699341,0.0,80.527626,29.818365,8.97468928916,0.0,3.20568,5.76900928916
 06/12  21:00:00,56.1215325007,0.0,0.0,0.0,15.863942322,29.242365,8.97466599629,0.0,3.20568,5.76898599629
 06/12  22:00:00,55.9123635332,0.0,0.0,0.0,15.863942322,29.242365,6.09352974661,0.0,3.20568,2.88784974661
 06/12  23:00:00,56.567683677,0.0,0.0,0.0,15.863942322,29.242365,6.09172179576,0.0,3.20568,2.88604179576
 06/12  24:00:00,55.8517363497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.8391279153,0.0,0.0,0.0,15.863942322,29.242365,6.08927696378,0.0,3.20568,2.88359696378
 06/13  02:00:00,55.8290133644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.8174614937,0.0,0.0,0.0,15.863942322,29.242365,6.08929658628,0.0,3.20568,2.88361658628
 06/13  04:00:00,57.1117829137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,52.6199505389,0.0,0.0,0.0,15.863942322,29.242365,6.08931630999,0.0,3.20568,2.88363630999
 06/13  06:00:00,91.0614690103,8.05771326314,34.5519834043,0.0,15.863942322,29.818365,3.24764023861,0.0219602386097,3.20568,0.02
 06/13  07:00:00,165.976496006,7.699556215,45.388240298,0.0,80.527626,29.818365,6.09230332287,0.0,3.20568,2.88662332287
 06/13  08:00:00,252.422314233,10.8707783421,83.3642848135,0.0,80.527626,75.0917375,32.7096040548,0.0,24.0426,8.66700405482
 06/13  09:00:00,270.669740902,12.4569658482,99.9984651291,0.0,80.527626,75.0917375,38.5548549975,0.0,24.0426,14.5122549975
 06/13  10:00:00,295.56953485,13.7525245724,119.564883529,0.0,80.527626,79.0911225,46.5813398453,0.0,32.0568,14.5245398453
 06/13  11:00:00,317.458352327,16.5284198134,137.961241292,0.0,80.527626,79.0911225,49.5160504138,0.0,32.0568,17.4592504138
 06/13  12:00:00,329.333528703,19.8809638536,147.169268335,0.0,80.527626,79.0911225,52.4568079315,0.0,32.0568,20.4000079315
 06/13  13:00:00,332.309021159,23.3823308151,150.62990774,0.0,80.527626,75.0917375,33.5313944601,0.0,16.0284,17.5029944601
 06/13  14:00:00,328.543453882,24.0041508702,146.255339962,0.0,80.527626,75.0917375,33.4435884731,0.0,16.0284,17.4151884731
 06/13  15:00:00,322.731733155,24.2201893061,142.238994335,0.0,80.527626,73.092045,17.7367416575,0.0,3.20568,14.5310616575
 06/13  16:00:00,292.464582579,17.0400374163,119.194936108,0.0,80.527626,73.092045,6.11648377831,0.0241275259681,3.20568,2.88667625235
 06/13  17:00:00,220.50671949,11.0889293536,96.4818854012,0.0,80.527626,29.818365,6.09251791672,0.0,3.20568,2.88683791672
 06/13  18:00:00,218.027501751,10.1981058692,94.8899823863,0.0,80.527626,29.818365,6.09801660703,0.0,3.20568,2.89233660703
 06/13  19:00:00,202.480440456,9.50793195159,80.0529827521,0.0,80.527626,29.818365,11.8544613232,0.0,3.20568,8.64878132317
 06/13  20:00:00,196.201426812,8.99369075531,67.1609507032,0.0,80.527626,29.818365,6.09971097213,0.0,3.20568,2.89403097213
 06/13  21:00:00,55.9095508889,0.0,0.0,0.0,15.863942322,29.242365,8.97491362028,0.0,3.20568,5.76923362028
 06/13  22:00:00,55.9091995024,0.0,0.0,0.0,15.863942322,29.242365,6.09364640297,0.0,3.20568,2.88796640297
 06/13  23:00:00,56.5802281324,0.0,0.0,0.0,15.863942322,29.242365,6.09189973456,0.0,3.20568,2.88621973456
 06/13  24:00:00,55.8459114357,0.0,0.0,0.0,15.863942322,29.242365,6.08932378376,0.0,3.20568,2.88364378376
 06/14  01:00:00,55.8349608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.8291115993,0.0,0.0,0.0,15.863942322,29.242365,6.08933568204,0.0,3.20568,2.88365568204
 06/14  03:00:00,55.8195123104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,56.0869858661,0.0,0.0,0.0,15.863942322,29.242365,6.08934893765,0.0,3.20568,2.88366893765
 06/14  05:00:00,51.7889893543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,102.495193976,8.07957766957,46.344359871,0.0,15.863942322,29.818365,6.08936226707,0.0,3.20568,2.88368226707
 06/14  07:00:00,176.51113845,7.72129114428,55.8699547449,0.0,80.527626,29.818365,6.09245647426,0.0,3.20568,2.88677647426
 06/14  08:00:00,270.47246296,11.93064087,100.32055638,0.0,80.527626,75.0917375,32.7168481201,0.00855713803609,24.0426,8.66569098207
 06/14  09:00:00,293.070958768,14.3275903225,120.498531438,0.0,80.527626,75.0917375,38.555262555,0.0,24.0426,14.512662555
 06/14  10:00:00,328.724646388,19.7999592893,146.646784607,0.0,80.527626,79.0911225,46.5805375716,0.0,32.0568,14.5237375716
 06/14  11:00:00,348.138962844,25.0053592235,160.130266685,0.0,80.527626,79.0911225,49.5126530111,0.0,32.0568,17.4558530111
 06/14  12:00:00,354.854420894,27.9924950976,164.54671268,0.0,80.527626,79.0911225,49.541595087,0.0,32.0568,17.484795087
 06/14  13:00:00,350.784894134,29.0494904165,163.417393477,0.0,80.527626,75.0917375,36.4438080565,0.000459417246678,16.0284,20.4149486392
 06/14  14:00:00,353.148368463,29.3596429685,165.462413813,0.0,80.527626,75.0917375,30.5446821202,0.0,16.0284,14.5162821202
 06/14  15:00:00,350.07143516,29.8874039726,163.860145138,0.0,80.527626,73.092045,20.6338621658,0.0,3.20568,17.4281821658
 06/14  16:00:00,346.209177606,29.6064733937,160.286524219,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/14  17:00:00,293.29694737,26.4033318176,153.85587872,0.0,80.527626,29.818365,6.09310635324,0.000568074493982,3.20568,2.88685827875
 06/14  18:00:00,283.448060994,22.3824468219,148.041604553,0.0,80.527626,29.818365,8.97083871061,0.0,3.20568,5.76515871061
 06/14  19:00:00,261.291088335,16.7438173164,131.239794642,0.0,80.527626,29.818365,8.97858118358,0.0,3.20568,5.77290118358
 06/14  20:00:00,250.103734469,13.0519914981,116.653015764,0.0,80.527626,29.818365,8.97416385544,0.0,3.20568,5.76848385544
 06/14  21:00:00,56.1721296929,0.0,0.0,0.0,15.863942322,29.242365,8.97445441135,0.0,3.20568,5.76877441135
 06/14  22:00:00,55.9539861325,0.0,0.0,0.0,15.863942322,29.242365,6.09352877602,0.0,3.20568,2.88784877602
 06/14  23:00:00,56.654111242,0.0,0.0,0.0,15.863942322,29.242365,6.09191005847,0.0,3.20568,2.88623005847
 06/14  24:00:00,55.9518673172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.9514117797,0.0,0.0,0.0,15.863942322,29.242365,6.08933729822,0.0,3.20568,2.88365729822
 06/15  02:00:00,55.9459652125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8892371879,0.0,0.0,0.0,15.863942322,29.242365,6.08934420414,0.0,3.20568,2.88366420414
 06/15  04:00:00,56.1541970613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,51.8453216622,0.0,0.0,0.0,15.863942322,29.242365,6.08935123345,0.0,3.20568,2.88367123345
 06/15  06:00:00,116.73554034,8.83515273414,59.7897878226,0.0,15.863942322,29.818365,3.24299391761,0.017313917609,3.20568,0.02
 06/15  07:00:00,194.68514205,8.26361717423,73.4747011762,0.0,80.527626,29.818365,6.09255241972,0.0,3.20568,2.88687241972
 06/15  08:00:00,298.44988874,15.1949856093,125.007111307,0.0,80.527626,75.0917375,32.7085540049,0.0,24.0426,8.6659540049
 06/15  09:00:00,317.786899466,19.2387883262,140.275914784,0.0,80.527626,75.0917375,38.5533985374,0.0,24.0426,14.5107985374
 06/15  10:00:00,337.665739224,23.4305147147,151.942085263,0.0,80.527626,79.0911225,46.5762440004,0.0,32.0568,14.5194440004
 06/15  11:00:00,351.096179494,26.2106583302,161.874356245,0.0,80.527626,79.0911225,49.5178028103,0.0,32.0568,17.4610028103
 06/15  12:00:00,357.415174681,28.5431432281,166.548086031,0.0,80.527626,79.0911225,52.4526928837,0.000350069872543,32.0568,20.3955428138
 06/15  13:00:00,352.587984472,28.8683801145,165.392557315,0.0,80.527626,75.0917375,36.4460007603,0.0,16.0284,20.4176007603
 06/15  14:00:00,352.564191806,29.0980223099,165.140246898,0.0,80.527626,75.0917375,30.544712928,0.00128372176353,16.0284,14.5150292063
 06/15  15:00:00,349.690926169,29.4368902671,163.923828388,0.0,80.527626,73.092045,17.7342345821,0.0,3.20568,14.5285545821
 06/15  16:00:00,346.196746189,29.2374760658,160.636120495,0.0,80.527626,73.092045,6.09374913979,0.00128917739954,3.20568,2.88677996239
 06/15  17:00:00,291.987771261,27.3783307788,151.57699838,0.0,80.527626,29.818365,6.09225624106,0.0,3.20568,2.88657624106
 06/15  18:00:00,275.896289181,20.7110663533,142.170485819,0.0,80.527626,29.818365,6.098669672,0.000614333833424,3.20568,2.89237533817
 06/15  19:00:00,251.124181336,15.3062744508,122.529157005,0.0,80.527626,29.818365,11.8539165859,0.0,3.20568,8.64823658593
 06/15  20:00:00,234.177607854,12.5804178293,101.222022871,0.0,80.527626,29.818365,7.09470424322,0.0,3.20568,3.88902424322
 06/15  21:00:00,56.1632580493,0.0,0.0,0.0,15.863942322,29.242365,7.97898024378,0.0,3.20568,4.77330024378
 06/15  22:00:00,55.948290075,0.0,0.0,0.0,15.863942322,29.242365,6.09361330962,0.0,3.20568,2.88793330962
 06/15  23:00:00,56.6331967068,0.0,0.0,0.0,15.863942322,29.242365,6.09186423661,0.0,3.20568,2.88618423661
 06/15  24:00:00,55.917745977,0.0,0.0,0.0,15.863942322,29.242365,6.08929184646,0.0,3.20568,2.88361184646
 06/16  01:00:00,55.9055161001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.8817938966,0.0,0.0,0.0,15.863942322,29.242365,6.08929131961,0.0,3.20568,2.88361131961
 06/16  03:00:00,55.8457598483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,57.1766683573,0.0,0.0,0.0,15.863942322,29.242365,6.08929214542,0.0,3.20568,2.88361214542
 06/16  05:00:00,52.6975709457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  06:00:00,99.8192493389,8.57309753793,42.756932969,0.0,15.863942322,29.818365,6.11122534099,0.0219322866735,3.20568,2.88361305431
 06/16  07:00:00,164.992211636,7.77767590188,44.3267618803,0.0,80.527626,29.818365,6.09235369931,0.0,3.20568,2.88667369931
 06/16  08:00:00,246.008019191,12.5168791145,75.3211717071,0.0,80.527626,75.0917375,32.7070171539,0.0,24.0426,8.66441715394
 06/16  09:00:00,259.221980019,14.7542963631,86.2809942887,0.0,80.527626,75.0917375,38.5532670095,0.0,24.0426,14.5106670095
 06/16  10:00:00,282.092304577,17.1948678183,102.682102631,0.0,80.527626,79.0911225,46.5785706602,0.000465467731628,32.0568,14.5213051925
 06/16  11:00:00,297.382387594,18.7915913188,115.657603753,0.0,80.527626,79.0911225,49.5093093002,0.00178174296208,32.0568,17.4507275573
 06/16  12:00:00,312.673768183,21.7128993675,128.711920527,0.0,80.527626,79.0911225,49.5406900876,0.00367186344599,32.0568,17.4802182241
 06/16  13:00:00,309.434592527,22.7852793081,128.388560934,0.0,80.527626,75.0917375,36.4466912301,0.00466822794304,16.0284,20.4136230021
 06/16  14:00:00,313.896494987,23.8290689791,131.801622354,0.0,80.527626,75.0917375,30.5466644868,0.00431126219689,16.0284,14.5139532246
 06/16  15:00:00,312.696934669,25.2686777467,131.169275249,0.0,80.527626,73.092045,17.7354622461,0.00272434774907,3.20568,14.5270578983
 06/16  16:00:00,308.864932215,22.9067238474,129.691505305,0.0,80.527626,73.092045,6.12923439127,0.0368678581591,3.20568,2.88668653311
 06/16  17:00:00,246.124732507,16.6835223659,116.443047168,0.0,80.527626,29.818365,6.09773243287,0.00522255628866,3.20568,2.88682987658
 06/16  18:00:00,231.923593097,14.5269215551,104.418188355,0.0,80.527626,29.818365,8.97245045092,0.00190904425663,3.20568,5.76486140666
 06/16  19:00:00,218.542093165,12.6577323225,92.92711419,0.0,80.527626,29.818365,8.97773231152,0.0,3.20568,5.77205231152
 06/16  20:00:00,212.764827261,11.0424845926,81.6488826468,0.0,80.527626,29.818365,8.97465094668,0.0,3.20568,5.76897094668
 06/16  21:00:00,55.8885048552,0.0,0.0,0.0,15.863942322,29.242365,8.97414605965,0.0,3.20568,5.76846605965
 06/16  22:00:00,55.8718803501,0.0,0.0,0.0,15.863942322,29.242365,6.0934977218,0.0,3.20568,2.8878177218
 06/16  23:00:00,56.5733293224,0.0,0.0,0.0,15.863942322,29.242365,6.09168659916,0.0,3.20568,2.88600659916
 06/16  24:00:00,55.8490938914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8281054546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.8060343292,0.0,0.0,0.0,15.863942322,29.242365,6.08804500938,0.0,3.20568,2.88236500938
 06/17  03:00:00,55.7865085528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.0380817636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,51.7320369193,0.0,0.0,0.0,15.863942322,29.242365,6.08806043179,0.0,3.20568,2.88238043179
 06/17  06:00:00,47.45931419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4139335461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.4395619378,0.0,0.0,0.0,15.863942322,29.242365,6.08794666096,0.0,3.20568,2.88226666096
 06/17  09:00:00,47.4641895616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  10:00:00,47.4977387364,0.0,0.0,0.0,15.863942322,29.242365,6.08928617925,0.0,3.20568,2.88360617925
 06/17  11:00:00,48.21068531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,69.5865268662,2.61292691637,19.4476267844,0.0,15.863942322,29.242365,6.08932121925,0.0,3.20568,2.88364121925
 06/17  13:00:00,70.809934636,3.16740146469,20.1041518227,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,75.8570278839,4.55347231051,23.7632658424,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,79.3730368348,5.10495380235,26.7240440683,0.0,15.863942322,29.242365,6.08805551877,0.0,3.20568,2.88237551877
 06/17  16:00:00,79.5625514158,5.04615315514,26.964491111,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,81.6554096778,5.39885518408,28.6987503725,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,79.4210040834,5.11749115587,26.7525904165,0.0,15.863942322,29.242365,6.08807024872,0.0,3.20568,2.88239024872
 06/17  19:00:00,78.1207160926,5.25863053005,25.0323970475,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,76.3594934261,3.79278218261,17.6710057588,0.0,15.863942322,29.242365,3.47355219765,0.247872197648,3.20568,0.02
 06/17  21:00:00,59.3984360279,0.352268096675,2.94012611289,0.0,15.863942322,29.242365,6.08805922075,0.0,3.20568,2.88237922075
 06/17  22:00:00,55.889687203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.5700104111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.8851781651,0.0,0.0,0.0,15.863942322,29.242365,6.08799603958,0.0,3.20568,2.88231603958
 06/18  01:00:00,55.8914588998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.8380578965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.8228325752,0.0,0.0,0.0,15.863942322,29.242365,6.0880056461,0.0,3.20568,2.8823256461
 06/18  04:00:00,56.0843788023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,51.7734212284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,47.4882366412,0.0,0.0,0.0,15.863942322,29.242365,6.08801554889,0.0,3.20568,2.88233554889
 06/18  07:00:00,47.4215497501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.4505008395,0.0,0.0,0.0,15.863942322,29.242365,6.08916076071,0.0,3.20568,2.88348076071
 06/18  09:00:00,47.4826821051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,52.9932745762,0.481664433513,5.01152033742,0.0,15.863942322,29.242365,6.08924647765,0.0,3.20568,2.88356647765
 06/18  11:00:00,68.7627337657,3.00764863495,17.5586955364,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,71.3056340812,3.79778222729,19.9883846127,0.0,15.863942322,29.242365,6.08933160102,0.0,3.20568,2.88365160102
 06/18  13:00:00,74.3049438963,4.57381267631,22.1975946475,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,74.5401681217,4.32837428275,22.6649894504,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,74.8735374106,4.95272548445,22.3955475569,0.0,15.863942322,29.242365,6.08804445239,0.0,3.20568,2.88236445239
 06/18  16:00:00,71.5134451764,4.22784577518,19.7732327328,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,73.6227591427,4.67986961151,21.421973354,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,71.9112358308,4.20255070415,20.1893309268,0.0,15.863942322,29.242365,6.08805372608,0.0,3.20568,2.88237372608
 06/18  19:00:00,68.4044976907,2.95742802764,17.653239565,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  20:00:00,61.459693976,0.628978796622,5.938009002,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,61.151577812,0.479825929259,4.53495389749,0.0,15.863942322,29.242365,6.08805432628,0.0,3.20568,2.88237432628
 06/18  22:00:00,55.9264045349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.5969160176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.8978136473,0.0,0.0,0.0,15.863942322,29.242365,6.08802025726,0.0,3.20568,2.88234025726
 06/19  01:00:00,55.8278990305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.8143432001,0.0,0.0,0.0,15.863942322,29.242365,6.08915038352,0.0,3.20568,2.88347038352
 06/19  03:00:00,55.8053871424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.0769584896,0.0,0.0,0.0,15.863942322,29.242365,6.08932395387,0.0,3.20568,2.88364395387
 06/19  05:00:00,51.7766824169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,91.9390359253,8.26408156464,35.6441519163,0.0,15.863942322,29.818365,6.1033860547,0.0140793556867,3.20568,2.88362669901
 06/19  07:00:00,161.342292231,7.72472606828,40.7340254669,0.0,80.527626,29.818365,6.09247462269,0.0,3.20568,2.88679462269
 06/19  08:00:00,248.433163667,12.1536766235,78.0907801627,0.0,80.527626,75.0917375,29.8254296334,0.0,24.0426,5.78282963344
 06/19  09:00:00,275.808865554,14.7616228656,102.816706365,0.0,80.527626,75.0917375,38.5520393421,0.0,24.0426,14.5094393421
 06/19  10:00:00,304.269852139,17.5648263659,124.441082652,0.0,80.527626,79.0911225,49.4776418258,0.00309815933156,32.0568,17.4177436665
 06/19  11:00:00,326.639034043,20.5389089086,143.108094149,0.0,80.527626,79.0911225,46.6086027168,0.00153658510294,32.0568,14.5502661317
 06/19  12:00:00,335.828512251,22.8681636184,150.663523797,0.0,80.527626,79.0911225,52.4490422682,0.0031863204935,32.0568,20.3890559477
 06/19  13:00:00,334.099371957,24.1955482039,151.591403177,0.0,80.527626,75.0917375,35.4383343906,0.00247258315147,16.0284,19.4074618075
 06/19  14:00:00,339.988994886,26.1480964838,155.517770997,0.0,80.527626,75.0917375,28.6438192485,0.00291664674113,16.0284,12.6125026017
 06/19  15:00:00,335.508100154,28.4673565067,150.7273589,0.0,80.527626,73.092045,20.6365169897,0.0029670073454,3.20568,17.4278699823
 06/19  16:00:00,331.67465087,26.8027616435,148.561935985,0.0,80.527626,73.092045,6.12099895532,0.028771612516,3.20568,2.8865473428
 06/19  17:00:00,271.399685734,20.7688612009,137.596421329,0.0,80.527626,29.818365,6.09843061476,0.00608466852703,3.20568,2.88666594623
 06/19  18:00:00,257.401247145,17.6281393092,126.748210089,0.0,80.527626,29.818365,6.10372062396,0.00574396901834,3.20568,2.89229665494
 06/19  19:00:00,243.491962596,15.5068370468,114.671147595,0.0,80.527626,29.818365,8.98188570254,0.00471363989646,3.20568,5.77149206264
 06/19  20:00:00,229.91024525,12.8809521491,96.6299744157,0.0,80.527626,29.818365,8.97454289955,0.000945322344969,3.20568,5.7679175772
 06/19  21:00:00,56.1515276791,0.0,0.0,0.0,15.863942322,29.242365,8.97433035766,0.0,3.20568,5.76865035766
 06/19  22:00:00,55.9047033957,0.0,0.0,0.0,15.863942322,29.242365,6.09358684542,0.0,3.20568,2.88790684542
 06/19  23:00:00,56.5975417399,0.0,0.0,0.0,15.863942322,29.242365,6.09164530026,0.0,3.20568,2.88596530026
 06/19  24:00:00,55.8745840999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.8584489947,0.0,0.0,0.0,15.863942322,29.242365,6.08920825067,0.0,3.20568,2.88352825067
 06/20  02:00:00,55.8461883327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.8304266513,0.0,0.0,0.0,15.863942322,29.242365,6.08918506709,0.0,3.20568,2.88350506709
 06/20  04:00:00,57.1345628964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,52.649598727,0.0,0.0,0.0,15.863942322,29.242365,6.08916202619,0.0,3.20568,2.88348202619
 06/20  06:00:00,95.2078932756,8.24006707568,38.4904718052,0.0,15.863942322,29.818365,3.2453237752,0.019643775196,3.20568,0.02
 06/20  07:00:00,175.066339476,7.98197029621,54.1711802331,0.0,80.527626,29.818365,6.09247218353,0.0,3.20568,2.88679218353
 06/20  08:00:00,276.648849375,13.2646331198,105.159614169,0.0,80.527626,75.0917375,32.7072960912,0.0,24.0426,8.66469609115
 06/20  09:00:00,302.270977431,15.553311533,128.45383709,0.0,80.527626,75.0917375,38.5512980118,0.0,24.0426,14.5086980118
 06/20  10:00:00,325.995384776,19.3748733707,144.328663045,0.0,80.527626,79.0911225,46.5764882889,0.00145826709074,32.0568,14.5182300218
 06/20  11:00:00,340.532335951,22.00886127,155.512827651,0.0,80.527626,79.0911225,49.5113678799,0.000902220742154,32.0568,17.4536656591
 06/20  12:00:00,346.472814746,24.1815823792,159.97086232,0.0,80.527626,79.0911225,49.5381068131,0.0,32.0568,17.4813068131
 06/20  13:00:00,338.039883889,24.9212901605,154.800383221,0.0,80.527626,75.0917375,36.4359569368,0.00168394726909,16.0284,20.4058729896
 06/20  14:00:00,336.704663845,26.3708848,152.025353706,0.0,80.527626,75.0917375,30.5419149819,0.00192468411718,16.0284,14.5115902978
 06/20  15:00:00,332.500725447,26.6792908566,149.515688767,0.0,80.527626,73.092045,17.7322073806,0.00295567992451,3.20568,14.5235717006
 06/20  16:00:00,328.652669581,24.3653364048,147.991754635,0.0,80.527626,73.092045,6.11386806907,0.0214180912034,3.20568,2.88676997787
 06/20  17:00:00,260.336226556,18.162409095,129.18453411,0.0,80.527626,29.818365,6.0929126737,0.000693745705341,3.20568,2.886538928
 06/20  18:00:00,244.311027248,15.2466882834,116.093985692,0.0,80.527626,29.818365,8.9704296952,0.0,3.20568,5.7647496952
 06/20  19:00:00,232.928973163,13.1251244585,106.843966806,0.0,80.527626,29.818365,8.97741476074,0.0,3.20568,5.77173476074
 06/20  20:00:00,226.231641055,11.3410759411,94.8085722107,0.0,80.527626,29.818365,8.97426205466,0.0,3.20568,5.76858205466
 06/20  21:00:00,55.9334644092,0.0,0.0,0.0,15.863942322,29.242365,8.97365378728,0.0,3.20568,5.76797378728
 06/20  22:00:00,55.9289947343,0.0,0.0,0.0,15.863942322,29.242365,6.093700539,0.0,3.20568,2.888020539
 06/20  23:00:00,56.6215825507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.876940355,0.0,0.0,0.0,15.863942322,29.242365,6.08926830759,0.0,3.20568,2.88358830759
 06/21  01:00:00,55.8651877287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.8528002128,0.0,0.0,0.0,15.863942322,29.242365,6.08923903863,0.0,3.20568,2.88355903863
 06/21  03:00:00,55.842426866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.1154976989,0.0,0.0,0.0,15.863942322,29.242365,6.08921007643,0.0,3.20568,2.88353007643
 06/21  05:00:00,51.8032417425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  06:00:00,101.868370088,8.28182038937,45.5195704159,0.0,15.863942322,29.818365,6.0999540543,0.010657145525,3.20568,2.88361690878
 06/21  07:00:00,174.848105668,7.71837674723,54.2102165027,0.0,80.527626,29.818365,6.09219678186,0.0,3.20568,2.88651678186
 06/21  08:00:00,273.089192462,12.5338781828,102.323886988,0.0,80.527626,75.0917375,32.7066969109,0.0,24.0426,8.66409691088
 06/21  09:00:00,294.145087862,15.2752620348,120.607699253,0.0,80.527626,75.0917375,38.5506397103,0.0,24.0426,14.5080397103
 06/21  10:00:00,315.700240702,18.548703908,134.868505766,0.0,80.527626,79.0911225,46.5764004361,0.00203681874592,32.0568,14.5175636174
 06/21  11:00:00,331.345129801,21.136908653,147.21966889,0.0,80.527626,79.0911225,46.6002402638,0.00114096291614,32.0568,14.5422993009
 06/21  12:00:00,337.330325808,23.5984470672,151.442261276,0.0,80.527626,79.0911225,52.4421606756,0.0,32.0568,20.3853606756
 06/21  13:00:00,317.264205065,23.4141660291,135.597230669,0.0,80.527626,75.0917375,36.4414938061,0.00316716099204,16.0284,20.4099266451
 06/21  14:00:00,285.018698354,22.4235287007,104.41772834,0.0,80.527626,75.0917375,27.6433667389,0.00227488730061,16.0284,11.6126918516
 06/21  15:00:00,271.754757868,21.563739633,94.0329195201,0.0,80.527626,73.092045,20.6553606133,0.0238826079917,3.20568,17.4257980053
 06/21  16:00:00,274.598318175,15.5149709913,102.88074236,0.0,80.527626,73.092045,6.13894274554,0.0465429166255,3.20568,2.88671982892
 06/21  17:00:00,224.994819656,11.8925844334,100.139048248,0.0,80.527626,29.818365,6.09215997975,0.0,3.20568,2.88647997975
 06/21  18:00:00,213.497269808,10.8809809028,89.6635129183,0.0,80.527626,29.818365,6.09774104264,0.0,3.20568,2.89206104264
 06/21  19:00:00,196.893490354,10.0041403664,73.678805973,0.0,80.527626,29.818365,8.97743296483,0.0,3.20568,5.77175296483
 06/21  20:00:00,190.396671556,9.2925390995,60.8090828871,0.0,80.527626,29.818365,8.97372900763,0.0,3.20568,5.76804900763
 06/21  21:00:00,56.0903142927,0.0,0.0,0.0,15.863942322,29.242365,8.97381100017,0.0,3.20568,5.76813100017
 06/21  22:00:00,55.84499331,0.0,0.0,0.0,15.863942322,29.242365,6.09369135408,0.0,3.20568,2.88801135408
 06/21  23:00:00,56.5421484943,0.0,0.0,0.0,15.863942322,29.242365,6.09165484719,0.0,3.20568,2.88597484719
 06/21  24:00:00,55.8301488491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.8185195585,0.0,0.0,0.0,15.863942322,29.242365,6.08928553013,0.0,3.20568,2.88360553013
 06/22  02:00:00,55.8094176428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.8082908868,0.0,0.0,0.0,15.863942322,29.242365,6.08925079607,0.0,3.20568,2.88357079607
 06/22  04:00:00,56.0677655072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,53.1839964903,0.0,0.0,0.0,15.863942322,29.242365,6.0892161993,0.0,3.20568,2.8835361993
 06/22  06:00:00,92.0978153972,8.06934367556,36.0184085778,0.0,15.863942322,29.818365,3.25637281768,0.0306928176845,3.20568,0.02
 06/22  07:00:00,160.758106046,7.699556215,40.186511685,0.0,80.527626,29.818365,6.09228464583,0.0,3.20568,2.88660464583
 06/22  08:00:00,239.821726354,10.4772286611,71.1763677433,0.0,80.527626,75.0917375,32.7061587201,0.0,24.0426,8.66355872011
 06/22  09:00:00,252.239363696,11.8606482112,82.2000812202,0.0,80.527626,75.0917375,38.5499758741,0.0,24.0426,14.5073758741
 06/22  10:00:00,278.083506378,13.9827326386,101.890120414,0.0,80.527626,79.0911225,46.574459144,0.0,32.0568,14.517659144
 06/22  11:00:00,310.064811106,16.1512219513,130.958566199,0.0,80.527626,79.0911225,49.5047016719,0.0,32.0568,17.4479016719
 06/22  12:00:00,325.429958396,19.7108051207,143.455089679,0.0,80.527626,79.0911225,49.5321826637,0.0,32.0568,17.4753826637
 06/22  13:00:00,328.204671815,23.3388657858,146.585197032,0.0,80.527626,75.0917375,36.4347593483,0.0,16.0284,20.4063593483
 06/22  14:00:00,324.498433624,23.5328431516,142.695341969,0.0,80.527626,75.0917375,30.5385486235,0.0,16.0284,14.5101486235
 06/22  15:00:00,297.704864121,22.3702130205,119.123241704,0.0,80.527626,73.092045,17.7472442904,0.0175051716189,3.20568,14.5240591187
 06/22  16:00:00,273.088512031,15.8661563655,101.0157255,0.0,80.527626,73.092045,6.14070926788,0.0485152260078,3.20568,2.88651404187
 06/22  17:00:00,220.46814611,12.5061143868,95.0166019003,0.0,80.527626,29.818365,6.09229266556,0.0,3.20568,2.88661266556
 06/22  18:00:00,211.911111195,11.5162718858,87.4643121201,0.0,80.527626,29.818365,6.09757348331,0.0,3.20568,2.89189348331
