Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  19:00:00,198.022148989,10.3974510507,74.4299876884,0.0,80.527626,29.818365,8.97748480791,0.0,3.20568,5.77180480791
 06/22  20:00:00,189.853812668,9.56377977001,59.9919074464,0.0,80.527626,29.818365,8.97386147656,0.0,3.20568,5.76818147656
 06/22  21:00:00,56.1030277959,0.0,0.0,0.0,15.863942322,29.242365,8.97364422931,0.0,3.20568,5.76796422931
 06/22  22:00:00,55.8546726104,0.0,0.0,0.0,15.863942322,29.242365,6.09329793866,0.0,3.20568,2.88761793866
 06/22  23:00:00,56.5502036863,0.0,0.0,0.0,15.863942322,29.242365,6.09176101425,0.0,3.20568,2.88608101425
 06/22  24:00:00,55.8404644164,0.0,0.0,0.0,15.863942322,29.242365,6.08914215655,0.0,3.20568,2.88346215655
 06/23  01:00:00,55.8277543775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  02:00:00,55.8134034299,0.0,0.0,0.0,15.863942322,29.242365,3.6027954432,0.0,3.20568,0.397115443196
 06/23  03:00:00,55.8045311944,0.0,0.0,0.0,15.863942322,29.242365,5.71187733241,0.0,3.20568,2.50619733241
 06/23  04:00:00,57.1028286524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,54.0490439279,0.0,0.0,0.0,15.863942322,29.242365,6.08924782024,0.0,3.20568,2.88356782024
 06/23  06:00:00,90.7126169874,8.08331322564,34.2030835989,0.0,15.863942322,29.818365,3.25758033458,0.0319003345777,3.20568,0.02
 06/23  07:00:00,159.507024157,7.699556215,38.9418910738,0.0,80.527626,29.818365,6.09234004897,0.0,3.20568,2.88666004897
 06/23  08:00:00,239.007963197,10.8697248713,69.9754758145,0.0,80.527626,75.0917375,32.706878819,0.0,24.0426,8.66427881896
 06/23  09:00:00,247.338641987,12.2019563525,76.9626496724,0.0,80.527626,75.0917375,38.549426206,0.0,24.0426,14.506826206
 06/23  10:00:00,260.509274946,13.5931656769,84.724031299,0.0,80.527626,79.0911225,46.5735562775,0.0,32.0568,14.5167562775
 06/23  11:00:00,267.664612248,15.0544750238,89.6975688497,0.0,80.527626,79.0911225,49.5118371705,0.00617928605492,32.0568,17.4488578844
 06/23  12:00:00,262.043328901,16.4903198494,83.3341390991,0.0,80.527626,79.0911225,49.540886447,0.00795593978052,32.0568,17.4761305072
 06/23  13:00:00,272.860529872,17.8043080702,96.8342450998,0.0,80.527626,75.0917375,36.4378841045,0.00547672005079,16.0284,20.4040073844
 06/23  14:00:00,299.876892411,19.77585148,121.863217399,0.0,80.527626,75.0917375,30.5388413162,0.0,16.0284,14.5104413162
 06/23  15:00:00,306.943515347,22.6123211626,128.085499549,0.0,80.527626,73.092045,17.7521646589,0.0244145712611,3.20568,14.5220700877
 06/23  16:00:00,282.385191094,16.2492455263,109.897904047,0.0,80.527626,73.092045,6.11567190494,0.0233826336951,3.20568,2.88660927124
 06/23  17:00:00,225.405852991,12.7230238069,99.7236580021,0.0,80.527626,29.818365,6.09238173708,0.0,3.20568,2.88670173708
 06/23  18:00:00,215.569587202,11.8055065853,90.8200608578,0.0,80.527626,29.818365,6.0976390762,0.0,3.20568,2.8919590762
 06/23  19:00:00,203.056681035,10.8232382542,79.3070723307,0.0,80.527626,29.818365,8.97757567503,0.0,3.20568,5.77189567503
 06/23  20:00:00,200.667103359,9.8265553329,70.783053405,0.0,80.527626,29.818365,8.97393441332,0.0,3.20568,5.76825441332
 06/23  21:00:00,55.868879126,0.0,0.0,0.0,15.863942322,29.242365,8.97354713229,0.0,3.20568,5.76786713229
 06/23  22:00:00,55.8580729639,0.0,0.0,0.0,15.863942322,29.242365,6.09333062814,0.0,3.20568,2.88765062814
 06/23  23:00:00,56.5543756849,0.0,0.0,0.0,15.863942322,29.242365,6.09147995943,0.0,3.20568,2.88579995943
 06/23  24:00:00,55.8416078479,0.0,0.0,0.0,15.863942322,29.242365,6.08917537999,0.0,3.20568,2.88349537999
 06/24  01:00:00,55.8235593954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.809175543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.7974302404,0.0,0.0,0.0,15.863942322,29.242365,6.08796429296,0.0,3.20568,2.88228429296
 06/24  04:00:00,56.0491278905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,53.1686452553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.471026292,0.0,0.0,0.0,15.863942322,29.242365,6.08794306726,0.0,3.20568,2.88226306726
 06/24  07:00:00,47.4245503847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.4478448526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  09:00:00,47.4681495318,0.0,0.0,0.0,15.863942322,29.242365,6.08909961619,0.0,3.20568,2.88341961619
 06/24  10:00:00,47.4926861445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,55.3510438646,0.943319795643,6.20570520302,0.0,15.863942322,29.242365,6.08924349887,0.0,3.20568,2.88356349887
 06/24  12:00:00,67.0810393354,2.09064239221,17.457970943,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,73.3279233991,3.84595896187,21.9415781788,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,79.2795342943,4.89816928914,26.8346597509,0.0,15.863942322,29.242365,6.08800893372,0.0,3.20568,2.88232893372
 06/24  15:00:00,78.4828931217,4.77985907626,26.1514945638,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,83.0906520923,5.42632938083,30.1222184444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,77.7983629027,4.9058134973,25.3573348486,0.0,15.863942322,29.242365,6.08801255156,0.0,3.20568,2.88233255156
 06/24  18:00:00,81.3283732654,5.43985820459,28.3588809235,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,73.6406433779,4.36317593518,21.4644869656,0.0,15.863942322,29.242365,3.2440377519,0.0183577518963,3.20568,0.02
 06/24  20:00:00,76.8404559752,3.5454316324,18.3782921221,0.0,15.863942322,29.242365,6.21656526448,0.128566106317,3.20568,2.88231915816
 06/24  21:00:00,62.1564668166,0.934405001235,5.06490150645,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.9378790296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.6110397999,0.0,0.0,0.0,15.863942322,29.242365,6.08801912263,0.0,3.20568,2.88233912263
 06/24  24:00:00,55.9211391694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.917170108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.8880296989,0.0,0.0,0.0,15.863942322,29.242365,6.08799404884,0.0,3.20568,2.88231404884
 06/25  03:00:00,55.850843268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.1186245936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,53.2389342441,0.0,0.0,0.0,15.863942322,29.242365,6.08796806026,0.0,3.20568,2.88228806026
 06/25  06:00:00,47.5268579758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.4441954192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,47.4533841653,0.0,0.0,0.0,15.863942322,29.242365,6.08924580616,0.0,3.20568,2.88356580616
 06/25  09:00:00,47.473022174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,47.4902833842,0.0,0.0,0.0,15.863942322,29.242365,6.08919467953,0.0,3.20568,2.88351467953
 06/25  11:00:00,69.6900289046,1.55474488827,19.9360748551,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  12:00:00,64.4717521388,1.2693880448,15.6713548768,0.0,15.863942322,29.242365,6.08923860936,0.0,3.20568,2.88355860936
 06/25  13:00:00,67.6872417446,2.44721489221,17.701112861,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,75.3020523563,3.202167199,24.5549174904,0.0,15.863942322,29.242365,6.08801696409,0.0,3.20568,2.88233696409
 06/25  15:00:00,76.1326608364,4.35047406799,24.2383014364,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  16:00:00,79.3250198535,4.71324856025,27.0658728507,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,75.3309448054,4.36885025058,23.42755728,0.0,15.863942322,29.242365,6.0880156655,0.0,3.20568,2.8823356655
 06/25  18:00:00,78.2115626238,4.53897136951,26.1538250854,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  19:00:00,69.9491933833,2.86300574409,19.2854812556,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,71.1213853149,2.6166618235,13.6071435367,0.0,15.863942322,29.242365,6.08801434257,0.0,3.20568,2.88233434257
 06/25  21:00:00,56.141898805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.9241799276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.5576204317,0.0,0.0,0.0,15.863942322,29.242365,6.08796180502,0.0,3.20568,2.88228180502
 06/25  24:00:00,55.8483762246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.8312802429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  02:00:00,55.8173926611,0.0,0.0,0.0,15.863942322,29.242365,6.0891609037,0.0,3.20568,2.8834809037
 06/26  03:00:00,55.8035730871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,56.0593511584,0.0,0.0,0.0,15.863942322,29.242365,6.08910434851,0.0,3.20568,2.88342434851
 06/26  05:00:00,53.1791866603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,90.6853928561,8.13979397057,34.5403461229,0.0,15.863942322,29.818365,6.11542783747,0.0261913879833,3.20568,2.88355644949
 06/26  07:00:00,154.031306979,7.699556215,33.4796765761,0.0,80.527626,29.818365,6.09232929896,0.0,3.20568,2.88664929896
 06/26  08:00:00,238.247069028,11.3971503451,68.6875038254,0.0,80.527626,75.0917375,32.7149365259,0.00919050749154,24.0426,8.66314601841
 06/26  09:00:00,255.118620912,13.2815106754,83.64049128,0.0,80.527626,75.0917375,35.650423349,0.0,24.0426,11.607823349
 06/26  10:00:00,270.988852651,16.3379055822,92.4386965804,0.0,80.527626,79.0911225,46.5734124799,0.00250665987415,32.0568,14.51410582
 06/26  11:00:00,292.543783947,19.0345736785,110.57803424,0.0,80.527626,79.0911225,49.5104067052,0.00285223501618,32.0568,17.4507544702
 06/26  12:00:00,310.89957524,20.6176165609,128.03299612,0.0,80.527626,79.0911225,49.5364604269,0.0025186796286,32.0568,17.4771417473
 06/26  13:00:00,308.520326535,22.4220801511,127.832612746,0.0,80.527626,75.0917375,36.4313035035,0.00449268299196,16.0284,20.3984108205
 06/26  14:00:00,313.289455396,23.1951699909,131.820078247,0.0,80.527626,75.0917375,30.5434754508,0.00657124732456,16.0284,14.5085042035
 06/26  15:00:00,318.897013904,24.141695403,138.475973151,0.0,80.527626,73.092045,17.7293195876,0.00223754640885,3.20568,14.5214020412
 06/26  16:00:00,305.787856938,20.5437446359,128.970795865,0.0,80.527626,73.092045,6.11004711566,0.0179941504856,3.20568,2.88637296517
 06/26  17:00:00,242.314539761,15.0530273567,114.261506797,0.0,80.527626,29.818365,6.09345045137,0.00132349806656,3.20568,2.8864469533
 06/26  18:00:00,237.304427061,14.3083519974,110.002501638,0.0,80.527626,29.818365,6.0983663366,0.000706943561298,3.20568,2.89197939304
 06/26  19:00:00,226.275881079,12.975472945,100.03127299,0.0,80.527626,29.818365,11.8527164395,0.0,3.20568,8.64703643946
 06/26  20:00:00,215.843894604,11.1342604463,84.3550340751,0.0,80.527626,29.818365,6.09964168577,0.0,3.20568,2.89396168577
 06/26  21:00:00,56.0678534457,0.0,0.0,0.0,15.863942322,29.242365,8.97333749447,0.0,3.20568,5.76765749447
 06/26  22:00:00,55.8631331942,0.0,0.0,0.0,15.863942322,29.242365,6.09325307821,0.0,3.20568,2.88757307821
 06/26  23:00:00,56.5748598106,0.0,0.0,0.0,15.863942322,29.242365,6.09170993754,0.0,3.20568,2.88602993754
 06/26  24:00:00,55.8644412125,0.0,0.0,0.0,15.863942322,29.242365,6.08909837919,0.0,3.20568,2.88341837919
 06/27  01:00:00,55.8462561244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.8224428653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.8034705112,0.0,0.0,0.0,15.863942322,29.242365,6.08922107281,0.0,3.20568,2.88354107281
 06/27  04:00:00,57.0686078067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,53.9982998004,0.0,0.0,0.0,15.863942322,29.242365,6.08915928257,0.0,3.20568,2.88347928257
 06/27  06:00:00,84.2043586938,7.98137053895,27.8303973044,0.0,15.863942322,29.818365,3.27442385119,0.0487438511916,3.20568,0.02
 06/27  07:00:00,156.54725848,7.78827603295,35.9045948225,0.0,80.527626,29.818365,6.09230671837,0.0,3.20568,2.88662671837
 06/27  08:00:00,238.343840271,11.6648846488,68.5044068392,0.0,80.527626,75.0917375,32.7057704667,0.0,24.0426,8.66317046675
 06/27  09:00:00,252.696484585,13.6049361833,80.8890279421,0.0,80.527626,75.0917375,38.5493087744,0.00136798008032,24.0426,14.5053407943
 06/27  10:00:00,268.582372671,15.4225660697,90.9401324251,0.0,80.527626,79.0911225,46.577146261,0.00677476698649,32.0568,14.513571494
 06/27  11:00:00,292.288719609,17.7049888119,111.634920413,0.0,80.527626,79.0911225,49.5028844867,0.00337476487791,32.0568,17.4427097219
 06/27  12:00:00,315.307181917,21.1472986195,131.899264367,0.0,80.527626,79.0911225,49.5290725488,0.00385430982701,32.0568,17.4684182389
 06/27  13:00:00,308.408292501,23.5696876352,126.580897584,0.0,80.527626,75.0917375,33.5249267241,0.0069797001249,16.0284,17.489547024
 06/27  14:00:00,309.784248193,24.59589897,126.922666527,0.0,80.527626,75.0917375,30.5387631504,0.00290311642256,16.0284,14.507460034
 06/27  15:00:00,312.713770378,25.5762563347,130.86637715,0.0,80.527626,73.092045,18.2029460149,0.005484530395,3.20568,14.9917814846
 06/27  16:00:00,307.607009953,23.0397417447,128.289211549,0.0,80.527626,73.092045,5.66064839509,0.0355588566768,3.20568,2.41940953841
 06/27  17:00:00,245.681653781,16.6366274494,116.038807675,0.0,80.527626,29.818365,6.09807827159,0.00601321332848,3.20568,2.88638505827
 06/27  18:00:00,226.780340743,14.1582050344,99.6461666613,0.0,80.527626,29.818365,8.97254707016,0.00335200328117,3.20568,5.76351506688
 06/27  19:00:00,209.447022187,12.2945667345,84.2065820247,0.0,80.527626,29.818365,8.9762831883,0.0,3.20568,5.7706031883
 06/27  20:00:00,209.39357973,10.9732797871,78.3755187008,0.0,80.527626,29.818365,8.97310966858,0.0,3.20568,5.76742966858
 06/27  21:00:00,55.8719978803,0.0,0.0,0.0,15.863942322,29.242365,8.97303821524,0.0,3.20568,5.76735821524
 06/27  22:00:00,55.8938737886,0.0,0.0,0.0,15.863942322,29.242365,6.09345003544,0.0,3.20568,2.88777003544
 06/27  23:00:00,56.5942239971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.8756764852,0.0,0.0,0.0,15.863942322,29.242365,6.08906719026,0.0,3.20568,2.88338719026
 06/28  01:00:00,55.8548800455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.8353754436,0.0,0.0,0.0,15.863942322,29.242365,6.08918655093,0.0,3.20568,2.88350655093
 06/28  03:00:00,55.8201938112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  04:00:00,56.0748232443,0.0,0.0,0.0,15.863942322,29.242365,6.08911957249,0.0,3.20568,2.88343957249
 06/28  05:00:00,53.1867518395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,89.1744667093,8.13758369328,33.0278354026,0.0,15.863942322,29.818365,6.13520523209,0.0459660064858,3.20568,2.8835592256
 06/28  07:00:00,158.44263493,7.72857167652,37.8367118214,0.0,80.527626,29.818365,6.09211734057,0.0,3.20568,2.88643734057
 06/28  08:00:00,249.609738632,12.144533093,79.2724395483,0.0,80.527626,75.0917375,29.8244339811,0.0,24.0426,5.78183398109
 06/28  09:00:00,267.574235666,14.3894518707,94.9714181154,0.0,80.527626,75.0917375,38.5481371604,0.0,24.0426,14.5055371604
 06/28  10:00:00,282.424837168,16.6835600105,103.518515319,0.0,80.527626,79.0911225,46.570158162,0.0,32.0568,14.513358162
 06/28  11:00:00,302.427948623,18.9574547514,120.521790506,0.0,80.527626,79.0911225,49.5056595456,0.00210677602922,32.0568,17.4467527696
 06/28  12:00:00,313.16122283,21.0340029807,129.860546938,0.0,80.527626,79.0911225,49.5354166413,0.00615849763867,32.0568,17.4724581437
 06/28  13:00:00,310.086304409,22.8764554269,128.93246543,0.0,80.527626,75.0917375,36.4322237736,0.00324535838325,16.0284,20.4005784152
 06/28  14:00:00,327.028702637,24.4858564157,144.248700298,0.0,80.527626,75.0917375,30.5374989342,0.00298271379054,16.0284,14.5061162204
 06/28  15:00:00,328.295189145,26.3035121254,145.694783362,0.0,80.527626,73.092045,17.7273075229,0.00087063712369,3.20568,14.5207568858
 06/28  16:00:00,319.255198589,23.823412505,139.139524239,0.0,80.527626,73.092045,6.12928785731,0.0369805081697,3.20568,2.88662734914
 06/28  17:00:00,256.808564618,16.9566550712,126.835326567,0.0,80.527626,29.818365,6.09634801259,0.00431856923159,3.20568,2.88634944335
 06/28  18:00:00,249.231515177,15.3087905747,120.914148744,0.0,80.527626,29.818365,6.09880069918,0.00134900030347,3.20568,2.89177169888
 06/28  19:00:00,232.912160817,13.2786717988,106.354165589,0.0,80.527626,29.818365,8.97735868376,0.0,3.20568,5.77167868376
 06/28  20:00:00,218.650649531,11.4211079248,86.8672222972,0.0,80.527626,29.818365,8.97345522663,0.0,3.20568,5.76777522663
 06/28  21:00:00,56.1126917756,0.0,0.0,0.0,15.863942322,29.242365,8.9731324442,0.0,3.20568,5.7674524442
 06/28  22:00:00,55.8887946307,0.0,0.0,0.0,15.863942322,29.242365,6.09317078312,0.0,3.20568,2.88749078312
 06/28  23:00:00,56.5994318532,0.0,0.0,0.0,15.863942322,29.242365,6.09144224538,0.0,3.20568,2.88576224538
 06/28  24:00:00,55.8827935588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.870416631,0.0,0.0,0.0,15.863942322,29.242365,6.089147067,0.0,3.20568,2.883467067
 06/29  02:00:00,55.8589275386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.8491295533,0.0,0.0,0.0,15.863942322,29.242365,6.08907504641,0.0,3.20568,2.88339504641
 06/29  04:00:00,56.1112539568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,53.2193625477,0.0,0.0,0.0,15.863942322,29.242365,6.08918926997,0.0,3.20568,2.88350926997
 06/29  06:00:00,101.562979339,8.23659251607,45.2635141473,0.0,15.863942322,29.818365,3.23542964669,0.00974964669387,3.20568,0.02
 06/29  07:00:00,178.451521256,7.85714965951,57.6752256808,0.0,80.527626,29.818365,6.09227477941,0.0,3.20568,2.88659477941
 06/29  08:00:00,283.609934762,13.1034297205,112.270436147,0.0,80.527626,75.0917375,32.705583904,0.0,24.0426,8.662983904
 06/29  09:00:00,303.532034799,15.2699405773,129.990321077,0.0,80.527626,75.0917375,35.6501023705,0.0,24.0426,11.6075023705
 06/29  10:00:00,319.475891928,17.7932402836,139.390685234,0.0,80.527626,79.0911225,46.5715842857,0.00160126490288,32.0568,14.5131830208
 06/29  11:00:00,335.99983927,20.7211381005,152.262002484,0.0,80.527626,79.0911225,49.5071288073,0.00163309123418,32.0568,17.4486957161
 06/29  12:00:00,348.382347295,23.6397841884,162.408998425,0.0,80.527626,79.0911225,49.5329267725,0.00203269407132,32.0568,17.4740940785
 06/29  13:00:00,347.218197994,25.8055741181,163.076515887,0.0,80.527626,75.0917375,36.4251111259,0.0,16.0284,20.3967111259
 06/29  14:00:00,345.548586727,27.2883954751,159.92865978,0.0,80.527626,75.0917375,30.5366996969,0.00167830617058,16.0284,14.5066213907
 06/29  15:00:00,343.628493704,29.0276109419,158.269985025,0.0,80.527626,73.092045,17.7274994522,0.00221801229088,3.20568,14.5196014399
 06/29  16:00:00,343.77318121,29.3803969819,158.061546848,0.0,80.527626,73.092045,6.09419052821,0.00197867778416,3.20568,2.88653185043
 06/29  17:00:00,295.319019506,27.6273060525,154.634301168,0.0,80.527626,29.818365,6.0938196301,0.00155292579544,3.20568,2.88658670431
 06/29  18:00:00,289.984033013,25.5337371254,151.40240948,0.0,80.527626,29.818365,6.09830574988,0.000637040651805,3.20568,2.89198870923
 06/29  19:00:00,276.133833811,19.748117373,143.052413588,0.0,80.527626,29.818365,8.97670687404,0.000546803948289,3.20568,5.7704800701
 06/29  20:00:00,258.929807479,14.5209687698,123.99315992,0.0,80.527626,29.818365,8.97313641091,0.0,3.20568,5.76745641091
 06/29  21:00:00,60.692883082,0.358352757303,4.14081629095,0.0,15.863942322,29.242365,8.97325205972,0.0,3.20568,5.76757205972
 06/29  22:00:00,64.4970553127,0.716697035386,7.8062977837,0.0,15.863942322,29.242365,6.09349806403,0.0,3.20568,2.88781806403
 06/29  23:00:00,56.6657763432,0.0,0.0,0.0,15.863942322,29.242365,6.09162766516,0.0,3.20568,2.88594766516
 06/29  24:00:00,55.9552174151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.9466425941,0.0,0.0,0.0,15.863942322,29.242365,6.08914733098,0.0,3.20568,2.88346733098
 06/30  02:00:00,55.91054315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.8927411312,0.0,0.0,0.0,15.863942322,29.242365,6.08907033739,0.0,3.20568,2.88339033739
 06/30  04:00:00,57.2841451432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,54.2099058338,0.0,0.0,0.0,15.863942322,29.242365,6.08917917067,0.0,3.20568,2.88349917067
 06/30  06:00:00,116.191031254,8.88626434737,58.7412573507,0.0,15.863942322,29.818365,3.24629339383,0.0206133938343,3.20568,0.02
 06/30  07:00:00,191.146496329,8.20940449607,69.9847025935,0.0,80.527626,29.818365,6.09209956387,0.0,3.20568,2.88641956387
 06/30  08:00:00,298.456341279,15.3302344357,124.858889854,0.0,80.527626,75.0917375,32.7061621611,0.000245218989786,24.0426,8.66331694213
 06/30  09:00:00,321.668025483,19.6702499068,143.704854829,0.0,80.527626,75.0917375,38.3287715418,0.0,24.0426,14.2861715418
 06/30  10:00:00,341.273637911,23.5432557039,155.421028791,0.0,80.527626,79.0911225,43.8872285614,0.00116310717994,32.0568,11.8292654542
 06/30  11:00:00,349.652588259,24.659838054,161.966159763,0.0,80.527626,79.0911225,49.5063165942,0.000931272562866,32.0568,17.4485853217
 06/30  12:00:00,356.336391449,26.4976615796,167.496578605,0.0,80.527626,79.0911225,49.5311684251,0.000782172668927,32.0568,17.4735862525
 06/30  13:00:00,352.086859615,28.3118993789,165.435650636,0.0,80.527626,75.0917375,36.4241780973,0.0,16.0284,20.3957780973
 06/30  14:00:00,356.139882124,29.4105872459,168.383230029,0.0,80.527626,75.0917375,30.5351643757,0.000232428033366,16.0284,14.5065319476
 06/30  15:00:00,356.120969939,30.2932413923,169.475777215,0.0,80.527626,73.092045,17.7244306525,0.0,3.20568,14.5187506525
 06/30  16:00:00,356.389739957,30.3504539111,169.685748274,0.0,80.527626,73.092045,6.09211784966,0.0,3.20568,2.88643784966
 06/30  17:00:00,309.572332428,29.3976546534,167.095870337,0.0,80.527626,29.818365,6.09242547722,0.000258590006654,3.20568,2.88648688721
 06/30  18:00:00,303.525413277,27.9839752452,162.470841593,0.0,80.527626,29.818365,6.09754785867,0.0,3.20568,2.89186785867
 06/30  19:00:00,291.222103509,23.4636190661,154.710089722,0.0,80.527626,29.818365,8.97642384993,0.000538071627674,3.20568,5.77020577831
 06/30  20:00:00,276.575963398,17.6337228305,138.783345108,0.0,80.527626,29.818365,8.97284168677,0.0,3.20568,5.76716168677
 06/30  21:00:00,72.120883631,1.80929780386,14.3189800057,0.0,15.863942322,29.242365,8.9735260461,0.0,3.20568,5.7678460461
 06/30  22:00:00,61.4478986923,1.00493399803,4.46316481483,0.0,15.863942322,29.242365,6.09341177212,0.0,3.20568,2.88773177212
 06/30  23:00:00,60.5459388712,0.327399221189,3.55982876129,0.0,15.863942322,29.242365,6.09166620764,0.0,3.20568,2.88598620764
 06/30  24:00:00,55.9376591551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.7044148704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.6834714257,0.0,0.0,0.0,15.863942322,22.030085,6.08796852182,0.0,3.20568,2.88228852182
 07/01  03:00:00,48.6384664983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.8409083609,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,45.9469227838,0.0,0.0,0.0,15.863942322,22.030085,6.08791484731,0.0,3.20568,2.88223484731
 07/01  06:00:00,40.2340712327,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.1620386057,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.1955786217,0.0,0.0,0.0,15.863942322,22.030085,6.08798587445,0.0,3.20568,2.88230587445
 07/01  09:00:00,40.2221512506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  10:00:00,47.025979452,1.40541329187,5.37955132804,0.0,15.863942322,22.030085,6.08919837417,0.0,3.20568,2.88351837417
 07/01  11:00:00,42.6698497776,0.923693543336,0.796170632552,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,51.6615951329,2.81053156162,8.5827119109,0.0,15.863942322,22.030085,6.08917846026,0.0,3.20568,2.88349846026
 07/01  13:00:00,58.7345924315,3.73803208368,14.7174885251,0.0,15.863942322,22.030085,3.37614559323,0.150465593233,3.20568,0.02
 07/01  14:00:00,62.5594185921,4.41636567461,17.856170722,0.0,15.863942322,22.030085,3.27820221551,0.0525222155104,3.20568,0.02
 07/01  15:00:00,62.0395498306,4.26996063607,17.492637295,0.0,15.863942322,22.030085,6.25406521396,0.166668932719,3.20568,2.88171628124
 07/01  16:00:00,67.2611172733,5.13523506658,21.8512899816,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  17:00:00,62.9889125892,4.61525344946,18.1059174357,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,65.1774505261,5.00580073417,19.9171611548,0.0,15.863942322,22.030085,6.38382425227,0.295834081303,3.20568,2.88231017097
 07/01  19:00:00,56.4037691981,2.99910599747,12.8915989073,0.0,15.863942322,22.030085,4.38285856043,1.15717856043,3.20568,0.02
 07/01  20:00:00,50.608280149,0.322902349761,2.67960578566,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,48.8427654176,0.0,0.0,0.0,15.863942322,22.030085,6.08791033625,0.0,3.20568,2.88223033625
 07/01  22:00:00,48.6318889956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.304119814,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.6112470186,0.0,0.0,0.0,15.863942322,22.030085,6.08798103717,0.0,3.20568,2.88230103717
 07/02  01:00:00,48.6026772003,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.5943950549,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.5631404599,0.0,0.0,0.0,15.863942322,22.030085,6.08792208352,0.0,3.20568,2.88224208352
 07/02  04:00:00,48.7295896166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,45.84275559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.1396104764,0.0,0.0,0.0,15.863942322,22.030085,6.08798869448,0.0,3.20568,2.88230869448
 07/02  07:00:00,40.1257611728,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.1810574118,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.2219602338,0.0,0.0,0.0,15.863942322,22.030085,6.08907191292,0.0,3.20568,2.88339191292
 07/02  10:00:00,40.242498504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  11:00:00,40.9476724375,0.0,0.0,0.0,15.863942322,22.030085,6.08917032374,0.0,3.20568,2.88349032374
 07/02  12:00:00,41.8974339026,0.923693543336,0.702613326793,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  13:00:00,55.9317038476,3.30493726138,12.345891822,0.0,15.863942322,22.030085,6.15861889911,0.0694224124884,3.20568,2.88351648662
 07/02  14:00:00,59.9001919772,3.59692975312,16.0232562615,0.0,15.863942322,22.030085,3.3886993473,0.163019347304,3.20568,0.02
 07/02  15:00:00,65.668104612,5.13569069045,20.2500563944,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  16:00:00,64.5785938416,4.48121039782,19.8103592482,0.0,15.863942322,22.030085,6.08797159188,0.0,3.20568,2.88229159188
 07/02  17:00:00,68.9897909022,5.50279604072,23.1996182066,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  18:00:00,64.9765207864,4.56252591401,20.1369594758,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,59.1953237459,4.28104720534,14.390852537,0.0,15.863942322,22.030085,7.65114809953,1.56316023889,3.20568,2.88230786064
 07/02  20:00:00,53.0113027208,0.777755630701,4.62786176305,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  21:00:00,48.8607614655,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.6611100508,0.0,0.0,0.0,15.863942322,22.030085,6.08792872748,0.0,3.20568,2.88224872748
 07/02  23:00:00,49.329747208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.6447823487,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.6241095305,0.0,0.0,0.0,15.863942322,22.030085,6.08875108946,0.0,3.20568,2.88307108946
 07/03  02:00:00,48.5634809252,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.5448331796,0.0,0.0,0.0,15.863942322,22.030085,6.08911433618,0.0,3.20568,2.88343433618
 07/03  04:00:00,48.7829201357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,45.9101905303,0.0,0.0,0.0,15.863942322,22.030085,6.08902314916,0.0,3.20568,2.88334314916
 07/03  06:00:00,69.190512023,7.699556215,20.7728923201,0.0,15.863942322,22.606085,3.2882779512,0.0625979511964,3.20568,0.02
 07/03  07:00:00,73.5531029334,7.699556215,25.2008483796,0.0,15.863942322,22.606085,6.09193952367,0.0,3.20568,2.88625952367
 07/03  08:00:00,130.851121179,7.78703196457,34.1215097697,0.0,44.73757,41.8366005,18.9146927509,0.0,16.0284,2.88629275086
 07/03  09:00:00,139.71435665,7.93806142809,42.7731825935,0.0,44.73757,41.8366005,18.9147262102,0.0,16.0284,2.88632621022
 07/03  10:00:00,146.406645621,8.09466574747,46.4939611785,0.0,44.73757,44.63617,26.9289597669,0.0,24.0426,2.88635976693
 07/03  11:00:00,149.532794289,8.30662111219,48.7265655478,0.0,44.73757,44.63617,26.9289933485,0.0,24.0426,2.88639334847
 07/03  12:00:00,151.573546088,8.55576998252,51.2241863877,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  13:00:00,144.120717905,8.52204505714,46.6174552792,0.0,44.73757,41.8366005,18.9421680844,0.0273411631494,16.0284,2.88642692127
 07/03  14:00:00,137.806910653,8.37498174088,40.4760344889,0.0,44.73757,41.8366005,18.9148604698,0.0,16.0284,2.88646046979
 07/03  15:00:00,132.23387053,8.25882665175,36.2290316989,0.0,44.73757,40.636785,6.12676413538,0.0345901457485,3.20568,2.88649398963
 07/03  16:00:00,131.548645642,8.16960748729,35.7005988931,0.0,44.73757,40.636785,6.09220746407,0.0,3.20568,2.88652746407
 07/03  17:00:00,115.465109791,7.84076399482,37.9841942886,0.0,44.73757,22.606085,6.09169870366,0.0,3.20568,2.88601870366
 07/03  18:00:00,112.935514566,7.699556215,35.5704109576,0.0,44.73757,22.606085,6.09729321275,0.0,3.20568,2.89161321275
 07/03  19:00:00,112.494491422,7.699556215,34.8596576063,0.0,44.73757,22.606085,8.97647897995,0.0,3.20568,5.77079897995
 07/03  20:00:00,89.5887366449,7.699556215,33.8333736118,0.0,15.863942322,22.606085,8.97269905448,0.0,3.20568,5.76701905448
 07/03  21:00:00,48.7726519826,0.0,0.0,0.0,15.863942322,22.030085,8.97318097911,0.0,3.20568,5.76750097911
 07/03  22:00:00,48.5994743632,0.0,0.0,0.0,15.863942322,22.030085,6.09307602867,0.0,3.20568,2.88739602867
 07/03  23:00:00,49.2993643666,0.0,0.0,0.0,15.863942322,22.030085,6.09143250156,0.0,3.20568,2.88575250156
 07/03  24:00:00,48.5954757331,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.5923731676,0.0,0.0,0.0,15.863942322,22.030085,6.08786914671,0.0,3.20568,2.88218914671
 07/04  02:00:00,48.5875717461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.5892241892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.8598848108,0.0,0.0,0.0,15.863942322,22.030085,6.08792726552,0.0,3.20568,2.88224726552
 07/04  05:00:00,45.981947312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.2723210009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  07:00:00,40.2066608787,0.0,0.0,0.0,15.863942322,22.030085,6.08786076133,0.0,3.20568,2.88218076133
 07/04  08:00:00,40.2308216734,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.2616576239,0.0,0.0,0.0,15.863942322,22.030085,6.08904292222,0.0,3.20568,2.88336292222
 07/04  10:00:00,40.2853560989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.9840298412,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,42.5063314178,0.139760750153,2.05767350565,0.0,15.863942322,22.030085,6.08913139112,0.0,3.20568,2.88345139112
 07/04  13:00:00,53.8924979145,0.928161529209,12.6425791378,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,58.5106486251,1.3329555635,16.8564054116,0.0,15.863942322,22.030085,6.08794831661,0.0,3.20568,2.88226831661
 07/04  15:00:00,52.7754616729,0.936818440526,11.5045446855,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  16:00:00,57.2506211079,1.35639215967,15.590095125,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,44.0584738648,0.329541418494,3.45958235319,0.0,15.863942322,22.030085,6.08770786639,0.0,3.20568,2.88202786639
 07/04  18:00:00,40.251250094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  19:00:00,40.4338358524,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,47.5211089928,0.0,0.0,0.0,15.863942322,22.030085,6.08793856218,0.0,3.20568,2.88225856218
 07/04  21:00:00,48.8015597388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.6031143584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.2793901228,0.0,0.0,0.0,15.863942322,22.030085,6.08787174721,0.0,3.20568,2.88219174721
 07/04  24:00:00,48.5968374722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.5983015679,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.5963570391,0.0,0.0,0.0,15.863942322,22.030085,6.08912356301,0.0,3.20568,2.88344356301
 07/05  03:00:00,48.6038601472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.8589258468,0.0,0.0,0.0,15.863942322,22.030085,6.08902329617,0.0,3.20568,2.88334329617
 07/05  05:00:00,45.9497276804,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,74.2004071724,7.699556215,25.7515097545,0.0,15.863942322,22.606085,6.13548029735,0.0463722614697,3.20568,2.88342803588
 07/05  07:00:00,74.9660253852,7.699556215,26.6134829116,0.0,15.863942322,22.606085,6.09207927302,0.0,3.20568,2.88639927302
 07/05  08:00:00,126.91035571,7.699556215,30.2990172915,0.0,44.73757,41.8366005,18.9148219198,0.0,16.0284,2.88642191982
 07/05  09:00:00,131.205267851,7.74004741198,34.5023863224,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  10:00:00,140.546758122,7.85430007325,40.9047354836,0.0,44.73757,44.63617,26.929044745,0.0,24.0426,2.88644474497
 07/05  11:00:00,151.490956713,8.19253133393,50.8009324711,0.0,44.73757,44.63617,26.9290676446,0.0,24.0426,2.88646764458
 07/05  12:00:00,161.716423199,8.60708023354,61.291200441,0.0,44.73757,44.63617,26.9290905655,0.0,24.0426,2.88649056548
 07/05  13:00:00,167.675386521,9.19217984519,69.4412057197,0.0,44.73757,41.8366005,18.9364420488,0.0215285658455,16.0284,2.88651348295
 07/05  14:00:00,175.129186274,9.90674200411,76.1805973295,0.0,44.73757,41.8366005,18.9146035072,0.0,16.0284,2.88620350719
 07/05  15:00:00,172.359242473,10.3664888875,74.1617780816,0.0,44.73757,40.636785,6.11021881154,0.018312169562,3.20568,2.88622664198
 07/05  16:00:00,168.803061021,10.5379724855,70.4797796945,0.0,44.73757,40.636785,6.09192981313,0.0,3.20568,2.88624981313
 07/05  17:00:00,141.831884597,9.45699681283,62.686123183,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/05  18:00:00,115.626031828,7.699556215,38.2225576454,0.0,44.73757,22.606085,8.97833825165,0.00884874295788,3.20568,5.76380950869
 07/05  19:00:00,113.531432205,7.699556215,35.8617415379,0.0,44.73757,22.606085,8.97597796176,0.0,3.20568,5.77029796176
 07/05  20:00:00,89.603370562,7.699556215,33.8266303205,0.0,15.863942322,22.606085,9.00876151856,0.0360723212324,3.20568,5.76700919732
 07/05  21:00:00,48.7911962796,0.0,0.0,0.0,15.863942322,22.030085,8.97241666791,0.0,3.20568,5.76673666791
 07/05  22:00:00,48.6178674445,0.0,0.0,0.0,15.863942322,22.030085,6.09320485309,0.0,3.20568,2.88752485309
 07/05  23:00:00,49.3275019767,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  24:00:00,48.620424916,0.0,0.0,0.0,15.863942322,22.030085,6.08905444642,0.0,3.20568,2.88337444642
 07/06  01:00:00,48.6091562653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.6007641195,0.0,0.0,0.0,15.863942322,22.030085,6.08913256556,0.0,3.20568,2.88345256556
 07/06  03:00:00,48.5924191278,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.8431035922,0.0,0.0,0.0,15.863942322,22.030085,6.08902796747,0.0,3.20568,2.88334796747
 07/06  05:00:00,45.9595484638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,75.3804019496,7.699556215,26.9181422976,0.0,15.863942322,22.606085,6.13150908003,0.0424022409449,3.20568,2.88342683909
 07/06  07:00:00,77.2872256278,7.699556215,28.9174118512,0.0,15.863942322,22.606085,6.09203189916,0.0,3.20568,2.88635189916
 07/06  08:00:00,127.612332455,7.699556215,30.9964663815,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  09:00:00,128.423157209,7.699556215,31.7739406976,0.0,44.73757,41.8366005,18.9147739553,0.0,16.0284,2.88637395525
 07/06  10:00:00,132.772569352,7.699556215,33.3136971554,0.0,44.73757,44.63617,26.9289875708,0.0,24.0426,2.88638757083
 07/06  11:00:00,136.798126114,7.70453575175,36.6409632173,0.0,44.73757,44.63617,26.9290055258,0.0,24.0426,2.8864055258
 07/06  12:00:00,145.700853442,7.75531750592,46.157689976,0.0,44.73757,44.63617,26.9290234645,0.0,24.0426,2.88642346452
 07/06  13:00:00,151.647416565,7.94203301775,54.6746972397,0.0,44.73757,41.8366005,18.9358386346,0.0209972491879,16.0284,2.88644138538
 07/06  14:00:00,162.910843614,8.32249838992,65.5387052589,0.0,44.73757,41.8366005,18.9148592876,0.0,16.0284,2.88645928764
 07/06  15:00:00,175.300013039,8.98718626579,78.4468705683,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/06  16:00:00,182.090488228,9.71677787206,84.5398622075,0.0,44.73757,40.636785,6.09215717098,0.0,3.20568,2.88647717098
 07/06  17:00:00,162.93779597,9.3619732604,83.8277115185,0.0,44.73757,22.606085,6.09217503526,0.0,3.20568,2.88649503526
 07/06  18:00:00,131.306629366,7.699556215,53.8233076982,0.0,44.73757,22.606085,8.97891641978,0.00995474839038,3.20568,5.76328167139
 07/06  19:00:00,128.276293541,7.699556215,50.5068675619,0.0,44.73757,22.606085,8.97662043197,0.0,3.20568,5.77094043197
 07/06  20:00:00,102.068035311,7.699556215,46.1952813547,0.0,15.863942322,22.606085,9.01827408736,0.0458312126001,3.20568,5.76676287476
 07/06  21:00:00,48.8550359444,0.0,0.0,0.0,15.863942322,22.030085,6.09938589615,0.0,3.20568,2.89370589615
 07/06  22:00:00,48.6602238478,0.0,0.0,0.0,15.863942322,22.030085,6.09308869938,0.0,3.20568,2.88740869938
 07/06  23:00:00,49.3442681353,0.0,0.0,0.0,15.863942322,22.030085,6.09131889987,0.0,3.20568,2.88563889987
 07/06  24:00:00,48.6340913272,0.0,0.0,0.0,15.863942322,22.030085,6.08914520629,0.0,3.20568,2.88346520629
 07/07  01:00:00,48.6168178326,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.5990083332,0.0,0.0,0.0,15.863942322,22.030085,6.08903464252,0.0,3.20568,2.88335464252
 07/07  03:00:00,48.5849212769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.8516635984,0.0,0.0,0.0,15.863942322,22.030085,6.08910888103,0.0,3.20568,2.88342888103
 07/07  05:00:00,46.7914086369,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,79.2226154294,7.699556215,30.3372297976,0.0,15.863942322,22.606085,6.13617738807,0.0471772662698,3.20568,2.8833201218
 07/07  07:00:00,86.6232791483,7.699556215,38.1949075032,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/07  08:00:00,149.879341988,7.78235694468,53.0784596354,0.0,44.73757,41.8366005,18.9148240117,0.0,16.0284,2.88642401169
 07/07  09:00:00,156.49580213,7.97649895081,59.4590821018,0.0,44.73757,41.8366005,18.914610716,0.0,16.0284,2.88621071596
 07/07  10:00:00,162.555980414,8.303146134,62.3722450394,0.0,44.73757,44.63617,26.9288239008,0.0,24.0426,2.88622390078
 07/07  11:00:00,169.353963893,8.76997487421,67.9926940792,0.0,44.73757,44.63617,26.9288370736,0.0,24.0426,2.8862370736
 07/07  12:00:00,176.816481639,9.478016448,75.4494974167,0.0,44.73757,44.63617,26.9288502334,0.0,24.0426,2.88625023337
 07/07  13:00:00,187.877244945,10.4852003573,88.2854156758,0.0,44.73757,41.8366005,18.9358042769,0.0211408972598,16.0284,2.88626337961
 07/07  14:00:00,201.029268436,11.7374597817,100.180503237,0.0,44.73757,41.8366005,16.0489461902,0.000546190208652,16.0284,0.02
 07/07  15:00:00,212.038121531,13.4707617664,110.646427889,0.0,44.73757,40.636785,6.09689626077,0.00493974866758,3.20568,2.8862765121
 07/07  16:00:00,223.949320804,14.7626610098,121.26564239,0.0,44.73757,40.636785,6.10020757631,0.00823794554138,3.20568,2.88628963077
 07/07  17:00:00,197.657092987,13.1926901157,114.653481491,0.0,44.73757,22.606085,6.09361843266,0.00163569709311,3.20568,2.88630273557
 07/07  18:00:00,137.663032668,7.699556215,60.1432548954,0.0,44.73757,22.606085,8.96877470564,0.0,3.20568,5.76309470564
 07/07  19:00:00,135.644123316,7.699556215,58.139180555,0.0,44.73757,22.606085,8.9754924754,0.0,3.20568,5.7698124754
 07/07  20:00:00,106.12376557,7.699556215,50.4969900156,0.0,15.863942322,22.606085,6.09930804127,0.0,3.20568,2.89362804127
 07/07  21:00:00,48.6820975355,0.0,0.0,0.0,15.863942322,22.030085,8.97248838457,0.0,3.20568,5.76680838457
 07/07  22:00:00,48.6914894778,0.0,0.0,0.0,15.863942322,22.030085,6.09330415183,0.0,3.20568,2.88762415183
 07/07  23:00:00,49.3834710308,0.0,0.0,0.0,15.863942322,22.030085,6.09135517566,0.0,3.20568,2.88567517566
 07/07  24:00:00,48.6541226767,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  01:00:00,48.6317655476,0.0,0.0,0.0,15.863942322,22.030085,6.08786344928,0.0,3.20568,2.88218344928
 07/08  02:00:00,48.614715919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6036526621,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.8610243851,0.0,0.0,0.0,15.863942322,22.030085,6.08790525687,0.0,3.20568,2.88222525687
 07/08  05:00:00,45.9727724182,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.2575678643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.1914508636,0.0,0.0,0.0,15.863942322,22.030085,6.08794668261,0.0,3.20568,2.88226668261
 07/08  08:00:00,40.209801272,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.2452131725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,40.2863034474,0.0,0.0,0.0,15.863942322,22.030085,6.08905158079,0.0,3.20568,2.88337158079
 07/08  11:00:00,41.9893949246,0.461846771668,0.522281268676,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,67.6696120707,4.01002793709,23.3260212539,0.0,15.863942322,22.030085,6.08912246464,0.0,3.20568,2.88344246464
 07/08  13:00:00,68.7337830566,4.24667580814,24.1433255038,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,73.3263151842,5.16833371756,27.7949972821,0.0,15.863942322,22.030085,6.08796070783,0.0,3.20568,2.88228070783
 07/08  15:00:00,76.9259486918,4.94097147608,31.6152193968,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  16:00:00,76.010953566,5.44146902987,30.2021666342,0.0,15.863942322,22.030085,3.22614896893,0.000468968934898,3.20568,0.02
 07/08  17:00:00,76.2049907905,5.03052431545,30.8166305341,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  18:00:00,73.0739092061,5.40599916684,27.3281274403,0.0,15.863942322,22.030085,6.08795244389,0.0,3.20568,2.88227244389
 07/08  19:00:00,71.7023893827,4.83681083871,26.2471677224,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,67.688475159,4.3020261323,15.675694644,0.0,15.863942322,22.030085,3.28117825614,0.0554982561426,3.20568,0.02
 07/08  21:00:00,61.2137852504,2.81565065451,9.45267870889,0.0,15.863942322,22.030085,6.08794419126,0.0,3.20568,2.88226419126
 07/08  22:00:00,48.7261634607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.3993103385,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.7144991961,0.0,0.0,0.0,15.863942322,22.030085,6.08788599906,0.0,3.20568,2.88220599906
 07/09  01:00:00,48.7141719049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.7087718146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.6954718877,0.0,0.0,0.0,15.863942322,22.030085,6.08792345759,0.0,3.20568,2.88224345759
 07/09  04:00:00,48.9550380752,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,46.0100313614,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.285106713,0.0,0.0,0.0,15.863942322,22.030085,6.08783795184,0.0,3.20568,2.88215795184
 07/09  07:00:00,40.2015582424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.230882221,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  09:00:00,42.3632525281,0.162559987619,1.93185200241,0.0,15.863942322,22.030085,6.0890596583,0.0,3.20568,2.8833796583
 07/09  10:00:00,45.5753348367,0.963336962984,4.312189233,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,61.0313032073,3.66205508216,16.3544333564,0.0,15.863942322,22.030085,6.08912504161,0.0,3.20568,2.88344504161
 07/09  12:00:00,65.6838123693,3.69999673978,21.6358427659,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,69.6266075186,4.72157630844,24.5438856859,0.0,15.863942322,22.030085,6.08915564901,0.0,3.20568,2.88347564901
 07/09  14:00:00,70.981090632,4.38065887108,26.2347083811,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  15:00:00,77.1102476915,5.38643242357,31.3528314962,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,76.9014615463,4.91513006997,31.615905257,0.0,15.863942322,22.030085,6.08827634391,0.000331512862599,3.20568,2.88226483105
 07/09  17:00:00,77.2913692092,5.57455675354,31.3645084845,0.0,15.863942322,22.030085,3.22616554578,0.000485545777853,3.20568,0.02
 07/09  18:00:00,74.3947726249,4.91720098332,29.1362019802,0.0,15.863942322,22.030085,3.22630575406,0.000625754061112,3.20568,0.02
 07/09  19:00:00,74.8270236779,5.47086157244,28.7137147274,0.0,15.863942322,22.030085,6.0879574305,0.0,3.20568,2.8822774305
 07/09  20:00:00,74.6735557616,4.25230061904,22.683793999,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,66.8804073725,3.53379140451,14.3814187046,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,53.7879901281,1.18778869446,3.85710559493,0.0,15.863942322,22.030085,6.08794543014,0.0,3.20568,2.88226543014
 07/09  23:00:00,49.402998723,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.7094517598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.7011831998,0.0,0.0,0.0,15.863942322,22.030085,6.0890148456,0.0,3.20568,2.8833348456
 07/10  02:00:00,48.6977915045,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.697448075,0.0,0.0,0.0,15.863942322,22.030085,6.08907598259,0.0,3.20568,2.88339598259
 07/10  04:00:00,48.9654332238,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,46.0845309942,0.0,0.0,0.0,15.863942322,22.030085,6.08913710531,0.0,3.20568,2.88345710531
 07/10  06:00:00,90.4661498716,7.699556215,41.8665616673,0.0,15.863942322,22.606085,3.23595244663,0.0102724466252,3.20568,0.02
 07/10  07:00:00,101.59227,7.74284968148,53.0389607392,0.0,15.863942322,22.606085,6.09212090868,0.0,3.20568,2.88644090868
