Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/10  08:00:00,165.165625848,8.3257413028,67.7902888596,0.0,44.73757,41.8366005,18.9148393956,0.0,16.0284,2.88643939556
 07/10  09:00:00,178.103685838,8.78875417296,80.2435636855,0.0,44.73757,41.8366005,18.9148380707,0.0,16.0284,2.8864380707
 07/10  10:00:00,193.421746896,9.22495487118,92.3020769899,0.0,44.73757,44.63617,26.9290368418,0.0,24.0426,2.88643684182
 07/10  11:00:00,204.839517898,9.88747129778,102.326777308,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  12:00:00,211.307614611,10.8440036465,108.537424144,0.0,44.73757,44.63617,26.9290356585,0.0,24.0426,2.88643565847
 07/10  13:00:00,215.805878732,11.963535512,114.715192859,0.0,44.73757,41.8366005,18.9367803836,0.0219458865959,16.0284,2.88643449705
 07/10  14:00:00,225.58415763,13.1839741924,123.265134008,0.0,44.73757,41.8366005,18.9170254911,0.00219214460126,16.0284,2.88643334652
 07/10  15:00:00,234.960498805,14.5130125742,132.504122584,0.0,44.73757,40.636785,6.11106625331,0.0189540516219,3.20568,2.88643220169
 07/10  16:00:00,235.003213395,14.8013361052,132.269567658,0.0,44.73757,40.636785,6.09445990033,0.00234884017495,3.20568,2.88643106015
 07/10  17:00:00,206.839976557,13.1010949541,123.847773168,0.0,44.73757,22.606085,6.09210992076,0.0,3.20568,2.88642992076
 07/10  18:00:00,142.346996384,7.699556215,64.7957159791,0.0,44.73757,22.606085,6.09730753138,0.0,3.20568,2.89162753138
 07/10  19:00:00,138.855079964,7.699556215,61.0400527604,0.0,44.73757,22.606085,8.97508941431,0.0,3.20568,5.76940941431
 07/10  20:00:00,109.988570822,7.699556215,54.0707034621,0.0,15.863942322,22.606085,8.97258806428,0.0,3.20568,5.76690806428
 07/10  21:00:00,48.8913189004,0.0,0.0,0.0,15.863942322,22.030085,8.97258022614,0.0,3.20568,5.76690022614
 07/10  22:00:00,48.6808107023,0.0,0.0,0.0,15.863942322,22.030085,6.09309101763,0.0,3.20568,2.88741101763
 07/10  23:00:00,49.3661264155,0.0,0.0,0.0,15.863942322,22.030085,6.09126413246,0.0,3.20568,2.88558413246
 07/10  24:00:00,48.643045223,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.6294011941,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  02:00:00,48.6113618606,0.0,0.0,0.0,15.863942322,22.030085,6.08904552486,0.0,3.20568,2.88336552486
 07/11  03:00:00,48.5963612676,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,49.8638349312,0.0,0.0,0.0,15.863942322,22.030085,6.08910251225,0.0,3.20568,2.88342251225
 07/11  05:00:00,46.8031823081,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,79.173123038,7.699556215,30.2757904834,0.0,15.863942322,22.606085,6.13966259549,0.05059275409,3.20568,2.8833898414
 07/11  07:00:00,90.3350076818,7.699556215,41.8870860056,0.0,15.863942322,22.606085,6.09188238205,0.0,3.20568,2.88620238205
 07/11  08:00:00,158.546299924,7.76773976937,61.7300064116,0.0,44.73757,41.8366005,18.9145966623,0.0,16.0284,2.88619666233
 07/11  09:00:00,174.463577635,8.04786401586,77.3290216806,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  10:00:00,191.609021334,8.61776331492,91.0886025067,0.0,44.73757,44.63617,26.9287911444,0.0,24.0426,2.88619114444
 07/11  11:00:00,203.214930925,9.28027428486,101.317354593,0.0,44.73757,44.63617,26.9287857283,0.0,24.0426,2.88618572829
 07/11  12:00:00,218.319962809,10.3528943633,116.033282532,0.0,44.73757,44.63617,26.9287803625,0.0,24.0426,2.88618036246
 07/11  13:00:00,231.025715881,11.7810331495,130.098865268,0.0,44.73757,41.8366005,18.935391918,0.0208168950064,16.0284,2.88617502295
 07/11  14:00:00,244.176237487,13.4738192059,141.553192907,0.0,44.73757,41.8366005,18.9145696986,0.0,16.0284,2.88616969857
 07/11  15:00:00,251.497302282,15.2868026075,148.261294417,0.0,44.73757,40.636785,6.11014703813,0.018302654061,3.20568,2.88616438407
 07/11  16:00:00,256.472475747,17.7874947166,150.735920869,0.0,44.73757,40.636785,3.22938773944,0.00370773943589,3.20568,0.02
 07/11  17:00:00,224.748797285,13.9885460392,140.851717549,0.0,44.73757,22.606085,6.09183907701,0.0,3.20568,2.88615907701
 07/11  18:00:00,153.239726954,7.699556215,75.6355163771,0.0,44.73757,22.606085,8.96875934218,0.0,3.20568,5.76307934218
 07/11  19:00:00,155.555510033,7.699556215,78.0017912968,0.0,44.73757,22.606085,8.97623217273,0.0,3.20568,5.77055217273
 07/11  20:00:00,128.179877725,7.699556215,72.4934529101,0.0,15.863942322,22.606085,8.97200479666,0.0,3.20568,5.76632479666
 07/11  21:00:00,48.7287737711,0.0,0.0,0.0,15.863942322,22.030085,6.09912468069,0.0,3.20568,2.89344468069
 07/11  22:00:00,48.7240803509,0.0,0.0,0.0,15.863942322,22.030085,6.09326320965,0.0,3.20568,2.88758320965
 07/11  23:00:00,49.4065569694,0.0,0.0,0.0,15.863942322,22.030085,6.0914008303,0.0,3.20568,2.8857208303
 07/11  24:00:00,48.6892002891,0.0,0.0,0.0,15.863942322,22.030085,6.08911166854,0.0,3.20568,2.88343166854
 07/12  01:00:00,48.6769181145,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.6641029794,0.0,0.0,0.0,15.863942322,22.030085,6.08898150919,0.0,3.20568,2.88330150919
 07/12  03:00:00,48.6435799198,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  04:00:00,48.9020686653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,46.0201900867,0.0,0.0,0.0,15.863942322,22.030085,6.08903462292,0.0,3.20568,2.88335462292
 07/12  06:00:00,91.1225907526,7.699556215,42.5597330517,0.0,15.863942322,22.606085,3.24135953879,0.015679538792,3.20568,0.02
 07/12  07:00:00,107.766893021,7.699556215,59.2561360323,0.0,15.863942322,22.606085,6.09210832996,0.0,3.20568,2.88642832996
 07/12  08:00:00,178.782714874,8.05208670377,81.656871646,0.0,44.73757,41.8366005,18.9145944952,0.0,16.0284,2.88619449515
 07/12  09:00:00,196.498276445,8.58242954756,98.8091348772,0.0,44.73757,41.8366005,18.9145848755,0.0,16.0284,2.88618487549
 07/12  10:00:00,211.771299418,9.10768000759,110.741609905,0.0,44.73757,44.63617,26.9287752561,0.0,24.0426,2.88617525608
 07/12  11:00:00,224.923003901,9.69122770396,122.597679935,0.0,44.73757,44.63617,26.9287656418,0.0,24.0426,2.88616564183
 07/12  12:00:00,247.067267871,10.8674378926,144.242202341,0.0,44.73757,44.63617,26.928756035,0.0,24.0426,2.88615603502
 07/12  13:00:00,256.306688971,12.2468038529,154.8915313,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/12  14:00:00,262.766085199,14.7261282005,158.86829522,0.0,44.73757,41.8366005,18.9145464367,0.0,16.0284,2.88614643673
 07/12  15:00:00,272.94810243,21.216463745,163.757387095,0.0,44.73757,40.636785,6.09181684746,0.0,3.20568,2.88613684746
 07/12  16:00:00,278.262583813,27.2072765982,163.08538472,0.0,44.73757,40.636785,6.09180726743,0.0,3.20568,2.88612726743
 07/12  17:00:00,256.360705051,26.1049643775,160.319711068,0.0,44.73757,22.606085,6.09179769675,0.0,3.20568,2.88611769675
 07/12  18:00:00,168.81558658,7.699556215,91.1818825709,0.0,44.73757,22.606085,6.09702927433,0.0,3.20568,2.89134927433
 07/12  19:00:00,167.398637451,7.699556215,89.469240225,0.0,44.73757,22.606085,8.9756572358,0.0,3.20568,5.7699772358
 07/12  20:00:00,135.023865293,7.699556215,78.9944777039,0.0,15.863942322,22.606085,8.9728144115,0.0,3.20568,5.7671344115
 07/12  21:00:00,61.4478523432,2.37327460902,10.0920740241,0.0,15.863942322,22.030085,8.97286916535,0.0,3.20568,5.76718916535
 07/12  22:00:00,53.0835599217,0.358348517693,3.97147591196,0.0,15.863942322,22.030085,6.09296988523,0.0,3.20568,2.88728988523
 07/12  23:00:00,49.4215928493,0.0,0.0,0.0,15.863942322,22.030085,6.09123015484,0.0,3.20568,2.88555015484
 07/12  24:00:00,48.7173859424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.7007382584,0.0,0.0,0.0,15.863942322,22.030085,6.08913068469,0.0,3.20568,2.88345068469
 07/13  02:00:00,48.6780679907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.6626261259,0.0,0.0,0.0,15.863942322,22.030085,6.08899877413,0.0,3.20568,2.88331877413
 07/13  04:00:00,48.9239335579,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,46.0307743692,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,93.6631921471,7.699556215,45.0880311013,0.0,15.863942322,22.606085,6.10620348056,0.0170813153705,3.20568,2.88344216518
 07/13  07:00:00,111.904466774,7.70054445867,63.3783352648,0.0,15.863942322,22.606085,6.09178622891,0.0,3.20568,2.88610622891
 07/13  08:00:00,190.770633231,8.20972032823,93.4672233309,0.0,44.73757,41.8366005,18.914819451,0.0,16.0284,2.88641945104
 07/13  09:00:00,213.940824595,8.87256185087,115.93954044,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  10:00:00,231.035812917,9.53035468363,129.55953579,0.0,44.73757,44.63617,26.9290051826,0.0,24.0426,2.88640518259
 07/13  11:00:00,251.070626737,10.3880357444,148.023786373,0.0,44.73757,44.63617,26.9289910594,0.0,24.0426,2.8863910594
 07/13  12:00:00,269.088597808,12.693146624,164.416244754,0.0,44.73757,44.63617,26.9289770115,0.0,24.0426,2.88637701154
 07/13  13:00:00,276.049847892,16.5539008672,170.311189874,0.0,44.73757,41.8366005,18.9147630062,0.0,16.0284,2.88636300619
 07/13  14:00:00,285.779074478,22.5374086728,174.05750123,0.0,44.73757,41.8366005,18.914749028,0.0,16.0284,2.88634902795
 07/13  15:00:00,287.94246512,27.3329095412,172.626292521,0.0,44.73757,40.636785,6.09406493977,0.00204987184004,3.20568,2.88633506793
 07/13  16:00:00,288.167602901,28.0118150424,172.173077989,0.0,44.73757,40.636785,3.22710007854,0.00142007853656,3.20568,0.02
 07/13  17:00:00,268.817879467,27.5369081078,171.327777947,0.0,44.73757,22.606085,6.09200112069,0.0,3.20568,2.88632112069
 07/13  18:00:00,181.195435879,7.699556215,103.547866239,0.0,44.73757,22.606085,8.96878436665,0.0,3.20568,5.76310436665
 07/13  19:00:00,180.3689507,7.699556215,102.414653603,0.0,44.73757,22.606085,8.97469257885,0.0,3.20568,5.76901257885
 07/13  20:00:00,152.546356969,7.699556215,96.4829360515,0.0,15.863942322,22.606085,8.97217136211,0.0,3.20568,5.76649136211
 07/13  21:00:00,72.4476371329,3.39594224578,20.0448795847,0.0,15.863942322,22.030085,6.0992218853,0.0,3.20568,2.8935418853
 07/13  22:00:00,54.1003187181,1.87436110921,3.44990860153,0.0,15.863942322,22.030085,6.09326085496,0.0,3.20568,2.88758085496
 07/13  23:00:00,53.8122133525,1.04138887557,3.31236664192,0.0,15.863942322,22.030085,6.09148571485,0.0,3.20568,2.88580571485
 07/13  24:00:00,48.756179669,0.0,0.0,0.0,15.863942322,22.030085,6.08901671043,0.0,3.20568,2.88333671043
 07/14  01:00:00,48.750626985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.7254794959,0.0,0.0,0.0,15.863942322,22.030085,6.08906072609,0.0,3.20568,2.88338072609
 07/14  03:00:00,48.692765645,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,50.0887360803,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,48.4507386042,0.0,0.0,0.0,15.863942322,22.030085,6.08910612886,0.0,3.20568,2.88342612886
 07/14  06:00:00,106.716981864,7.699556215,57.6085304432,0.0,15.863942322,22.606085,3.23130564456,0.00562564456487,3.20568,0.02
 07/14  07:00:00,135.544536891,7.85744127623,86.8143258395,0.0,15.863942322,22.606085,6.12942288841,0.0373490451968,3.20568,2.88639384322
 07/14  08:00:00,210.625336443,8.85592696465,112.648454448,0.0,44.73757,41.8366005,18.9146386534,0.0,16.0284,2.88623865338
 07/14  09:00:00,227.627594594,9.56722801264,128.910242906,0.0,44.73757,41.8366005,18.9146208513,0.0,16.0284,2.88622085131
 07/14  10:00:00,247.978019009,10.2718936536,145.736361477,0.0,44.73757,44.63617,26.9288030192,0.0,24.0426,2.88620301918
 07/14  11:00:00,264.254565967,11.1759899175,160.403570466,0.0,44.73757,44.63617,26.9287851907,0.0,24.0426,2.88618519065
 07/14  12:00:00,277.511759884,15.2594875035,170.267947492,0.0,44.73757,44.63617,26.9287673729,0.0,24.0426,2.88616737288
 07/14  13:00:00,287.930616958,22.2312138846,176.514752328,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  14:00:00,297.700842271,26.7961719456,181.719266131,0.0,44.73757,41.8366005,18.9151309524,0.000581383243746,16.0284,2.8861495692
 07/14  15:00:00,299.608348629,28.9870826532,182.636918941,0.0,44.73757,40.636785,6.09181178551,0.0,3.20568,2.88613178551
 07/14  16:00:00,296.087871338,29.4480091151,178.655907802,0.0,44.73757,40.636785,6.09179400558,0.0,3.20568,2.88611400558
 07/14  17:00:00,269.696354817,27.7854170072,171.959744063,0.0,44.73757,22.606085,6.09177624679,0.0,3.20568,2.88609624679
 07/14  18:00:00,163.576232676,7.699556215,85.9680012301,0.0,44.73757,22.606085,6.09697847777,0.0,3.20568,2.89129847777
 07/14  19:00:00,155.551700722,7.699556215,77.971154178,0.0,44.73757,22.606085,8.97550015839,0.0,3.20568,5.76982015839
 07/14  20:00:00,129.497732815,7.699556215,73.7675375728,0.0,15.863942322,22.606085,8.9722791935,0.0,3.20568,5.7665991935
 07/14  21:00:00,66.2314066406,3.19363766352,14.273145206,0.0,15.863942322,22.030085,8.97265619803,0.0,3.20568,5.76697619803
 07/14  22:00:00,58.5117493504,2.44997626677,7.3018225487,0.0,15.863942322,22.030085,6.09326032612,0.0,3.20568,2.88758032612
 07/14  23:00:00,50.5387270041,0.8261206424,0.275750918674,0.0,15.863942322,22.030085,6.09143097235,0.0,3.20568,2.88575097235
 07/14  24:00:00,48.7316046223,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.7310884816,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.7255579177,0.0,0.0,0.0,15.863942322,22.030085,6.08792428724,0.0,3.20568,2.88224428724
 07/15  03:00:00,48.6822414872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.9413792346,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,47.4932674131,0.0,0.0,0.0,15.863942322,22.030085,6.08781919314,0.0,3.20568,2.88213919314
 07/15  06:00:00,40.3454154026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2665931227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.3023171063,0.0,0.0,0.0,15.863942322,22.030085,6.08783607797,0.0,3.20568,2.88215607797
 07/15  09:00:00,40.3328243469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,60.0348425194,1.54641736495,18.1330669673,0.0,15.863942322,22.030085,6.08906885976,0.0,3.20568,2.88338885976
 07/15  11:00:00,70.4544508826,4.28566681527,25.1004494662,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,75.1804570012,4.27732869306,30.4959233203,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,82.1414345113,5.2913285046,36.4355182698,0.0,15.863942322,22.030085,6.08792728813,0.0,3.20568,2.88224728813
 07/15  14:00:00,80.6890117749,4.74382043014,35.5296461156,0.0,15.863942322,22.030085,3.22583173079,0.000151730785282,3.20568,0.02
 07/15  15:00:00,85.749658575,5.76699042688,39.5803781579,0.0,15.863942322,22.030085,3.2262390451,0.000559045097617,3.20568,0.02
 07/15  16:00:00,81.6523084568,5.08974651612,36.1605045967,0.0,15.863942322,22.030085,6.08860184276,0.000682159979816,3.20568,2.88223968278
 07/15  17:00:00,86.5006779678,6.03077373349,40.0648936954,0.0,15.863942322,22.030085,3.22673778549,0.00105778548775,3.20568,0.02
 07/15  18:00:00,80.5761026306,5.12764436439,35.0559691844,0.0,15.863942322,22.030085,3.22673872989,0.0010587298902,3.20568,0.02
 07/15  19:00:00,80.5399673466,5.76988261232,34.0966547064,0.0,15.863942322,22.030085,6.08778768108,0.000328421426708,3.20568,2.88177925965
 07/15  20:00:00,75.4385130335,4.47137178912,23.2167417058,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,72.5491030243,4.17148824248,19.4013869649,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  22:00:00,60.8925502458,2.74201351976,9.39925425602,0.0,15.863942322,22.030085,6.08732539726,0.0,3.20568,2.88164539726
 07/15  23:00:00,53.1033934564,0.31935325595,3.36718700112,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.7308564631,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.7211394069,0.0,0.0,0.0,15.863942322,22.030085,6.08786995389,0.0,3.20568,2.88218995389
 07/16  02:00:00,48.7183431538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.7210479813,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.9978928545,0.0,0.0,0.0,15.863942322,22.030085,6.08788400257,0.0,3.20568,2.88220400257
 07/16  05:00:00,47.5520278451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  06:00:00,40.3553197981,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2819774852,0.0,0.0,0.0,15.863942322,22.030085,6.08789780253,0.0,3.20568,2.88221780253
 07/16  08:00:00,43.6152318204,0.494503900167,2.79845915377,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  09:00:00,53.7180172863,3.10524446926,10.2648236943,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,73.1355207516,4.4607206497,28.3086770368,0.0,15.863942322,22.030085,6.0890975955,0.0,3.20568,2.8834175955
 07/16  11:00:00,73.7355348504,4.63520596521,28.034852241,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,76.1129551614,4.70413059134,31.0130368977,0.0,15.863942322,22.030085,6.08909997306,0.0,3.20568,2.88341997306
 07/16  13:00:00,78.2945057613,5.01330791144,32.8767841164,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,80.954590675,5.08822319358,35.458196825,0.0,15.863942322,22.030085,6.0879126679,0.0,3.20568,2.8822326679
 07/16  15:00:00,84.015258167,5.52156895927,38.0848170868,0.0,15.863942322,22.030085,3.22680628975,0.00112628975046,3.20568,0.02
 07/16  16:00:00,83.7341511571,5.52482485808,37.7997776867,0.0,15.863942322,22.030085,3.22737980836,0.00169980836337,3.20568,0.02
 07/16  17:00:00,84.3527965189,5.76972526506,38.1731644435,0.0,15.863942322,22.030085,6.08941328253,0.00148702665056,3.20568,2.88224625588
 07/16  18:00:00,81.5986397402,5.47178668356,35.7264203908,0.0,15.863942322,22.030085,3.227157303,0.00147730300269,3.20568,0.02
 07/16  19:00:00,79.4904030539,5.46488765536,33.3351831574,0.0,15.863942322,22.030085,3.22647653684,0.000796536843185,3.20568,0.02
 07/16  20:00:00,79.798471868,4.96425787219,27.0616582573,0.0,15.863942322,22.030085,6.08791546302,0.0,3.20568,2.88223546302
 07/16  21:00:00,73.1044336041,4.43470126809,19.6688841267,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,65.6495608483,2.81122810118,14.0630396843,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,56.0922541122,1.50781283583,5.15047659007,0.0,15.863942322,22.030085,6.08787965032,0.0,3.20568,2.88219965032
 07/16  24:00:00,48.7427266309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.7393392377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  02:00:00,48.7389899969,0.0,0.0,0.0,15.863942322,22.030085,6.08904945665,0.0,3.20568,2.88336945665
 07/17  03:00:00,48.7386568085,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,49.013352779,0.0,0.0,0.0,15.863942322,22.030085,6.08908438571,0.0,3.20568,2.88340438571
 07/17  05:00:00,47.5506074338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,101.119671165,7.699556215,52.4939097527,0.0,15.863942322,22.606085,6.08893944764,0.0,3.20568,2.88325944764
 07/17  07:00:00,122.894227143,7.85739782368,74.1920764209,0.0,15.863942322,22.606085,6.10814239954,0.0163901842084,3.20568,2.88607221533
 07/17  08:00:00,187.757264948,8.70328909908,89.9695347298,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  09:00:00,203.07822259,9.37414502652,104.585603145,0.0,44.73757,41.8366005,18.9147682064,0.0,16.0284,2.88636820635
 07/17  10:00:00,222.213517766,9.90816378178,120.367501941,0.0,44.73757,44.63617,26.9289387679,0.0,24.0426,2.88633876787
 07/17  11:00:00,233.080341828,10.5856025209,129.850168129,0.0,44.73757,44.63617,26.9289094573,0.0,24.0426,2.88630945725
 07/17  12:00:00,250.789002521,11.8779439188,146.947000342,0.0,44.73757,44.63617,26.9288802209,0.0,24.0426,2.88628022091
 07/17  13:00:00,262.637178096,14.0240010707,159.438806538,0.0,44.73757,41.8366005,18.9146510336,0.0,16.0284,2.88625103364
 07/17  14:00:00,270.2143901,17.7204531387,163.319555513,0.0,44.73757,41.8366005,16.0486755653,0.000275565318142,16.0284,0.02
 07/17  15:00:00,270.365686245,19.281880795,163.105078169,0.0,44.73757,40.636785,6.09457341019,0.00267152661693,3.20568,2.88622188357
 07/17  16:00:00,261.141320253,19.3277412233,153.847313101,0.0,44.73757,40.636785,6.09475233493,0.00287956979969,3.20568,2.88619276513
 07/17  17:00:00,221.649969938,14.3640321278,137.385077183,0.0,44.73757,22.606085,6.0930743615,0.00123068581064,3.20568,2.88616367569
 07/17  18:00:00,149.531690192,7.699556215,71.9495424873,0.0,44.73757,22.606085,6.09733232168,0.0,3.20568,2.89165232168
 07/17  19:00:00,146.672540451,7.699556215,68.8043184632,0.0,44.73757,22.606085,8.97613382761,0.0,3.20568,5.77045382761
 07/17  20:00:00,116.65622168,7.699556215,59.2484491822,0.0,15.863942322,22.606085,8.97220935983,0.0,3.20568,5.76652935983
 07/17  21:00:00,48.9424261272,0.0,0.0,0.0,15.863942322,22.030085,8.97228136446,0.0,3.20568,5.76660136446
 07/17  22:00:00,48.7261086806,0.0,0.0,0.0,15.863942322,22.030085,6.0931647953,0.0,3.20568,2.8874847953
 07/17  23:00:00,49.4188898297,0.0,0.0,0.0,15.863942322,22.030085,6.09142153105,0.0,3.20568,2.88574153105
 07/17  24:00:00,48.7150455805,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.7188261823,0.0,0.0,0.0,15.863942322,22.030085,6.08896504727,0.0,3.20568,2.88328504727
 07/18  02:00:00,48.7172259029,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.7138342885,0.0,0.0,0.0,15.863942322,22.030085,6.08899684187,0.0,3.20568,2.88331684187
 07/18  04:00:00,50.0563805139,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,48.3958285588,0.0,0.0,0.0,15.863942322,22.030085,6.08902864182,0.0,3.20568,2.88334864182
 07/18  06:00:00,78.296084891,7.699556215,29.2787691277,0.0,15.863942322,22.606085,3.24744180694,0.02176180694,3.20568,0.02
 07/18  07:00:00,86.0721232283,7.699556215,37.6010912559,0.0,15.863942322,22.606085,6.09190297076,0.0,3.20568,2.88622297076
 07/18  08:00:00,147.437006457,8.10798404424,50.3047963915,0.0,44.73757,41.8366005,18.9145900198,0.0,16.0284,2.88619001982
 07/18  09:00:00,159.224930071,8.60554721879,61.5476734661,0.0,44.73757,41.8366005,18.914557286,0.0,16.0284,2.88615728598
 07/18  10:00:00,168.368644727,9.07300121586,67.4078978378,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  11:00:00,173.465430795,9.56595449377,71.3006928538,0.0,44.73757,44.63617,26.9304376624,0.00171298675885,24.0426,2.88612467565
 07/18  12:00:00,184.432111118,10.4829386904,82.0533572461,0.0,44.73757,44.63617,26.9356712361,0.00697909722336,24.0426,2.8860921389
 07/18  13:00:00,192.520230091,11.5733283835,91.824283428,0.0,44.73757,41.8366005,18.9442517551,0.029792102842,16.0284,2.8860596523
 07/18  14:00:00,200.600928036,12.7741155116,98.696787871,0.0,44.73757,41.8366005,18.9231136648,0.008361845547,16.0284,2.88635181922
 07/18  15:00:00,207.978915049,14.3895909051,105.65221075,0.0,44.73757,40.636785,6.11828876213,0.0262897688334,3.20568,2.8863189933
 07/18  16:00:00,211.678606426,15.4630163762,108.31934947,0.0,44.73757,40.636785,3.23552034016,0.00984034016232,3.20568,0.02
 07/18  17:00:00,184.239126681,13.8552002056,100.583445217,0.0,44.73757,22.606085,6.10199940274,0.0100331407087,3.20568,2.88628626203
 07/18  18:00:00,130.347560666,7.699556215,52.8421369774,0.0,44.73757,22.606085,8.96856070672,0.0,3.20568,5.76288070672
 07/18  19:00:00,128.603554521,7.699556215,51.1165460473,0.0,44.73757,22.606085,8.97604865271,0.0,3.20568,5.77036865271
 07/18  20:00:00,99.8651167436,7.699556215,42.8311539873,0.0,15.863942322,22.606085,8.98321707923,0.0111084787417,3.20568,5.76642860049
 07/18  21:00:00,48.6566535382,0.0,0.0,0.0,15.863942322,22.030085,6.0989531096,0.0,3.20568,2.8932731096
 07/18  22:00:00,48.6580357557,0.0,0.0,0.0,15.863942322,22.030085,6.09314127041,0.0,3.20568,2.88746127041
 07/18  23:00:00,49.3588744811,0.0,0.0,0.0,15.863942322,22.030085,6.0912760392,0.0,3.20568,2.8855960392
 07/18  24:00:00,48.6329259526,0.0,0.0,0.0,15.863942322,22.030085,6.08899127444,0.0,3.20568,2.88331127444
 07/19  01:00:00,48.6193734433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.6001593454,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.5800273701,0.0,0.0,0.0,15.863942322,22.030085,6.08901852609,0.0,3.20568,2.88333852609
 07/19  04:00:00,48.825536637,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  05:00:00,47.3665815864,0.0,0.0,0.0,15.863942322,22.030085,6.08904719227,0.0,3.20568,2.88336719227
 07/19  06:00:00,70.6994707563,7.699556215,22.2746020679,0.0,15.863942322,22.606085,3.30949489734,0.0838148973387,3.20568,0.02
 07/19  07:00:00,79.464397073,7.699556215,31.0714846922,0.0,15.863942322,22.606085,6.09198547586,0.0,3.20568,2.88630547586
 07/19  08:00:00,142.171656387,7.76415925045,45.4003004709,0.0,44.73757,41.8366005,18.9146654469,0.0,16.0284,2.88626544691
 07/19  09:00:00,152.430544746,7.98119613642,55.3890065076,0.0,44.73757,41.8366005,18.9146293887,0.0,16.0284,2.88622938873
 07/19  10:00:00,162.891073467,8.3081721228,62.692543297,0.0,44.73757,44.63617,26.9287934175,0.0,24.0426,2.88619341749
 07/19  11:00:00,171.223047399,8.87639106088,69.7379084675,0.0,44.73757,44.63617,26.9287575041,0.0,24.0426,2.8861575041
 07/19  12:00:00,181.368938502,9.73957611548,79.7204066003,0.0,44.73757,44.63617,24.0701019597,0.00750195968942,24.0426,0.02
 07/19  13:00:00,190.98897271,10.9449568943,90.9062934364,0.0,44.73757,41.8366005,18.9444594993,0.0299378643953,16.0284,2.88612163488
 07/19  14:00:00,199.39257473,12.3744911877,97.8775111531,0.0,44.73757,41.8366005,18.9249593032,0.0104734998396,16.0284,2.8860858034
 07/19  15:00:00,206.106243008,14.0779283516,104.089206871,0.0,44.73757,40.636785,6.1201499849,0.0284199782655,3.20568,2.88605000663
 07/19  16:00:00,211.663523375,15.1468545745,108.634555105,0.0,44.73757,40.636785,6.10511556839,0.013097214489,3.20568,2.8863383539
 07/19  17:00:00,184.660902637,13.5522730703,101.302300597,0.0,44.73757,22.606085,6.10242174008,0.010439532373,3.20568,2.88630220771
 07/19  18:00:00,130.563948099,7.699556215,53.060638442,0.0,44.73757,22.606085,6.09705459828,0.0,3.20568,2.89137459828
 07/19  19:00:00,130.075583844,7.699556215,52.2718521335,0.0,44.73757,22.606085,8.97588445297,0.0,3.20568,5.77020445297
 07/19  20:00:00,100.33867552,7.699556215,43.0272911038,0.0,15.863942322,22.606085,8.98453723906,0.0124251220539,3.20568,5.76643211701
 07/19  21:00:00,48.8526724055,0.0,0.0,0.0,15.863942322,22.030085,8.97192228156,0.0,3.20568,5.76624228156
 07/19  22:00:00,48.6493274134,0.0,0.0,0.0,15.863942322,22.030085,6.09303301534,0.0,3.20568,2.88735301534
 07/19  23:00:00,49.3494994894,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  24:00:00,48.6287223365,0.0,0.0,0.0,15.863942322,22.030085,6.08894259214,0.0,3.20568,2.88326259214
 07/20  01:00:00,48.6079313007,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  02:00:00,48.5912581734,0.0,0.0,0.0,15.863942322,22.030085,6.08896790168,0.0,3.20568,2.88328790168
 07/20  03:00:00,48.5734177062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.8120142673,0.0,0.0,0.0,15.863942322,22.030085,6.08899363351,0.0,3.20568,2.88331363351
 07/20  05:00:00,47.3597289776,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,71.6525837254,7.699556215,23.2142697281,0.0,15.863942322,22.606085,6.14825066568,0.0592313019471,3.20568,2.88333936373
 07/20  07:00:00,82.0693414798,7.699556215,33.6584302263,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/20  08:00:00,144.564053905,7.75326238213,47.7974669367,0.0,44.73757,41.8366005,18.9146780163,0.0,16.0284,2.88627801633
 07/20  09:00:00,157.485145608,7.93496251643,60.4929395242,0.0,44.73757,41.8366005,18.9146332985,0.0,16.0284,2.88623329853
 07/20  10:00:00,173.847522613,8.34975719326,73.6174424611,0.0,44.73757,44.63617,26.9287941297,0.0,24.0426,2.8861941297
 07/20  11:00:00,183.779524367,8.94877438298,82.236207328,0.0,44.73757,44.63617,26.9287550246,0.0,24.0426,2.88615502457
 07/20  12:00:00,192.684214663,9.55091032404,91.23755779,0.0,44.73757,44.63617,26.9287159676,0.0,24.0426,2.88611596762
 07/20  13:00:00,207.090601123,10.5154916668,107.457935879,0.0,44.73757,41.8366005,18.9342261039,0.0197491522941,16.0284,2.88607695159
 07/20  14:00:00,222.118396487,11.6588822613,121.323440037,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  15:00:00,225.657589278,13.0039686835,124.715110981,0.0,44.73757,40.636785,6.10868384921,0.016965876179,3.20568,2.88603797303
 07/20  16:00:00,224.998827366,13.1475974078,123.923131194,0.0,44.73757,40.636785,6.09287863541,0.00087598820979,3.20568,2.8863226472
 07/20  17:00:00,184.98891944,10.863877914,104.293607975,0.0,44.73757,22.606085,6.09196332938,0.0,3.20568,2.88628332938
 07/20  18:00:00,130.088702826,7.699556215,52.6230833648,0.0,44.73757,22.606085,6.10662340422,0.00953442259213,3.20568,2.89140898163
 07/20  19:00:00,128.065854013,7.699556215,50.326069746,0.0,44.73757,22.606085,8.97558045713,0.0,3.20568,5.76990045713
 07/20  20:00:00,106.959145734,7.699556215,49.6647146489,0.0,15.863942322,22.606085,8.98785622618,0.0162299137687,3.20568,5.76594631241
 07/20  21:00:00,48.8739726085,0.0,0.0,0.0,15.863942322,22.030085,8.97178869583,0.0,3.20568,5.76610869583
 07/20  22:00:00,48.6832821418,0.0,0.0,0.0,15.863942322,22.030085,6.09286980526,0.0,3.20568,2.88718980526
 07/20  23:00:00,49.3759848241,0.0,0.0,0.0,15.863942322,22.030085,6.09142006514,0.0,3.20568,2.88574006514
 07/20  24:00:00,48.668812147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.6628283104,0.0,0.0,0.0,15.863942322,22.030085,6.08902985804,0.0,3.20568,2.88334985804
 07/21  02:00:00,48.6583177308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.6543416938,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.0319694702,0.0,0.0,0.0,15.863942322,22.030085,6.08905268526,0.0,3.20568,2.88337268526
 07/21  05:00:00,48.3867433979,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,95.3670452845,7.699556215,46.3278107711,0.0,15.863942322,22.606085,6.08907696572,0.0,3.20568,2.88339696572
 07/21  07:00:00,103.80360788,7.699556215,55.2975961815,0.0,15.863942322,22.606085,6.0918924621,0.0,3.20568,2.8862124621
 07/21  08:00:00,162.971901027,7.90558651284,66.0216557153,0.0,44.73757,41.8366005,18.9145699825,0.0,16.0284,2.88616998248
 07/21  09:00:00,182.57910801,8.44626261058,85.05725631,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  10:00:00,203.732401278,9.1446725829,102.681754114,0.0,44.73757,44.63617,26.9287277153,0.0,24.0426,2.88612771534
 07/21  11:00:00,212.025012961,9.86473277034,109.541470084,0.0,44.73757,44.63617,26.928685572,0.0,24.0426,2.88608557203
 07/21  12:00:00,224.21189693,10.9556975365,121.322416827,0.0,44.73757,44.63617,26.9286435064,0.0,24.0426,2.88604350636
 07/21  13:00:00,235.99196547,12.3499892177,134.505793088,0.0,44.73757,41.8366005,18.9311751878,0.0164504805028,16.0284,2.88632470727
 07/21  14:00:00,246.632312096,13.6981080762,143.796412614,0.0,44.73757,41.8366005,18.9146822933,0.0,16.0284,2.88628229328
 07/21  15:00:00,250.899167929,15.0426859753,147.910603617,0.0,44.73757,40.636785,3.24359603273,0.0179160327339,3.20568,0.02
 07/21  16:00:00,248.636901149,15.7851044359,144.917701199,0.0,44.73757,40.636785,6.09392704164,0.0020070321734,3.20568,2.88624000946
 07/21  17:00:00,224.925193036,14.016472453,141.006066411,0.0,44.73757,22.606085,6.09187780638,0.0,3.20568,2.88619780638
 07/21  18:00:00,149.386229626,7.699556215,71.7990714926,0.0,44.73757,22.606085,8.9684684594,0.0,3.20568,5.7627884594
 07/21  19:00:00,145.146925407,7.699556215,67.5952985653,0.0,44.73757,22.606085,8.97506416461,0.0,3.20568,5.76938416461
 07/21  20:00:00,118.219352529,7.699556215,61.132459189,0.0,15.863942322,22.606085,6.09904316774,0.0,3.20568,2.89336316774
 07/21  21:00:00,48.7190303319,0.0,0.0,0.0,15.863942322,22.030085,8.9717911292,0.0,3.20568,5.7661111292
 07/21  22:00:00,48.7395745834,0.0,0.0,0.0,15.863942322,22.030085,6.09302343134,0.0,3.20568,2.88734343134
 07/21  23:00:00,49.4309183507,0.0,0.0,0.0,15.863942322,22.030085,6.09136542265,0.0,3.20568,2.88568542265
 07/21  24:00:00,48.7101056111,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6892284228,0.0,0.0,0.0,15.863942322,22.030085,6.08786320674,0.0,3.20568,2.88218320674
 07/22  02:00:00,48.6780351253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6716313127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9487652485,0.0,0.0,0.0,15.863942322,22.030085,6.08786115977,0.0,3.20568,2.88218115977
 07/22  05:00:00,47.496419848,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,40.3551456523,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2653804004,0.0,0.0,0.0,15.863942322,22.030085,6.08785895144,0.0,3.20568,2.88217895144
 07/22  08:00:00,40.295144193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,51.3373857268,1.84807919459,9.15731061934,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  10:00:00,69.6090354779,4.04301999852,25.2134114595,0.0,15.863942322,22.030085,6.08907771458,0.0,3.20568,2.88339771458
 07/22  11:00:00,67.8508582679,4.02031318416,22.8060318033,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  12:00:00,59.2871589966,3.45251949435,15.5522671769,0.0,15.863942322,22.030085,6.40330923803,0.314247035576,3.20568,2.88338220245
 07/22  13:00:00,48.0734459432,1.62624561657,6.21200597135,0.0,15.863942322,22.030085,4.12942234052,0.903742340519,3.20568,0.02
 07/22  14:00:00,61.246223388,3.88360165768,17.1052735809,0.0,15.863942322,22.030085,3.9411946317,0.715514631699,3.20568,0.02
 07/22  15:00:00,54.8628503622,2.98706934158,11.5940945647,0.0,15.863942322,22.030085,6.15712821966,0.0692243309228,3.20568,2.88222388874
 07/22  16:00:00,66.0271348889,3.76056769766,21.9557417001,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  17:00:00,70.7566431157,4.42101371924,26.0068049135,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,67.884975308,4.04298507919,23.5231530632,0.0,15.863942322,22.030085,6.08790151139,0.0,3.20568,2.88222151139
 07/22  19:00:00,62.2670442964,3.32420570867,18.3495745888,0.0,15.863942322,22.030085,3.28193458307,0.0562545830694,3.20568,0.02
 07/22  20:00:00,58.2881719068,1.54988861745,7.6028821832,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,48.9551821657,0.0,0.0,0.0,15.863942322,22.030085,6.08789849655,0.0,3.20568,2.88221849655
 07/22  22:00:00,48.7390848838,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.4076127942,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.7168159349,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.7041371632,0.0,0.0,0.0,15.863942322,22.030085,6.08789526223,0.0,3.20568,2.88221526223
 07/23  02:00:00,48.6971678418,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6684724557,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.8853101363,0.0,0.0,0.0,15.863942322,22.030085,6.08789098171,0.0,3.20568,2.88221098171
 07/23  05:00:00,47.4302474534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,40.2967270113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2332490335,0.0,0.0,0.0,15.863942322,22.030085,6.08788652,0.0,3.20568,2.88220652
 07/23  08:00:00,40.2719787037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,49.191037697,1.44941878661,7.42872815767,0.0,15.863942322,22.030085,6.08902305697,0.0,3.20568,2.88334305697
 07/23  10:00:00,52.482494311,2.73791847042,9.40499342138,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,70.2775145124,4.49565562871,24.7466063473,0.0,15.863942322,22.030085,6.08907703034,0.0,3.20568,2.88339703034
 07/23  12:00:00,70.9361661053,4.21024973394,26.364549292,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,78.0570449288,5.17662641117,32.5048413421,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,79.3298658206,4.75904422317,34.187567113,0.0,15.863942322,22.030085,6.08742026681,0.0,3.20568,2.88174026681
 07/23  15:00:00,70.2663901824,5.17547549834,24.7990065099,0.0,15.863942322,22.030085,3.74829266853,0.522612668534,3.20568,0.02
 07/23  16:00:00,57.7155456257,3.93505721295,13.5618580749,0.0,15.863942322,22.030085,5.95434662246,2.72866662246,3.20568,0.02
 07/23  17:00:00,45.3096198606,1.8219819057,3.27851599852,0.0,15.863942322,22.030085,8.48674145365,2.39885614829,3.20568,2.88220530536
 07/23  18:00:00,40.1990483638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,40.4682924653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  20:00:00,49.0304381461,0.0,0.0,0.0,15.863942322,22.030085,6.08788037068,0.0,3.20568,2.88220037068
 07/23  21:00:00,48.8695384174,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  22:00:00,48.6725953155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.3567233012,0.0,0.0,0.0,15.863942322,22.030085,6.08787574748,0.0,3.20568,2.88219574748
 07/23  24:00:00,48.6720366501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.6718243243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.6231372074,0.0,0.0,0.0,15.863942322,22.030085,6.08907789185,0.0,3.20568,2.88339789185
 07/24  03:00:00,48.5906960231,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.8506932551,0.0,0.0,0.0,15.863942322,22.030085,6.08891466644,0.0,3.20568,2.88323466644
 07/24  05:00:00,47.3894567228,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,79.8816036873,7.699556215,31.399656492,0.0,15.863942322,22.606085,6.124414582,0.0354846430683,3.20568,2.88324993894
 07/24  07:00:00,87.2278233325,7.699556215,38.8012750535,0.0,15.863942322,22.606085,6.091870541,0.0,3.20568,2.886190541
 07/24  08:00:00,144.241414768,7.70500839003,47.5409533608,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,157.586455791,7.81884055179,60.7452256246,0.0,44.73757,41.8366005,18.9145398893,0.0,16.0284,2.88613988935
 07/24  10:00:00,176.334039232,8.16276586008,76.3182380654,0.0,44.73757,44.63617,26.9286894165,0.0,24.0426,2.8860894165
 07/24  11:00:00,190.894665849,8.68833458796,89.6387880811,0.0,44.73757,44.63617,26.9286390534,0.0,24.0426,2.88603905345
 07/24  12:00:00,199.905228417,9.09075432975,98.940592684,0.0,44.73757,44.63617,26.9289107987,0.0,24.0426,2.88631079867
 07/24  13:00:00,178.722649456,9.27809220777,80.4083870573,0.0,44.73757,41.8366005,18.9421652564,0.0275051970759,16.0284,2.8862600593
 07/24  14:00:00,169.267634674,9.59594108508,70.6694681428,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  15:00:00,183.976621499,10.2865984937,85.8587901204,0.0,44.73757,40.636785,6.09188949463,0.0,3.20568,2.88620949463
 07/24  16:00:00,200.84648437,10.9942718612,101.993283818,0.0,44.73757,40.636785,6.09183903477,0.0,3.20568,2.88615903477
 07/24  17:00:00,179.123502816,10.1543607364,99.1407703383,0.0,44.73757,22.606085,6.09178864672,0.0,3.20568,2.88610864672
 07/24  18:00:00,134.790339042,7.699556215,57.2972452038,0.0,44.73757,22.606085,6.09719711843,0.0,3.20568,2.89151711843
 07/24  19:00:00,131.401427988,7.699556215,53.624883242,0.0,44.73757,22.606085,8.97571853764,0.0,3.20568,5.77003853764
 07/24  20:00:00,105.840363845,7.699556215,48.524394865,0.0,15.863942322,22.606085,8.97174741559,0.0,3.20568,5.76606741559
 07/24  21:00:00,48.8793087562,0.0,0.0,0.0,15.863942322,22.030085,8.97184673072,0.0,3.20568,5.76616673072
 07/24  22:00:00,48.6599038762,0.0,0.0,0.0,15.863942322,22.030085,6.09291422274,0.0,3.20568,2.88723422274
 07/24  23:00:00,49.3302728919,0.0,0.0,0.0,15.863942322,22.030085,6.09116794196,0.0,3.20568,2.88548794196
 07/24  24:00:00,48.6282569777,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.6246609513,0.0,0.0,0.0,15.863942322,22.030085,6.08907442135,0.0,3.20568,2.88339442135
 07/25  02:00:00,48.6230332624,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.6166285447,0.0,0.0,0.0,15.863942322,22.030085,6.08890909222,0.0,3.20568,2.88322909222
 07/25  04:00:00,49.9383269279,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,48.2994501339,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,86.1414548593,7.699556215,37.1905683499,0.0,15.863942322,22.606085,6.11327476696,0.0242084381166,3.20568,2.88338632884
 07/25  07:00:00,89.2152806926,7.699556215,40.7621724114,0.0,15.863942322,22.606085,6.09189159102,0.0,3.20568,2.88621159102
 07/25  08:00:00,149.264014534,7.84122386579,52.4173151248,0.0,44.73757,41.8366005,18.9145583529,0.0,16.0284,2.8861583529
 07/25  09:00:00,163.854050646,8.10388106238,66.7167604309,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  10:00:00,176.429390743,8.39122106978,76.1830127594,0.0,44.73757,44.63617,26.9287053492,0.0,24.0426,2.8861053492
 07/25  11:00:00,186.230669116,8.78812267257,84.8608008785,0.0,44.73757,44.63617,26.9286524836,0.0,24.0426,2.88605248365
 07/25  12:00:00,198.822440065,9.52168839753,97.4012100441,0.0,44.73757,44.63617,26.9285997065,0.0,24.0426,2.88599970646
 07/25  13:00:00,211.093454307,10.4653799518,111.516073401,0.0,44.73757,41.8366005,18.9360074577,0.0213389290544,16.0284,2.88626852866
 07/25  14:00:00,222.436762747,11.4973165287,121.82349145,0.0,44.73757,41.8366005,18.9146154459,0.0,16.0284,2.88621544594
 07/25  15:00:00,230.125783055,12.8665114445,129.339130981,0.0,44.73757,40.636785,3.24195535183,0.016275351834,3.20568,0.02
 07/25  16:00:00,238.021484803,13.9730236893,136.12933785,0.0,44.73757,40.636785,6.09184249455,0.0,3.20568,2.88616249455
 07/25  17:00:00,216.61976613,12.5831841693,134.150892064,0.0,44.73757,22.606085,6.09178962836,0.0,3.20568,2.88610962836
 07/25  18:00:00,149.343028583,7.699556215,71.7699044253,0.0,44.73757,22.606085,8.96818988087,0.0,3.20568,5.76250988087
 07/25  19:00:00,143.470402813,7.699556215,65.9511354161,0.0,44.73757,22.606085,8.97471803112,0.0,3.20568,5.76903803112
 07/25  20:00:00,111.259557506,7.699556215,54.192099108,0.0,15.863942322,22.606085,6.11007459377,0.0112174451536,3.20568,2.89317714862
 07/25  21:00:00,48.6907977298,0.0,0.0,0.0,15.863942322,22.030085,8.97219272666,0.0,3.20568,5.76651272666
 07/25  22:00:00,48.6989846119,0.0,0.0,0.0,15.863942322,22.030085,6.09283689579,0.0,3.20568,2.88715689579
 07/25  23:00:00,49.3883967938,0.0,0.0,0.0,15.863942322,22.030085,6.09117645519,0.0,3.20568,2.88549645519
 07/25  24:00:00,48.6830494891,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.6778408012,0.0,0.0,0.0,15.863942322,22.030085,6.08902020295,0.0,3.20568,2.88334020295
 07/26  02:00:00,48.6570506786,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.6501520265,0.0,0.0,0.0,15.863942322,22.030085,6.08903089838,0.0,3.20568,2.88335089838
 07/26  04:00:00,48.9127200102,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,47.4286012583,0.0,0.0,0.0,15.863942322,22.030085,6.08904160631,0.0,3.20568,2.88336160631
 07/26  06:00:00,81.6425892129,7.699556215,33.1346073399,0.0,15.863942322,22.606085,3.2653194695,0.0396394695007,3.20568,0.02
 07/26  07:00:00,85.2540604434,7.699556215,36.8229843571,0.0,15.863942322,22.606085,6.0918619018,0.0,3.20568,2.8861819018
 07/26  08:00:00,151.411063575,7.90999138688,54.4896436171,0.0,44.73757,41.8366005,18.9145263846,0.0,16.0284,2.88612638459
 07/26  09:00:00,167.293479858,8.21654420818,70.0301248505,0.0,44.73757,41.8366005,18.9144710944,0.0,16.0284,2.88607109445
 07/26  10:00:00,181.173137247,8.57551370535,80.7284977431,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  11:00:00,187.720974131,8.9555254334,86.1872525345,0.0,44.73757,44.63617,26.9286159412,0.0,24.0426,2.88601594117
 07/26  12:00:00,189.134177278,9.34408624818,87.9206003265,0.0,44.73757,44.63617,26.9288821485,0.0,24.0426,2.88628214846
 07/26  13:00:00,189.886772763,9.80370571208,91.0208938249,0.0,44.73757,41.8366005,18.9380421777,0.0234155145034,16.0284,2.8862266632
 07/26  14:00:00,199.07385302,10.4857852651,99.5158541924,0.0,44.73757,41.8366005,18.91457135,0.0,16.0284,2.88617134999
 07/26  15:00:00,204.70264269,11.1518955462,105.68174456,0.0,44.73757,40.636785,6.1105560951,0.0187599531191,3.20568,2.88611614198
 07/26  16:00:00,206.654714812,11.3957834442,107.396403396,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/26  17:00:00,177.3875869,10.1929094224,97.3628913682,0.0,44.73757,22.606085,6.09174100761,0.0,3.20568,2.88606100761
 07/26  18:00:00,133.753942191,7.699556215,56.2593625016,0.0,44.73757,22.606085,8.96871741051,0.0,3.20568,5.76303741051
 07/26  19:00:00,132.819230447,7.699556215,55.0420277508,0.0,44.73757,22.606085,8.97522285248,0.0,3.20568,5.76954285248
 07/26  20:00:00,108.722777419,7.699556215,51.3921618581,0.0,15.863942322,22.606085,6.09844246862,0.0,3.20568,2.89276246862
 07/26  21:00:00,48.8926459854,0.0,0.0,0.0,15.863942322,22.030085,8.97175364775,0.0,3.20568,5.76607364775
 07/26  22:00:00,48.6911894603,0.0,0.0,0.0,15.863942322,22.030085,6.09308828675,0.0,3.20568,2.88740828675
 07/26  23:00:00,49.3665411225,0.0,0.0,0.0,15.863942322,22.030085,6.09113441851,0.0,3.20568,2.88545441851
 07/26  24:00:00,48.655167996,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  01:00:00,48.6420927307,0.0,0.0,0.0,15.863942322,22.030085,6.08891543892,0.0,3.20568,2.88323543892
 07/27  02:00:00,48.6220393062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  03:00:00,48.6136603324,0.0,0.0,0.0,15.863942322,22.030085,6.08892422087,0.0,3.20568,2.88324422087
 07/27  04:00:00,48.868391239,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,47.40744217,0.0,0.0,0.0,15.863942322,22.030085,6.08893301698,0.0,3.20568,2.88325301698
 07/27  06:00:00,83.1719590029,7.699556215,34.6724061841,0.0,15.863942322,22.606085,3.26418106826,0.038501068263,3.20568,0.02
 07/27  07:00:00,86.3943780043,7.699556215,37.9767620693,0.0,15.863942322,22.606085,6.09178256162,0.0,3.20568,2.88610256162
 07/27  08:00:00,146.389022883,7.699556215,49.6928931123,0.0,44.73757,41.8366005,18.9144450509,0.0,16.0284,2.88604505085
 07/27  09:00:00,167.470873448,7.78720449426,70.6317603993,0.0,44.73757,41.8366005,18.9143877081,0.0,16.0284,2.88598770815
 07/27  10:00:00,179.192311183,8.0079294339,79.2960393785,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  11:00:00,191.082873752,8.45772963434,90.0117030751,0.0,44.73757,44.63617,26.9288513308,0.0,24.0426,2.88625133077
 07/27  12:00:00,204.210877446,9.19800687975,103.09288761,0.0,44.73757,44.63617,26.9287937474,0.0,24.0426,2.88619374743
 07/27  13:00:00,216.850877353,10.2101900778,117.519474148,0.0,44.73757,41.8366005,18.9357135724,0.0211772595473,16.0284,2.88613631285
 07/27  14:00:00,234.052919405,11.7762064203,133.146700606,0.0,44.73757,41.8366005,18.9144789732,0.0,16.0284,2.88607897321
 07/27  15:00:00,241.458880522,13.3264511547,140.19484274,0.0,44.73757,40.636785,6.09170170308,0.0,3.20568,2.88602170308
 07/27  16:00:00,245.965675064,14.0103035595,144.018989647,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
