Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  17:00:00,220.300366363,12.8737264698,137.529369568,0.0,44.73757,22.606085,6.09196548419,0.0,3.20568,2.88628548419
 07/27  18:00:00,151.954542569,7.699556215,74.3628823825,0.0,44.73757,22.606085,8.96835395906,0.0,3.20568,5.76267395906
 07/27  19:00:00,144.640765815,7.699556215,66.8081769719,0.0,44.73757,22.606085,8.97564272873,0.0,3.20568,5.76996272873
 07/27  20:00:00,113.077833239,7.699556215,55.729757643,0.0,15.863942322,22.606085,8.97129817015,0.0,3.20568,5.76561817015
 07/27  21:00:00,48.9087179814,0.0,0.0,0.0,15.863942322,22.030085,6.09867965592,0.0,3.20568,2.89299965592
 07/27  22:00:00,48.7063179249,0.0,0.0,0.0,15.863942322,22.030085,6.09291390014,0.0,3.20568,2.88723390014
 07/27  23:00:00,49.3907343566,0.0,0.0,0.0,15.863942322,22.030085,6.09133851576,0.0,3.20568,2.88565851576
 07/27  24:00:00,48.6740506533,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.6615145394,0.0,0.0,0.0,15.863942322,22.030085,6.08894192765,0.0,3.20568,2.88326192765
 07/28  02:00:00,48.659795485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.6673620905,0.0,0.0,0.0,15.863942322,22.030085,6.08894879313,0.0,3.20568,2.88326879313
 07/28  04:00:00,50.0765784109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.8686983659,0.0,0.0,0.0,15.863942322,22.030085,6.08895567545,0.0,3.20568,2.88327567545
 07/28  06:00:00,97.0683979169,7.699556215,47.988019026,0.0,15.863942322,22.606085,3.23161353265,0.00593353265444,3.20568,0.02
 07/28  07:00:00,104.139882853,7.699556215,55.6329208865,0.0,15.863942322,22.606085,6.10649046323,0.0148333874111,3.20568,2.88597707582
 07/28  08:00:00,154.157644159,7.71541440565,57.4229242997,0.0,44.73757,41.8366005,18.9146382274,0.0,16.0284,2.88623822743
 07/28  09:00:00,157.636983103,7.80806801465,60.8096629484,0.0,44.73757,41.8366005,18.9145785854,0.0,16.0284,2.88617858541
 07/28  10:00:00,162.885025881,7.98298546539,63.0877757745,0.0,44.73757,44.63617,26.9287191183,0.0,24.0426,2.8861191183
 07/28  11:00:00,178.495855983,8.43334549587,77.5193943673,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  12:00:00,199.074688633,8.95318340431,98.24979364,0.0,44.73757,44.63617,26.9286597591,0.0,24.0426,2.88605975912
 07/28  13:00:00,203.151957823,9.67146347617,104.398499432,0.0,44.73757,41.8366005,18.9359971152,0.0215966389799,16.0284,2.88600047624
 07/28  14:00:00,206.686942064,10.4121039349,107.194377813,0.0,44.73757,41.8366005,18.9146618809,0.0,16.0284,2.88626188095
 07/28  15:00:00,215.15332722,11.130254829,116.137101449,0.0,44.73757,40.636785,6.10807119832,0.0161889667838,3.20568,2.88620223154
 07/28  16:00:00,219.673373764,11.3617481309,120.421299856,0.0,44.73757,40.636785,6.0918227508,0.0,3.20568,2.8861427508
 07/28  17:00:00,199.04104871,10.222412587,118.954027239,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,148.075250316,7.699556215,70.5150018511,0.0,44.73757,22.606085,8.96846251432,0.0,3.20568,5.76278251432
 07/28  19:00:00,143.478514404,7.699556215,65.9633068454,0.0,44.73757,22.606085,8.9744633229,0.0,3.20568,5.7687833229
 07/28  20:00:00,114.588916091,7.699556215,57.5060530612,0.0,15.863942322,22.606085,8.97161744612,0.0,3.20568,5.76593744612
 07/28  21:00:00,48.6966961532,0.0,0.0,0.0,15.863942322,22.030085,6.09883886506,0.0,3.20568,2.89315886506
 07/28  22:00:00,48.6863339096,0.0,0.0,0.0,15.863942322,22.030085,6.09307434824,0.0,3.20568,2.88739434824
 07/28  23:00:00,49.359936497,0.0,0.0,0.0,15.863942322,22.030085,6.09120600348,0.0,3.20568,2.88552600348
 07/28  24:00:00,48.6472768326,0.0,0.0,0.0,15.863942322,22.030085,6.08892552712,0.0,3.20568,2.88324552712
 07/29  01:00:00,48.6304190808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.6145967108,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.599843202,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.8480727623,0.0,0.0,0.0,15.863942322,22.030085,6.08780512621,0.0,3.20568,2.88212512621
 07/29  05:00:00,48.8273436739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,40.2608593663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.2140910626,0.0,0.0,0.0,15.863942322,22.030085,6.08778972647,0.0,3.20568,2.88210972647
 07/29  08:00:00,40.2591695406,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,43.1635651358,0.39433098318,2.47313395396,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,50.5106439335,3.12621146992,7.06258091266,0.0,15.863942322,22.030085,6.08903922368,0.0,3.20568,2.88335922368
 07/29  11:00:00,51.6684885976,2.8019338587,7.8404995222,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  12:00:00,61.1383724781,3.59856721333,17.1971297142,0.0,15.863942322,22.030085,6.08904429909,0.0,3.20568,2.88336429909
 07/29  13:00:00,69.0479484093,4.28829499312,24.395103009,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,80.2003677847,4.98670335986,34.8261097963,0.0,15.863942322,22.030085,6.08788145387,0.0,3.20568,2.88220145387
 07/29  15:00:00,79.223502319,5.11771775621,33.7238555516,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,82.3558670178,5.35755095166,36.6226223551,0.0,15.863942322,22.030085,3.22636674595,0.000686745945133,3.20568,0.02
 07/29  17:00:00,78.9646861419,5.23489712182,33.3536304781,0.0,15.863942322,22.030085,3.22612626192,0.00044626191811,3.20568,0.02
 07/29  18:00:00,80.4889979549,5.34672918818,34.7758495867,0.0,15.863942322,22.030085,6.08808290062,0.000187003548647,3.20568,2.88221589707
 07/29  19:00:00,75.0273914591,5.14686151591,29.2282229485,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,76.0529074544,4.56120115842,22.3304032217,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,66.3768626047,3.41289854938,14.0074494094,0.0,15.863942322,22.030085,6.26390815057,0.176027931074,3.20568,2.8822002195
 07/29  22:00:00,52.7495788596,1.1056421427,2.90878310586,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.4068028194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.7219022358,0.0,0.0,0.0,15.863942322,22.030085,6.0878640157,0.0,3.20568,2.8821840157
 07/30  01:00:00,48.7172338054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.7138093474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.7083502911,0.0,0.0,0.0,15.863942322,22.030085,6.08784688282,0.0,3.20568,2.88216688282
 07/30  04:00:00,48.9818826439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.9638163983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,40.3289195425,0.0,0.0,0.0,15.863942322,22.030085,6.08782997768,0.0,3.20568,2.88214997768
 07/30  07:00:00,40.2604188919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,49.8806780362,1.65474309382,7.92017681245,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,52.4033611569,2.97512639807,9.09080960251,0.0,15.863942322,22.030085,6.08900997744,0.0,3.20568,2.88332997744
 07/30  10:00:00,58.8977413995,3.8664479436,14.6675502005,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,71.6464135589,4.02186944937,26.570853711,0.0,15.863942322,22.030085,6.08880704128,0.0,3.20568,2.88312704128
 07/30  12:00:00,79.8661169621,5.1802072183,34.3021256633,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,76.2274231698,4.51407202084,31.3221225308,0.0,15.863942322,22.030085,6.08902912133,0.0,3.20568,2.88334912133
 07/30  14:00:00,82.953287063,5.50346611581,37.0484316119,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,81.7523742367,4.93829149133,36.405258116,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  16:00:00,85.8662040354,5.81506438464,39.646080812,0.0,15.863942322,22.030085,6.08910403871,0.00120999972792,3.20568,2.88221403898
 07/30  17:00:00,80.4942942458,5.06727091898,35.0343357975,0.0,15.863942322,22.030085,3.22685060888,0.00117060888362,3.20568,0.02
 07/30  18:00:00,81.9118422205,5.77431719312,35.7615669897,0.0,15.863942322,22.030085,3.22687368608,0.0011936860761,3.20568,0.02
 07/30  19:00:00,75.0590429356,4.80289915814,29.5847825651,0.0,15.863942322,22.030085,3.22587902932,0.000199029320525,3.20568,0.02
 07/30  20:00:00,81.3095994037,5.20732385461,26.9119689251,0.0,15.863942322,22.030085,6.08732722586,0.0,3.20568,2.88164722586
 07/30  21:00:00,70.2804625741,3.81626852589,17.4843229203,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  22:00:00,55.136595765,1.62076489348,4.76459116751,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.4233507739,0.0,0.0,0.0,15.863942322,22.030085,6.08785938818,0.0,3.20568,2.88217938818
 07/30  24:00:00,48.7395076183,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.7289737787,0.0,0.0,0.0,15.863942322,22.030085,6.08892616574,0.0,3.20568,2.88324616574
 07/31  02:00:00,48.7170927309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  03:00:00,48.7085932424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.9889106407,0.0,0.0,0.0,15.863942322,22.030085,6.08892821809,0.0,3.20568,2.88324821809
 07/31  05:00:00,48.9688378735,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,97.2501274478,7.699556215,48.6408312976,0.0,15.863942322,22.606085,6.08902000186,0.0,3.20568,2.88334000186
 07/31  07:00:00,117.70300677,7.76566588676,69.1050262416,0.0,15.863942322,22.606085,6.09169366752,0.0,3.20568,2.88601366752
 07/31  08:00:00,189.735493542,8.39619364916,92.2618323649,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  09:00:00,208.560958356,8.95977947053,110.49405098,0.0,44.73757,41.8366005,18.9146689539,0.0,16.0284,2.88626895391
 07/31  10:00:00,228.81296995,9.52584589687,127.348512822,0.0,44.73757,44.63617,26.9288039427,0.0,24.0426,2.88620394274
 07/31  11:00:00,244.638368364,10.2419856271,141.749807139,0.0,44.73757,44.63617,26.9287391895,0.0,24.0426,2.88613918952
 07/31  12:00:00,254.56460765,11.4791555416,151.123374865,0.0,44.73757,44.63617,26.9286745949,0.0,24.0426,2.88607459486
 07/31  13:00:00,259.319326073,13.1161008969,157.031615981,0.0,44.73757,41.8366005,18.914410102,0.0,16.0284,2.88601010202
 07/31  14:00:00,268.550610058,17.2204171994,162.160055594,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  15:00:00,278.136870627,25.410599806,164.759057177,0.0,44.73757,40.636785,6.09194562262,0.0,3.20568,2.88626562262
 07/31  16:00:00,281.279737679,27.8857015285,165.426112544,0.0,44.73757,40.636785,6.09188071546,0.0,3.20568,2.88620071546
 07/31  17:00:00,256.247280007,26.9860038056,159.334424675,0.0,44.73757,22.606085,6.0918160224,0.0,3.20568,2.8861360224
 07/31  18:00:00,161.75280525,7.699556215,84.1408739648,0.0,44.73757,22.606085,6.09717213278,0.0,3.20568,2.89149213278
 07/31  19:00:00,158.988666784,7.699556215,79.6515351666,0.0,44.73757,22.606085,8.97557133117,0.0,3.20568,5.76989133117
 07/31  20:00:00,129.568285634,7.699556215,72.1230823258,0.0,15.863942322,22.606085,8.97156565121,0.0,3.20568,5.76588565121
 07/31  21:00:00,52.4897922484,1.9319511211,1.58636608898,0.0,15.863942322,22.030085,8.97161017127,0.0,3.20568,5.76593017127
 07/31  22:00:00,48.7431424646,0.0,0.0,0.0,15.863942322,22.030085,6.09281134721,0.0,3.20568,2.88713134721
 07/31  23:00:00,49.4190451443,0.0,0.0,0.0,15.863942322,22.030085,6.09135429897,0.0,3.20568,2.88567429897
 07/31  24:00:00,48.7018500357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.6799916161,0.0,0.0,0.0,15.863942322,22.030085,6.08897177694,0.0,3.20568,2.88329177694
 08/01  02:00:00,48.6584239131,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  03:00:00,48.6375005834,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.8398266549,0.0,0.0,0.0,15.863942322,22.030085,6.08897246613,0.0,3.20568,2.88329246613
 08/01  05:00:00,49.641441558,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,67.6960184863,7.699556215,18.800862269,0.0,15.863942322,22.606085,6.18798577803,0.0990114944042,3.20568,2.88329428362
 08/01  07:00:00,74.9633380956,7.699556215,26.5886449045,0.0,15.863942322,22.606085,6.09189700345,0.0,3.20568,2.88621700345
 08/01  08:00:00,136.859666084,7.82375024804,40.0717486604,0.0,44.73757,41.8366005,18.9143869518,0.0,16.0284,2.88598695182
 08/01  09:00:00,153.573383966,8.00529562026,56.5443135992,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  10:00:00,162.82325697,8.27491519201,62.6952178235,0.0,44.73757,44.63617,26.9288406888,0.0,24.0426,2.88624068883
 08/01  11:00:00,167.34485428,8.71398582496,66.0629214803,0.0,44.73757,44.63617,26.9287743918,0.0,24.0426,2.88617439184
 08/01  12:00:00,177.77969579,9.4014137848,76.5052171476,0.0,44.73757,44.63617,26.9287083009,0.0,24.0426,2.88610830095
 08/01  13:00:00,183.862301349,10.2940436975,84.4861167915,0.0,44.73757,41.8366005,18.9359001937,0.0214578588952,16.0284,2.8860423348
 08/01  14:00:00,192.564071363,11.4779455613,92.001002334,0.0,44.73757,41.8366005,18.9143764549,0.0,16.0284,2.88597645491
 08/01  15:00:00,199.134814128,12.8162729792,98.4292952671,0.0,44.73757,40.636785,3.2426498562,0.0169698562017,3.20568,0.02
 08/01  16:00:00,202.983366901,13.5630654236,101.539650515,0.0,44.73757,40.636785,6.09191024914,0.0,3.20568,2.88623024914
 08/01  17:00:00,176.690945763,12.0193222888,94.9020759113,0.0,44.73757,22.606085,6.09184402247,0.0,3.20568,2.88616402247
 08/01  18:00:00,124.864631924,7.699556215,47.399407389,0.0,44.73757,22.606085,8.96755214493,0.0,3.20568,5.76187214493
 08/01  19:00:00,120.993855547,7.699556215,42.1124785829,0.0,44.73757,22.606085,6.10061236238,0.0,3.20568,2.89493236238
 08/01  20:00:00,93.4097223524,7.699556215,36.4046030005,0.0,15.863942322,22.606085,9.02924572484,0.0576405126395,3.20568,5.7659252122
 08/01  21:00:00,48.6213201224,0.0,0.0,0.0,15.863942322,22.030085,8.9716372123,0.0,3.20568,5.7659572123
 08/01  22:00:00,48.625321048,0.0,0.0,0.0,15.863942322,22.030085,6.09283006591,0.0,3.20568,2.88715006591
 08/01  23:00:00,49.3119046079,0.0,0.0,0.0,15.863942322,22.030085,6.0907416662,0.0,3.20568,2.8850616662
 08/01  24:00:00,48.5938419523,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.5785045956,0.0,0.0,0.0,15.863942322,22.030085,6.08899063236,0.0,3.20568,2.88331063236
 08/02  02:00:00,48.561697308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.5454886919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.7766921001,0.0,0.0,0.0,15.863942322,22.030085,6.08899011532,0.0,3.20568,2.88331011532
 08/02  05:00:00,48.7434394552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,63.7083817242,7.699556215,15.3418546344,0.0,15.863942322,22.606085,6.18875231789,0.0997616092648,3.20568,2.88331070863
 08/02  07:00:00,73.3202446792,7.699556215,24.9867801109,0.0,15.863942322,22.606085,8.37103757597,2.27912732271,3.20568,2.88623025326
 08/02  08:00:00,137.213770666,7.76016952716,40.4831314703,0.0,44.73757,41.8366005,18.914399013,0.0,16.0284,2.885999013
 08/02  09:00:00,151.674493534,7.92957359034,54.7090442219,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  10:00:00,157.96446565,8.01978963539,58.0832905198,0.0,44.73757,44.63617,26.9288513289,0.0,24.0426,2.88625132891
 08/02  11:00:00,160.122730407,8.24356249189,59.3039416024,0.0,44.73757,44.63617,26.9287837014,0.0,24.0426,2.88618370141
 08/02  12:00:00,171.124976484,8.94749939116,70.3079999896,0.0,44.73757,44.63617,26.928716305,0.0,24.0426,2.886116305
 08/02  13:00:00,179.309706342,9.80956756487,80.4076285064,0.0,44.73757,41.8366005,18.9360990833,0.0216500377946,16.0284,2.88604904552
 08/02  14:00:00,189.073162442,10.8618846504,89.1135127749,0.0,44.73757,41.8366005,18.9143818784,0.0,16.0284,2.88598187844
 08/02  15:00:00,195.970267183,12.3085767161,95.7608950542,0.0,44.73757,40.636785,3.24886393081,0.0231839308085,3.20568,0.02
 08/02  16:00:00,200.54056501,13.4014641512,99.2720194178,0.0,44.73757,40.636785,6.0968721334,0.00495790220596,3.20568,2.88623423119
 08/02  17:00:00,176.222041014,12.1670253648,94.286499464,0.0,44.73757,22.606085,6.09421093571,0.00236423849341,3.20568,2.88616669722
 08/02  18:00:00,126.201898629,7.699556215,48.7275352205,0.0,44.73757,22.606085,8.96754714075,0.0,3.20568,5.76186714075
 08/02  19:00:00,123.393352398,7.699556215,44.2108612437,0.0,44.73757,22.606085,6.10060530949,0.0,3.20568,2.89492530949
 08/02  20:00:00,94.7425050095,7.699556215,37.4731970855,0.0,15.863942322,22.606085,9.02090783615,0.0489710267999,3.20568,5.76625680935
 08/02  21:00:00,48.8275906035,0.0,0.0,0.0,15.863942322,22.030085,8.97161538081,0.0,3.20568,5.76593538081
 08/02  22:00:00,48.6546517275,0.0,0.0,0.0,15.863942322,22.030085,6.09282073468,0.0,3.20568,2.88714073468
 08/02  23:00:00,49.3495806044,0.0,0.0,0.0,15.863942322,22.030085,6.09136294966,0.0,3.20568,2.88568294966
 08/02  24:00:00,48.6293959635,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.6156233626,0.0,0.0,0.0,15.863942322,22.030085,6.0889812865,0.0,3.20568,2.8833012865
 08/03  02:00:00,48.5940953019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.5844290398,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.836360497,0.0,0.0,0.0,15.863942322,22.030085,6.08897973046,0.0,3.20568,2.88329973046
 08/03  05:00:00,48.8030499412,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  06:00:00,74.9743180392,7.699556215,26.5208274297,0.0,15.863942322,22.606085,6.14052620159,0.0515469093268,3.20568,2.88329929227
 08/03  07:00:00,82.9554622927,7.699556215,34.5380246659,0.0,15.863942322,22.606085,6.09380847679,0.00207608031721,3.20568,2.88605239647
 08/03  08:00:00,146.188217897,7.86183723039,49.3124457204,0.0,44.73757,41.8366005,18.9143838793,0.0,16.0284,2.88598387927
 08/03  09:00:00,157.434974568,8.05942695171,60.3139767111,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  10:00:00,165.320827323,8.22286225191,65.2163353412,0.0,44.73757,44.63617,26.9288348343,0.0,24.0426,2.88623483434
 08/03  11:00:00,179.458591113,8.70305316445,78.1472566312,0.0,44.73757,44.63617,26.9287661127,0.0,24.0426,2.88616611267
 08/03  12:00:00,197.800795485,9.6820685537,96.2002659072,0.0,44.73757,44.63617,26.9286976127,0.0,24.0426,2.88609761275
 08/03  13:00:00,207.186188838,10.8073452848,107.257090456,0.0,44.73757,41.8366005,18.9364019077,0.0219726620087,16.0284,2.88602924566
 08/03  14:00:00,220.614538607,12.3381118073,119.149271421,0.0,44.73757,41.8366005,18.9143609693,0.0,16.0284,2.88596096935
 08/03  15:00:00,227.227915287,13.7836785442,125.513485873,0.0,44.73757,40.636785,3.24414039064,0.0184603906351,3.20568,0.02
 08/03  16:00:00,231.564737709,14.868592195,128.765628235,0.0,44.73757,40.636785,6.09334559005,0.00145361811284,3.20568,2.88621197194
 08/03  17:00:00,202.403542013,13.21203617,119.340038145,0.0,44.73757,22.606085,6.09234449277,0.000521118176112,3.20568,2.88614337459
 08/03  18:00:00,138.759593829,7.699556215,61.2478096717,0.0,44.73757,22.606085,6.11625412769,0.0,3.20568,2.91057412769
 08/03  19:00:00,133.83714585,7.699556215,54.6352829288,0.0,44.73757,22.606085,8.95566327566,0.0,3.20568,5.74998327566
 08/03  20:00:00,104.651788614,7.699556215,47.3263182689,0.0,15.863942322,22.606085,8.97151691978,0.0,3.20568,5.76583691978
 08/03  21:00:00,48.8818015883,0.0,0.0,0.0,15.863942322,22.030085,8.97153808688,0.0,3.20568,5.76585808688
 08/03  22:00:00,48.6853850819,0.0,0.0,0.0,15.863942322,22.030085,6.09278366044,0.0,3.20568,2.88710366044
 08/03  23:00:00,49.3919450391,0.0,0.0,0.0,15.863942322,22.030085,6.09132549606,0.0,3.20568,2.88564549606
 08/03  24:00:00,48.6791672685,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.670319204,0.0,0.0,0.0,15.863942322,22.030085,6.08894441147,0.0,3.20568,2.88326441147
 08/04  02:00:00,48.6538194305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  03:00:00,48.6353239591,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.9803128857,0.0,0.0,0.0,15.863942322,22.030085,6.08894198297,0.0,3.20568,2.88326198297
 08/04  05:00:00,49.787956275,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,85.9549154778,7.699556215,36.9630097001,0.0,15.863942322,22.606085,6.1002911254,0.0112620472628,3.20568,2.88334907814
 08/04  07:00:00,94.9730461392,7.699556215,46.4941165181,0.0,15.863942322,22.606085,6.091691384,0.0,3.20568,2.886011384
 08/04  08:00:00,159.503573883,7.95297660166,62.5096590736,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  09:00:00,177.491032888,8.33283768632,80.0834001814,0.0,44.73757,41.8366005,18.9146612219,0.0,16.0284,2.88626122194
 08/04  10:00:00,199.35587896,8.85801036811,98.5923231773,0.0,44.73757,44.63617,26.9287913833,0.0,24.0426,2.88619138327
 08/04  11:00:00,215.898738662,9.68468264474,113.586295721,0.0,44.73757,44.63617,26.9287218309,0.0,24.0426,2.88612183087
 08/04  12:00:00,228.720157971,10.7978666882,125.983980046,0.0,44.73757,44.63617,26.9286524422,0.0,24.0426,2.88605244215
 08/04  13:00:00,238.799663789,12.121873053,137.531389299,0.0,44.73757,41.8366005,18.9143831591,0.0,16.0284,2.88598315907
 08/04  14:00:00,247.462713442,13.5547592759,144.758032094,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  15:00:00,244.36155716,14.9940523921,141.418550495,0.0,44.73757,40.636785,6.11061842271,0.0187053098603,3.20568,2.88623311285
 08/04  16:00:00,246.654347074,16.0813052497,142.625288431,0.0,44.73757,40.636785,6.09538782433,0.00354437191863,3.20568,2.88616345241
 08/04  17:00:00,218.176471049,14.1603902168,134.104210984,0.0,44.73757,22.606085,6.09443155774,0.00265756210406,3.20568,2.88609399563
 08/04  18:00:00,143.998201701,7.699556215,66.3989293183,0.0,44.73757,22.606085,6.09711172955,0.0,3.20568,2.89143172955
 08/04  19:00:00,138.707051289,7.699556215,59.7448173141,0.0,44.73757,22.606085,8.97541804498,0.0,3.20568,5.76973804498
 08/04  20:00:00,105.838625578,7.699556215,48.779944697,0.0,15.863942322,22.606085,8.97140346749,0.0,3.20568,5.76572346749
 08/04  21:00:00,48.6985997884,0.0,0.0,0.0,15.863942322,22.030085,8.9714262002,0.0,3.20568,5.7657462002
 08/04  22:00:00,48.7187706272,0.0,0.0,0.0,15.863942322,22.030085,6.09230980063,0.0,3.20568,2.88662980063
 08/04  23:00:00,49.4065882389,0.0,0.0,0.0,15.863942322,22.030085,6.09126678308,0.0,3.20568,2.88558678308
 08/04  24:00:00,48.68181081,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.6609571445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.6400326807,0.0,0.0,0.0,15.863942322,22.030085,6.08780529501,0.0,3.20568,2.88212529501
 08/05  03:00:00,48.6256704609,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.8759056478,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.8432984381,0.0,0.0,0.0,15.863942322,22.030085,6.08778243126,0.0,3.20568,2.88210243126
 08/05  06:00:00,40.2765758626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.1974769164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.2136221101,0.0,0.0,0.0,15.863942322,22.030085,6.08787947828,0.0,3.20568,2.88219947828
 08/05  09:00:00,43.8455405891,0.701361713631,2.90659507958,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,44.8824316507,2.20708944199,2.41480248758,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  11:00:00,49.8773704954,2.71363353823,6.18976448174,0.0,15.863942322,22.030085,6.08904739434,0.0,3.20568,2.88336739434
 08/05  12:00:00,58.6060960056,3.33327666023,14.9728311682,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,61.5006549519,4.1267674104,17.0650046638,0.0,15.863942322,22.030085,6.08788001976,0.0,3.20568,2.88220001976
 08/05  14:00:00,60.3476484811,3.96540286373,16.0743745027,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,68.536921083,5.02881522356,23.2086796119,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,66.9725339343,4.80976994955,21.8669257059,0.0,15.863942322,22.030085,6.08788132762,0.0,3.20568,2.88220132762
 08/05  17:00:00,67.5684080718,5.12933627704,22.1533711235,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,64.8532790832,4.78662848294,19.7932164596,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,61.6036507306,3.84824369679,15.8025243548,0.0,15.863942322,22.030085,6.89534235826,0.807459956231,3.20568,2.88220240203
 08/05  20:00:00,54.6746792857,1.34592033497,4.29986670302,0.0,15.863942322,22.030085,5.20461788839,1.97893788839,3.20568,0.02
 08/05  21:00:00,48.8442822717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,48.6392116822,0.0,0.0,0.0,15.863942322,22.030085,6.08781092882,0.0,3.20568,2.88213092882
 08/05  23:00:00,49.3122824419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.6191739409,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  01:00:00,48.615103751,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.6053874568,0.0,0.0,0.0,15.863942322,22.030085,6.08778767826,0.0,3.20568,2.88210767826
 08/06  03:00:00,48.5983646632,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.768679092,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.7160962264,0.0,0.0,0.0,15.863942322,22.030085,6.08788418991,0.0,3.20568,2.88220418991
 08/06  06:00:00,40.1503787532,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.1015072271,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.1352617649,0.0,0.0,0.0,15.863942322,22.030085,6.08900960762,0.0,3.20568,2.88332960762
 08/06  09:00:00,40.1824558945,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.2233066514,0.0,0.0,0.0,15.863942322,22.030085,6.08900574065,0.0,3.20568,2.88332574065
 08/06  11:00:00,41.3753530542,0.230923385834,0.191893082366,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,41.7890822943,0.923693543336,0.590895927327,0.0,15.863942322,22.030085,6.08900295115,0.0,3.20568,2.88332295115
 08/06  13:00:00,54.5549790953,2.13961069908,12.1449301907,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,58.8014086195,3.88342295315,14.6502215211,0.0,15.863942322,22.030085,3.52052117643,0.294841176433,3.20568,0.02
 08/06  15:00:00,58.8159317785,4.10078522634,14.4524688882,0.0,15.863942322,22.030085,6.23778033753,0.149902070706,3.20568,2.88219826683
 08/06  16:00:00,59.9573712361,4.16575687486,15.5383438514,0.0,15.863942322,22.030085,3.70437209546,0.478692095463,3.20568,0.02
 08/06  17:00:00,60.9506510427,4.3216773546,16.3843598649,0.0,15.863942322,22.030085,4.04638802584,0.820708025837,3.20568,0.02
 08/06  18:00:00,56.1299324624,3.1225838187,12.7767955491,0.0,15.863942322,22.030085,7.31103875661,1.22316793432,3.20568,2.88219082229
 08/06  19:00:00,50.7882730424,0.964091902126,7.91840578237,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,49.0054242808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,48.8222191577,0.0,0.0,0.0,15.863942322,22.030085,6.08787067652,0.0,3.20568,2.88219067652
 08/06  22:00:00,48.6195102994,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.3084264389,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.5660356126,0.0,0.0,0.0,15.863942322,22.030085,6.08784714771,0.0,3.20568,2.88216714771
 08/07  01:00:00,48.5330893248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.5210269543,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.4915576073,0.0,0.0,0.0,15.863942322,22.030085,6.08894080186,0.0,3.20568,2.88326080186
 08/07  04:00:00,48.703242688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  05:00:00,48.682042326,0.0,0.0,0.0,15.863942322,22.030085,6.08893651792,0.0,3.20568,2.88325651792
 08/07  06:00:00,54.9818226434,7.699556215,6.69426956128,0.0,15.863942322,22.606085,3.35981343373,0.13413343373,3.20568,0.02
 08/07  07:00:00,60.6412548853,7.699556215,12.40429391,0.0,15.863942322,22.606085,16.3258284312,10.2340423223,3.20568,2.88610610893
 08/07  08:00:00,116.174885543,7.73398206914,19.6100960909,0.0,44.73757,41.8366005,18.9769078346,0.0623095872977,16.0284,2.88619824728
 08/07  09:00:00,125.079811907,7.86231804214,28.2905864421,0.0,44.73757,41.8366005,18.9143634325,0.0,16.0284,2.88596343254
 08/07  10:00:00,133.244463842,7.91894564254,33.5629675213,0.0,44.73757,44.63617,26.928811037,0.0,24.0426,2.88621103696
 08/07  11:00:00,137.298833181,7.90917001432,36.9087349707,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,143.257757324,8.29825662485,43.1724094369,0.0,44.73757,44.63617,26.9287394133,0.0,24.0426,2.88613941327
 08/07  13:00:00,145.846590136,8.99193338347,47.8263196238,0.0,44.73757,41.8366005,18.9359060964,0.02143812312,16.0284,2.88606797329
 08/07  14:00:00,151.272223885,9.68111426926,52.5473000803,0.0,44.73757,41.8366005,18.9231211482,0.00872449921647,16.0284,2.88599664898
 08/07  15:00:00,156.05410226,10.7252621569,57.4994488624,0.0,44.73757,40.636785,6.11738982677,0.0254654897986,3.20568,2.88624433697
 08/07  16:00:00,159.743289655,11.7279963023,60.2914363684,0.0,44.73757,40.636785,6.10165249808,0.00979990759095,3.20568,2.88617259049
 08/07  17:00:00,135.560644107,10.8357302396,55.0405148987,0.0,44.73757,22.606085,3.23693141964,0.0112514196372,3.20568,0.02
 08/07  18:00:00,108.218996835,7.699556215,30.8268203268,0.0,44.73757,22.606085,8.96842036645,0.0,3.20568,5.76274036645
 08/07  19:00:00,105.042899852,7.699556215,25.9806709932,0.0,44.73757,22.606085,9.03097349853,0.0558555459268,3.20568,5.76943795261
 08/07  20:00:00,79.28703552,7.699556215,22.1583891908,0.0,15.863942322,22.606085,9.02479930597,0.0533473820327,3.20568,5.76577192393
 08/07  21:00:00,48.7005901083,0.0,0.0,0.0,15.863942322,22.030085,6.0987339809,0.0,3.20568,2.8930539809
 08/07  22:00:00,48.5274045781,0.0,0.0,0.0,15.863942322,22.030085,6.09299179888,0.0,3.20568,2.88731179888
 08/07  23:00:00,49.2394003141,0.0,0.0,0.0,15.863942322,22.030085,6.09112228158,0.0,3.20568,2.88544228158
 08/07  24:00:00,48.5230295513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.5118299281,0.0,0.0,0.0,15.863942322,22.030085,6.08902030672,0.0,3.20568,2.88334030672
 08/08  02:00:00,48.4943331135,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.4826735602,0.0,0.0,0.0,15.863942322,22.030085,6.08901559027,0.0,3.20568,2.88333559027
 08/08  04:00:00,49.6327754413,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  05:00:00,49.4666014556,0.0,0.0,0.0,15.863942322,22.030085,6.08901087974,0.0,3.20568,2.88333087974
 08/08  06:00:00,57.8079087868,7.699556215,9.12234905851,0.0,15.863942322,22.606085,3.35246321513,0.12678321513,3.20568,0.02
 08/08  07:00:00,63.9360797102,7.699556215,15.6792757137,0.0,15.863942322,22.606085,15.9186603306,9.82697719466,3.20568,2.88600313599
 08/08  08:00:00,120.246055525,7.699556215,23.6896257145,0.0,44.73757,41.8366005,18.9938796377,0.0792292221935,16.0284,2.88625041547
 08/08  09:00:00,129.200951386,7.699556215,32.5550775387,0.0,44.73757,41.8366005,18.9145782531,0.0,16.0284,2.88617825312
 08/08  10:00:00,133.694753024,7.699556215,34.2389153882,0.0,44.73757,44.63617,26.9287063417,0.0,24.0426,2.88610634168
 08/08  11:00:00,136.367347379,7.70406205123,36.2127684629,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  12:00:00,142.696476692,7.8104508171,43.1216481363,0.0,44.73757,44.63617,26.9286345835,0.0,24.0426,2.88603458352
 08/08  13:00:00,146.915938182,8.06196156992,49.8673287075,0.0,44.73757,41.8366005,18.9360127459,0.0216498191521,16.0284,2.88596292674
 08/08  14:00:00,155.058060201,8.59999457797,57.4674879324,0.0,44.73757,41.8366005,18.9146100905,0.0,16.0284,2.88621009051
 08/08  15:00:00,153.508355685,8.77664486771,56.9414801833,0.0,44.73757,40.636785,6.10930412738,0.0174860389147,3.20568,2.88613808847
 08/08  16:00:00,149.541383254,8.93466807146,52.8429297156,0.0,44.73757,40.636785,6.09174627466,0.0,3.20568,2.88606627466
 08/08  17:00:00,123.543978434,8.359020944,45.5339151082,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/08  18:00:00,114.646204201,7.699556215,37.2839990891,0.0,44.73757,22.606085,8.96823304084,0.0,3.20568,5.76255304084
 08/08  19:00:00,115.851020719,7.699556215,37.0594477654,0.0,44.73757,22.606085,8.9748637537,0.0,3.20568,5.7691837537
 08/08  20:00:00,93.4262733223,7.699556215,36.4883065712,0.0,15.863942322,22.606085,8.97123089826,0.0,3.20568,5.76555089826
 08/08  21:00:00,48.5856007017,0.0,0.0,0.0,15.863942322,22.030085,6.09862236225,0.0,3.20568,2.89294236225
 08/08  22:00:00,48.6006125032,0.0,0.0,0.0,15.863942322,22.030085,6.09288242396,0.0,3.20568,2.88720242396
 08/08  23:00:00,49.2924323055,0.0,0.0,0.0,15.863942322,22.030085,6.09130351854,0.0,3.20568,2.88562351854
 08/08  24:00:00,48.5865724792,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.5809745794,0.0,0.0,0.0,15.863942322,22.030085,6.08891097212,0.0,3.20568,2.88323097212
 08/09  02:00:00,48.576767339,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.573021922,0.0,0.0,0.0,15.863942322,22.030085,6.08890616321,0.0,3.20568,2.88322616321
 08/09  04:00:00,48.8312138531,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.8115309623,0.0,0.0,0.0,15.863942322,22.030085,6.08890135728,0.0,3.20568,2.88322135728
 08/09  06:00:00,79.5189412857,7.699556215,29.6214657475,0.0,15.863942322,22.606085,3.26544858813,0.0397685881323,3.20568,0.02
 08/09  07:00:00,77.9753295168,7.699556215,29.6043258403,0.0,15.863942322,22.606085,6.63210356261,0.540211187957,3.20568,2.88621237465
 08/09  08:00:00,127.258549653,7.699556215,30.6589102043,0.0,44.73757,41.8366005,18.9145400727,0.0,16.0284,2.8861400727
 08/09  09:00:00,128.92956192,7.699556215,32.2924022886,0.0,44.73757,41.8366005,18.9144679914,0.0,16.0284,2.88606799144
 08/09  10:00:00,134.58343039,7.699556215,35.1303854628,0.0,44.73757,44.63617,26.9285960471,0.0,24.0426,2.88599604715
 08/09  11:00:00,139.125142107,7.699556215,38.9701041296,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  12:00:00,147.279683485,7.70341473216,47.788770631,0.0,44.73757,44.63617,26.9288430446,0.0,24.0426,2.88624304457
 08/09  13:00:00,152.238364549,7.7512017839,55.4667195887,0.0,44.73757,41.8366005,18.9347893356,0.0202186366607,16.0284,2.88617069899
 08/09  14:00:00,154.330740118,7.91605598052,57.3979432277,0.0,44.73757,41.8366005,18.914498594,0.0,16.0284,2.88609859399
 08/09  15:00:00,151.787445554,8.04601013182,55.9323274956,0.0,44.73757,40.636785,6.10915464323,0.0174480114497,3.20568,2.88602663178
 08/09  16:00:00,150.976719277,8.1029599525,55.0792632067,0.0,44.73757,40.636785,6.09163476605,0.0,3.20568,2.88595476605
 08/09  17:00:00,122.329378004,7.72141919307,44.9347791068,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/09  18:00:00,114.917496156,7.699556215,37.5587998434,0.0,44.73757,22.606085,8.9680541878,0.0,3.20568,5.7623741878
 08/09  19:00:00,115.070333276,7.699556215,36.0308400974,0.0,44.73757,22.606085,8.97538105519,0.0,3.20568,5.76970105519
 08/09  20:00:00,92.8151435448,7.699556215,35.648185937,0.0,15.863942322,22.606085,6.09850587932,0.0,3.20568,2.89282587932
 08/09  21:00:00,48.7621107199,0.0,0.0,0.0,15.863942322,22.030085,8.97169240736,0.0,3.20568,5.76601240736
 08/09  22:00:00,48.5887986546,0.0,0.0,0.0,15.863942322,22.030085,6.09276880475,0.0,3.20568,2.88708880475
 08/09  23:00:00,49.2835243204,0.0,0.0,0.0,15.863942322,22.030085,6.09118970232,0.0,3.20568,2.88550970232
 08/09  24:00:00,48.5777131826,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.5695154062,0.0,0.0,0.0,15.863942322,22.030085,6.08897427851,0.0,3.20568,2.88329427851
 08/10  02:00:00,48.5716017656,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.5726959367,0.0,0.0,0.0,15.863942322,22.030085,6.08896934964,0.0,3.20568,2.88328934964
 08/10  04:00:00,48.8347550667,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.8156970571,0.0,0.0,0.0,15.863942322,22.030085,6.08896442135,0.0,3.20568,2.88328442135
 08/10  06:00:00,86.10096517,7.699556215,36.1772328374,0.0,15.863942322,22.606085,3.24868266042,0.0230026604159,3.20568,0.02
 08/10  07:00:00,86.4115770773,7.699556215,37.9900192567,0.0,15.863942322,22.606085,7.23283767592,1.1410590695,3.20568,2.88609860641
 08/10  08:00:00,137.186046173,7.699556215,40.5272305766,0.0,44.73757,41.8366005,18.9144264646,0.0,16.0284,2.88602646459
 08/10  09:00:00,144.007308815,7.699556215,47.3171527323,0.0,44.73757,41.8366005,18.9143544708,0.0,16.0284,2.88595447076
 08/10  10:00:00,153.817767836,7.699556215,54.3064266205,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  11:00:00,159.481997034,7.70305662577,59.2440598301,0.0,44.73757,44.63617,26.9288012447,0.0,24.0426,2.88620124472
 08/10  12:00:00,167.532396045,7.9458413433,67.7307447248,0.0,44.73757,44.63617,26.9287289688,0.0,24.0426,2.88612896882
 08/10  13:00:00,181.326297297,8.68301266213,83.5648424619,0.0,44.73757,41.8366005,18.933208423,0.018751545169,16.0284,2.88605687782
 08/10  14:00:00,195.915860533,9.35872732014,97.4630235437,0.0,44.73757,41.8366005,18.9143849033,0.0,16.0284,2.88598490325
 08/10  15:00:00,205.327017839,10.4825993352,106.941950608,0.0,44.73757,40.636785,6.09191180272,0.0,3.20568,2.88623180272
 08/10  16:00:00,208.958119485,11.4254746293,109.637254884,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/10  17:00:00,187.104204062,10.7454493841,106.53469247,0.0,44.73757,22.606085,6.09183943269,0.0,3.20568,2.88615943269
 08/10  18:00:00,138.421037124,7.699556215,60.9059771874,0.0,44.73757,22.606085,8.96809759561,0.0,3.20568,5.76241759561
 08/10  19:00:00,135.919555714,7.699556215,55.2788334726,0.0,44.73757,22.606085,8.9751484297,0.0,3.20568,5.7694684297
 08/10  20:00:00,108.009289576,7.699556215,50.6835953516,0.0,15.863942322,22.606085,6.09839285969,0.0,3.20568,2.89271285969
 08/10  21:00:00,48.8910368639,0.0,0.0,0.0,15.863942322,22.030085,8.97159583758,0.0,3.20568,5.76591583758
 08/10  22:00:00,48.6898567902,0.0,0.0,0.0,15.863942322,22.030085,6.09303000481,0.0,3.20568,2.88735000481
 08/10  23:00:00,49.3656504553,0.0,0.0,0.0,15.863942322,22.030085,6.09107504169,0.0,3.20568,2.88539504169
 08/10  24:00:00,48.6537916906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.6402856701,0.0,0.0,0.0,15.863942322,22.030085,6.08903655437,0.0,3.20568,2.88335655437
 08/11  02:00:00,48.6198200408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.6059783378,0.0,0.0,0.0,15.863942322,22.030085,6.08903164788,0.0,3.20568,2.88335164788
 08/11  04:00:00,49.8899037848,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.6775794286,0.0,0.0,0.0,15.863942322,22.030085,6.08902673957,0.0,3.20568,2.88334673957
 08/11  06:00:00,82.6961577929,7.699556215,32.3581278326,0.0,15.863942322,22.606085,3.26597237708,0.040292377082,3.20568,0.02
 08/11  07:00:00,88.5469040287,7.699556215,40.116244834,0.0,15.863942322,22.606085,6.09166453617,0.0,3.20568,2.88598453617
 08/11  08:00:00,155.105109251,7.82204460661,58.2698868994,0.0,44.73757,41.8366005,18.9146314273,0.0,16.0284,2.8862314273
 08/11  09:00:00,168.470521673,8.01138274731,71.4101623721,0.0,44.73757,41.8366005,18.9145590986,0.0,16.0284,2.88615909861
 08/11  10:00:00,185.174023968,8.34192988794,84.9533317072,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  11:00:00,198.304481677,9.13399012112,96.5909663335,0.0,44.73757,44.63617,26.9286870146,0.0,24.0426,2.88608701463
 08/11  12:00:00,209.243469499,9.95418273048,107.398388172,0.0,44.73757,44.63617,26.9286150754,0.0,24.0426,2.88601507537
 08/11  13:00:00,219.795066662,11.0154278024,119.670703805,0.0,44.73757,41.8366005,18.9347682763,0.0204250427886,16.0284,2.88594323351
 08/11  14:00:00,229.198536802,11.8358739524,128.246672568,0.0,44.73757,41.8366005,18.914590104,0.0,16.0284,2.88619010396
 08/11  15:00:00,232.448608837,13.0007988907,131.53181843,0.0,44.73757,40.636785,6.10870124137,0.0169032763596,3.20568,2.88611796501
 08/11  16:00:00,229.026680522,13.740030788,127.376505067,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/11  17:00:00,204.027288549,12.2077435685,121.954115122,0.0,44.73757,22.606085,6.0917259873,0.0,3.20568,2.8860459873
 08/11  18:00:00,141.43733572,7.699556215,63.8902000348,0.0,44.73757,22.606085,8.96854277988,0.0,3.20568,5.76286277988
 08/11  19:00:00,138.508021915,7.699556215,58.1488210632,0.0,44.73757,22.606085,8.97491962316,0.0,3.20568,5.76923962316
 08/11  20:00:00,109.312381628,7.699556215,52.2515320701,0.0,15.863942322,22.606085,6.09828124969,0.0,3.20568,2.89260124969
 08/11  21:00:00,48.701087238,0.0,0.0,0.0,15.863942322,22.030085,8.97150246221,0.0,3.20568,5.76582246221
 08/11  22:00:00,48.7200382436,0.0,0.0,0.0,15.863942322,22.030085,6.09291645328,0.0,3.20568,2.88723645328
 08/11  23:00:00,49.4038999926,0.0,0.0,0.0,15.863942322,22.030085,6.09125241235,0.0,3.20568,2.88557241235
 08/11  24:00:00,48.689176606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  01:00:00,48.6727738139,0.0,0.0,0.0,15.863942322,22.030085,6.087775234,0.0,3.20568,2.882095234
 08/12  02:00:00,48.6627962465,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6571493094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.9325536191,0.0,0.0,0.0,15.863942322,22.030085,6.0878708752,0.0,3.20568,2.8821908752
 08/12  05:00:00,48.9035749358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,41.7503412807,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.2316497408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.2460173192,0.0,0.0,0.0,15.863942322,22.030085,6.08784662161,0.0,3.20568,2.88216662161
 08/12  09:00:00,40.270168514,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  10:00:00,40.2873541637,0.0,0.0,0.0,15.863942322,22.030085,6.08900984132,0.0,3.20568,2.88332984132
 08/12  11:00:00,51.7159292153,0.685571012747,10.0542923145,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  12:00:00,55.9083423494,1.05613943784,14.5443511708,0.0,15.863942322,22.030085,6.08904219765,0.0,3.20568,2.88336219765
 08/12  13:00:00,61.4710401436,3.19896541821,17.9578703417,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,69.2958999074,4.3627566705,24.6066264064,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,74.648161046,4.80685566836,29.5084057147,0.0,15.863942322,22.030085,6.08786010645,0.0,3.20568,2.88218010645
 08/12  16:00:00,68.4477623398,4.50807241891,23.6203470209,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  17:00:00,66.8785952779,4.31512990246,22.2511863104,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,63.3597767188,4.3034572439,18.7853851374,0.0,15.863942322,22.030085,6.6635263249,0.575670544175,3.20568,2.88217578073
 08/12  19:00:00,55.2445328044,1.94876822512,9.9101698199,0.0,15.863942322,22.030085,4.02395221937,0.798272219375,3.20568,0.02
 08/12  20:00:00,52.8058729481,0.36166805206,3.36957154635,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.9002157253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,48.6980712372,0.0,0.0,0.0,15.863942322,22.030085,6.08789111258,0.0,3.20568,2.88221111258
 08/12  23:00:00,49.3812868393,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.6828465979,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.6414752634,0.0,0.0,0.0,15.863942322,22.030085,6.08786702732,0.0,3.20568,2.88218702732
 08/13  02:00:00,48.6402775128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.6323962071,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.9067280874,0.0,0.0,0.0,15.863942322,22.030085,6.08784307595,0.0,3.20568,2.88216307595
 08/13  05:00:00,48.8901979227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,41.7430466693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.2309275768,0.0,0.0,0.0,15.863942322,22.030085,6.08781916283,0.0,3.20568,2.88213916283
 08/13  08:00:00,40.2348580706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.2453608718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,40.2634438033,0.0,0.0,0.0,15.863942322,22.030085,6.08903293476,0.0,3.20568,2.88335293476
 08/13  11:00:00,40.9704146495,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  12:00:00,50.6752598474,0.685571012747,9.69409141328,0.0,15.863942322,22.030085,6.08902860781,0.0,3.20568,2.88334860781
 08/13  13:00:00,55.9295220805,1.08703515306,14.5272869923,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,64.7329479052,3.02102655029,21.3852697491,0.0,15.863942322,22.030085,6.08787601914,0.0,3.20568,2.88219601914
 08/13  15:00:00,74.3896531021,4.50128999173,29.5607010039,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,71.5106118149,4.97806206479,26.2085780616,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  17:00:00,72.8238718581,4.82693486341,27.6756516635,0.0,15.863942322,22.030085,6.08787636364,0.0,3.20568,2.88219636364
 08/13  18:00:00,67.0351902844,4.65549593201,22.0683591627,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,63.3805729498,3.40926351435,16.536991621,0.0,15.863942322,22.030085,3.27967448183,0.0539944818338,3.20568,0.02
 08/13  20:00:00,61.8106110314,2.29250203847,10.4123211838,0.0,15.863942322,22.030085,6.08788820684,0.0,3.20568,2.88220820684
 08/13  21:00:00,48.924728105,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.6789531307,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  23:00:00,49.3421673665,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.6435801635,0.0,0.0,0.0,15.863942322,22.030085,6.08780404865,0.0,3.20568,2.88212404865
 08/14  01:00:00,48.6316450893,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.6228360633,0.0,0.0,0.0,15.863942322,22.030085,6.08896851707,0.0,3.20568,2.88328851707
 08/14  03:00:00,48.6152504318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,48.8684327084,0.0,0.0,0.0,15.863942322,22.030085,6.08896475001,0.0,3.20568,2.88328475001
 08/14  05:00:00,48.8382354596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,84.2826790704,7.699556215,34.348693088,0.0,15.863942322,22.606085,6.12276715653,0.0338061797694,3.20568,2.88328097676
 08/14  07:00:00,86.2630189177,7.699556215,37.8320886859,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/14  08:00:00,149.351774927,7.85253803637,52.4936189242,0.0,44.73757,41.8366005,18.9145767618,0.0,16.0284,2.88617676184
 08/14  09:00:00,164.923819769,8.20972782733,67.6768238186,0.0,44.73757,41.8366005,18.914607069,0.0,16.0284,2.88620706904
