Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  10:00:00,183.152829819,8.73704667916,82.5607195339,0.0,44.73757,44.63617,26.9287361405,0.0,24.0426,2.88613614049
 08/14  11:00:00,200.402293166,9.68281526912,98.1449356681,0.0,44.73757,44.63617,26.928665339,0.0,24.0426,2.88606533904
 08/14  12:00:00,209.950224709,10.5069671332,107.557068892,0.0,44.73757,44.63617,26.9285946263,0.0,24.0426,2.88599462633
 08/14  13:00:00,219.969896785,11.5849394068,119.284980589,0.0,44.73757,41.8366005,16.0695566507,0.0211566506684,16.0284,0.02
 08/14  14:00:00,231.700419887,12.9213496669,129.672073131,0.0,44.73757,41.8366005,18.9146429881,0.0,16.0284,2.88624298814
 08/14  15:00:00,222.275197023,13.3701295918,121.008786006,0.0,44.73757,40.636785,6.11020528211,0.0183534382133,3.20568,2.8861718439
 08/14  16:00:00,224.367848108,13.3105125016,123.178766871,0.0,44.73757,40.636785,6.09178092604,0.0,3.20568,2.88610092604
 08/14  17:00:00,198.50830894,11.1787620063,117.486918347,0.0,44.73757,22.606085,6.09171014393,0.0,3.20568,2.88603014393
 08/14  18:00:00,140.142055544,7.699556215,62.6124705278,0.0,44.73757,22.606085,6.09697737396,0.0,3.20568,2.89129737396
 08/14  19:00:00,141.776814719,7.699556215,61.125249472,0.0,44.73757,22.606085,8.97548721396,0.0,3.20568,5.76980721396
 08/14  20:00:00,114.542996238,7.699556215,57.184458089,0.0,15.863942322,22.606085,8.97128084132,0.0,3.20568,5.76560084132
 08/14  21:00:00,48.9222149636,0.0,0.0,0.0,15.863942322,22.030085,8.97130691246,0.0,3.20568,5.76562691246
 08/14  22:00:00,48.7179777409,0.0,0.0,0.0,15.863942322,22.030085,6.0927626817,0.0,3.20568,2.8870826817
 08/14  23:00:00,49.4064598945,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  24:00:00,48.6904086688,0.0,0.0,0.0,15.863942322,22.030085,6.08888478444,0.0,3.20568,2.88320478444
 08/15  01:00:00,48.6713994285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.6579284392,0.0,0.0,0.0,15.863942322,22.030085,6.08888189564,0.0,3.20568,2.88320189564
 08/15  03:00:00,48.6494843031,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,50.0004828544,0.0,0.0,0.0,15.863942322,22.030085,6.08887886266,0.0,3.20568,2.88319886266
 08/15  05:00:00,49.7910927677,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,95.1395049382,7.699556215,44.6913063543,0.0,15.863942322,22.606085,6.09979075573,0.0109149355984,3.20568,2.88319582013
 08/15  07:00:00,102.108261067,7.699556215,53.6108208877,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/15  08:00:00,166.460256996,7.91021442805,69.5145162849,0.0,44.73757,41.8366005,18.914593971,0.0,16.0284,2.88619397098
 08/15  09:00:00,181.444485055,8.01908071798,84.3573477468,0.0,44.73757,41.8366005,18.9145239249,0.0,16.0284,2.88612392487
 08/15  10:00:00,197.64608475,8.37098599392,97.3867251315,0.0,44.73757,44.63617,26.9286539088,0.0,24.0426,2.88605390881
 08/15  11:00:00,210.856667398,8.92595160813,109.337368024,0.0,44.73757,44.63617,26.9285839354,0.0,24.0426,2.88598393538
 08/15  12:00:00,221.594925405,9.37462310739,120.308870031,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  13:00:00,230.839854922,10.1496433196,131.571276758,0.0,44.73757,41.8366005,18.9367892963,0.022156225741,16.0284,2.88623307058
 08/15  14:00:00,241.561182893,10.8512341804,141.581353598,0.0,44.73757,41.8366005,18.9145626664,0.0,16.0284,2.88616266645
 08/15  15:00:00,242.959131114,11.7052914142,143.324046916,0.0,44.73757,40.636785,6.09177246549,0.0,3.20568,2.88609246549
 08/15  16:00:00,246.679556303,12.4764335759,146.277249161,0.0,44.73757,40.636785,6.09170238908,0.0,3.20568,2.88602238908
 08/15  17:00:00,222.549151937,11.4475345738,141.210737005,0.0,44.73757,22.606085,6.09163240002,0.0,3.20568,2.88595240002
 08/15  18:00:00,155.572108011,7.699556215,77.9914470868,0.0,44.73757,22.606085,6.09690147498,0.0,3.20568,2.89122147498
 08/15  19:00:00,154.290101563,7.699556215,73.862209981,0.0,44.73757,22.606085,8.9753396441,0.0,3.20568,5.7696596441
 08/15  20:00:00,126.43761474,7.699556215,69.2744721696,0.0,15.863942322,22.606085,8.97113952626,0.0,3.20568,5.76545952626
 08/15  21:00:00,48.7385850188,0.0,0.0,0.0,15.863942322,22.030085,8.97116768425,0.0,3.20568,5.76548768425
 08/15  22:00:00,48.7409340054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  23:00:00,49.4305607939,0.0,0.0,0.0,15.863942322,22.030085,6.09133297898,0.0,3.20568,2.88565297898
 08/15  24:00:00,48.7223752709,0.0,0.0,0.0,15.863942322,22.030085,6.08899127167,0.0,3.20568,2.88331127167
 08/16  01:00:00,48.7072652889,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.6980076339,0.0,0.0,0.0,15.863942322,22.030085,6.08898916678,0.0,3.20568,2.88330916678
 08/16  03:00:00,48.6931951335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.9742694746,0.0,0.0,0.0,15.863942322,22.030085,6.08898681817,0.0,3.20568,2.88330681817
 08/16  05:00:00,48.9534406804,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,104.948015633,7.699556215,54.8652947481,0.0,15.863942322,22.606085,3.23573723873,0.010057238734,3.20568,0.02
 08/16  07:00:00,117.953397565,7.699556215,69.4070412037,0.0,15.863942322,22.606085,6.13385897126,0.0419142903466,3.20568,2.88626468091
 08/16  08:00:00,179.742960407,8.11261417329,82.5630087429,0.0,44.73757,41.8366005,18.9145255594,0.0,16.0284,2.88612555941
 08/16  09:00:00,200.063524562,8.7352879836,102.239224198,0.0,44.73757,41.8366005,18.9144565014,0.0,16.0284,2.88605650142
 08/16  10:00:00,221.788370096,9.35052756042,120.527084291,0.0,44.73757,44.63617,26.9285874228,0.0,24.0426,2.8859874228
 08/16  11:00:00,235.204242226,10.2078710432,132.381782292,0.0,44.73757,44.63617,26.9288375569,0.0,24.0426,2.88623755692
 08/16  12:00:00,248.621994536,11.4815288612,145.211298504,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  13:00:00,258.446016491,14.2060061059,155.099101668,0.0,44.73757,41.8366005,18.9145679994,0.0,16.0284,2.88616799941
 08/16  14:00:00,265.960596014,17.7166633012,159.099466934,0.0,44.73757,41.8366005,18.9144986394,0.0,16.0284,2.88609863941
 08/16  15:00:00,265.317776482,21.4995881172,155.879629168,0.0,44.73757,40.636785,6.10031677471,0.00860737123966,3.20568,2.88602940347
 08/16  16:00:00,261.389110906,19.6225754788,153.832214898,0.0,44.73757,40.636785,6.09164024386,0.0,3.20568,2.88596024386
 08/16  17:00:00,233.487741881,15.8093551954,147.780120659,0.0,44.73757,22.606085,6.09189023835,0.0,3.20568,2.88621023835
 08/16  18:00:00,158.033366015,7.699556215,80.439708643,0.0,44.73757,22.606085,6.09684298306,0.0,3.20568,2.89116298306
 08/16  19:00:00,156.390337605,7.699556215,75.6492252364,0.0,44.73757,22.606085,8.97522737749,0.0,3.20568,5.76954737749
 08/16  20:00:00,128.120421709,7.699556215,70.6800517655,0.0,15.863942322,22.606085,8.97169251168,0.0,3.20568,5.76601251168
 08/16  21:00:00,48.9995071096,0.0,0.0,0.0,15.863942322,22.030085,6.0988714783,0.0,3.20568,2.8931914783
 08/16  22:00:00,48.7785861494,0.0,0.0,0.0,15.863942322,22.030085,6.09306576396,0.0,3.20568,2.88738576396
 08/16  23:00:00,49.4686991465,0.0,0.0,0.0,15.863942322,22.030085,6.09128209793,0.0,3.20568,2.88560209793
 08/16  24:00:00,48.7462435743,0.0,0.0,0.0,15.863942322,22.030085,6.088940271,0.0,3.20568,2.883260271
 08/17  01:00:00,48.7305932492,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.7171713541,0.0,0.0,0.0,15.863942322,22.030085,6.08893918853,0.0,3.20568,2.88325918853
 08/17  03:00:00,48.7094575849,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.9990252359,0.0,0.0,0.0,15.863942322,22.030085,6.08893781738,0.0,3.20568,2.88325781738
 08/17  05:00:00,48.9701355779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,107.142081412,7.699556215,57.0585314802,0.0,15.863942322,22.606085,3.23450204838,0.00882204838419,3.20568,0.02
 08/17  07:00:00,121.898677672,7.71071225891,73.3403803068,0.0,15.863942322,22.606085,6.1363710256,0.0444725071745,3.20568,2.88621851843
 08/17  08:00:00,193.348124734,8.53333223877,95.7425157163,0.0,44.73757,41.8366005,18.9144801803,0.0,16.0284,2.88608018033
 08/17  09:00:00,202.193998717,8.89647105848,104.219554881,0.0,44.73757,41.8366005,18.9144121877,0.0,16.0284,2.8860121877
 08/17  10:00:00,208.276730829,9.27632590993,107.115991548,0.0,44.73757,44.63617,26.92886359,0.0,24.0426,2.88626359003
 08/17  11:00:00,215.582786265,9.83352108444,113.155479239,0.0,44.73757,44.63617,26.9287949689,0.0,24.0426,2.88619496894
 08/17  12:00:00,215.855040872,10.5958362872,113.360388855,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  13:00:00,219.762594786,11.5690460591,119.085031461,0.0,44.73757,41.8366005,18.9360690778,0.0215425148259,16.0284,2.88612656297
 08/17  14:00:00,228.139172974,12.5562986704,126.466953009,0.0,44.73757,41.8366005,18.9144582867,0.0,16.0284,2.8860582867
 08/17  15:00:00,220.107465799,12.7622811882,119.445465993,0.0,44.73757,40.636785,6.11128730137,0.0196172016695,3.20568,2.8859900997
 08/17  16:00:00,214.753154496,12.4650279129,114.40514845,0.0,44.73757,40.636785,6.09192132183,0.0,3.20568,2.88624132183
 08/17  17:00:00,181.279751268,10.3854473853,101.045636121,0.0,44.73757,22.606085,6.0918527357,0.0,3.20568,2.8861727357
 08/17  18:00:00,132.392067677,7.699556215,54.851530163,0.0,44.73757,22.606085,6.09680896785,0.0,3.20568,2.89112896785
 08/17  19:00:00,132.780294728,7.699556215,52.1053783732,0.0,44.73757,22.606085,8.9751657653,0.0,3.20568,5.7694857653
 08/17  20:00:00,103.981636416,7.699556215,46.6648566403,0.0,15.863942322,22.606085,9.02569964181,0.0540652686128,3.20568,5.7659543732
 08/17  21:00:00,48.8608208634,0.0,0.0,0.0,15.863942322,22.030085,6.09849780769,0.0,3.20568,2.89281780769
 08/17  22:00:00,48.6670117506,0.0,0.0,0.0,15.863942322,22.030085,6.09303718729,0.0,3.20568,2.88735718729
 08/17  23:00:00,49.3604038997,0.0,0.0,0.0,15.863942322,22.030085,6.09125344074,0.0,3.20568,2.88557344074
 08/17  24:00:00,48.6455631194,0.0,0.0,0.0,15.863942322,22.030085,6.08891130542,0.0,3.20568,2.88323130542
 08/18  01:00:00,48.633649382,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.6173572827,0.0,0.0,0.0,15.863942322,22.030085,6.08891136155,0.0,3.20568,2.88323136155
 08/18  03:00:00,48.6043100986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.9025679904,0.0,0.0,0.0,15.863942322,22.030085,6.0889110855,0.0,3.20568,2.8832310855
 08/18  05:00:00,49.6866753254,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,81.6176766145,7.699556215,31.2837693287,0.0,15.863942322,22.606085,3.26648599518,0.0408059951836,3.20568,0.02
 08/18  07:00:00,88.3923141397,7.699556215,39.9630385769,0.0,15.863942322,22.606085,6.09611101307,0.00430688350063,3.20568,2.88612412957
 08/18  08:00:00,154.573720513,7.80207550968,57.7530125285,0.0,44.73757,41.8366005,18.9144573948,0.0,16.0284,2.88605739478
 08/18  09:00:00,166.189687394,7.97610789066,69.1557178063,0.0,44.73757,41.8366005,18.9143905277,0.0,16.0284,2.88599052768
 08/18  10:00:00,175.942991406,8.16074537849,75.9006749761,0.0,44.73757,44.63617,26.9288431455,0.0,24.0426,2.88624314552
 08/18  11:00:00,182.854386729,8.57111996877,81.7041156583,0.0,44.73757,44.63617,26.9287757442,0.0,24.0426,2.88617574416
 08/18  12:00:00,193.128094788,9.40852958066,91.8344194065,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,202.870553278,10.4355852741,103.341561855,0.0,44.73757,41.8366005,18.9361661476,0.0216576231643,16.0284,2.88610852443
 08/18  14:00:00,214.844838023,11.6717495648,114.076673296,0.0,44.73757,41.8366005,18.9144414182,0.0,16.0284,2.88604141823
 08/18  15:00:00,216.972987818,12.4044517912,116.676683403,0.0,44.73757,40.636785,6.10912698534,0.017472592026,3.20568,2.88597439331
 08/18  16:00:00,219.763178282,12.9687291576,118.910995978,0.0,44.73757,40.636785,6.09190687145,0.0,3.20568,2.88622687145
 08/18  17:00:00,195.677697162,11.4666841186,114.366242837,0.0,44.73757,22.606085,6.09183949265,0.0,3.20568,2.88615949265
 08/18  18:00:00,135.467170809,7.699556215,57.9618537345,0.0,44.73757,22.606085,6.09679986055,0.0,3.20568,2.89111986055
 08/18  19:00:00,131.562380343,7.699556215,51.2278326204,0.0,44.73757,22.606085,8.97515520634,0.0,3.20568,5.76947520634
 08/18  20:00:00,102.198488844,7.699556215,45.1693851242,0.0,15.863942322,22.606085,9.01894493533,0.0473173598353,3.20568,5.76594757549
 08/18  21:00:00,48.656131721,0.0,0.0,0.0,15.863942322,22.030085,6.09849612413,0.0,3.20568,2.89281612413
 08/18  22:00:00,48.6684488496,0.0,0.0,0.0,15.863942322,22.030085,6.09303340694,0.0,3.20568,2.88735340694
 08/18  23:00:00,49.3618469805,0.0,0.0,0.0,15.863942322,22.030085,6.091249851,0.0,3.20568,2.885569851
 08/18  24:00:00,48.6480912192,0.0,0.0,0.0,15.863942322,22.030085,6.08890750919,0.0,3.20568,2.88322750919
 08/19  01:00:00,48.6314141084,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.6214793713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.6107920209,0.0,0.0,0.0,15.863942322,22.030085,6.08778117257,0.0,3.20568,2.88210117257
 08/19  04:00:00,48.8628089019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.8368540693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,41.6907820019,0.0,0.0,0.0,15.863942322,22.030085,6.08788182844,0.0,3.20568,2.88220182844
 08/19  07:00:00,40.1917482741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2155515432,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,40.2373507057,0.0,0.0,0.0,15.863942322,22.030085,6.08900864043,0.0,3.20568,2.88332864043
 08/19  10:00:00,40.250798564,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,40.9552692994,0.0,0.0,0.0,15.863942322,22.030085,6.08900945655,0.0,3.20568,2.88332945655
 08/19  12:00:00,50.2665468848,0.729952473128,9.26711556359,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,60.2851268554,2.3127598616,17.7009426636,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,63.00682958,3.72960742678,19.0121804749,0.0,15.863942322,22.030085,6.22806430411,0.140169883037,3.20568,2.88221442108
 08/19  15:00:00,61.0714025648,3.89137955575,16.9379491111,0.0,15.863942322,22.030085,4.3265783257,1.1008983257,3.20568,0.02
 08/19  16:00:00,56.1799076695,3.53984869247,12.4197360766,0.0,15.863942322,22.030085,6.38528906981,3.15960906981,3.20568,0.02
 08/19  17:00:00,44.0413881326,0.550276641784,3.27834806394,0.0,15.863942322,22.030085,6.08785035078,0.0,3.20568,2.88217035078
 08/19  18:00:00,40.2124435246,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,44.7716262449,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,49.0410849809,0.0,0.0,0.0,15.863942322,22.030085,6.08783092591,0.0,3.20568,2.88215092591
 08/19  21:00:00,48.8797805134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.6857468401,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.3278339554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.6247947536,0.0,0.0,0.0,15.863942322,22.030085,6.08781152892,0.0,3.20568,2.88213152892
 08/20  01:00:00,48.626015298,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.6265782873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.6238349299,0.0,0.0,0.0,15.863942322,22.030085,6.08779322878,0.0,3.20568,2.88211322878
 08/20  04:00:00,48.8964686566,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.8697549193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,41.7195290988,0.0,0.0,0.0,15.863942322,22.030085,6.0878950639,0.0,3.20568,2.8822150639
 08/20  07:00:00,40.2080176141,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.2080598053,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,40.2030538477,0.0,0.0,0.0,15.863942322,22.030085,6.08889794094,0.0,3.20568,2.88321794094
 08/20  10:00:00,40.2148532141,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  11:00:00,40.9204928716,0.0,0.0,0.0,15.863942322,22.030085,6.08890021032,0.0,3.20568,2.88322021032
 08/20  12:00:00,40.2305098535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,40.2324886818,0.0,0.0,0.0,15.863942322,22.030085,6.08890247958,0.0,3.20568,2.88322247958
 08/20  14:00:00,40.2472702184,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  15:00:00,52.0561639749,0.847022187627,10.9484432508,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,53.0490385125,1.01186255752,11.7777205166,0.0,15.863942322,22.030085,6.08788145924,0.0,3.20568,2.88220145924
 08/20  17:00:00,56.8285783497,1.42004029908,15.1472074572,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  18:00:00,51.5034672301,1.0155367356,10.2409145463,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,53.6211029081,0.859777319906,8.04046829632,0.0,15.863942322,22.030085,6.08787501825,0.0,3.20568,2.88219501825
 08/20  20:00:00,48.937013224,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  21:00:00,48.7709343719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.5695287011,0.0,0.0,0.0,15.863942322,22.030085,6.08779634874,0.0,3.20568,2.88211634874
 08/20  23:00:00,49.2483906493,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.5681199548,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.5700572581,0.0,0.0,0.0,15.863942322,22.030085,6.0890468055,0.0,3.20568,2.8833668055
 08/21  02:00:00,48.5606122614,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.5386965604,0.0,0.0,0.0,15.863942322,22.030085,6.08905044598,0.0,3.20568,2.88337044598
 08/21  04:00:00,48.7751838953,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.7358771633,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,64.758526969,7.699556215,13.5508130608,0.0,15.863942322,22.606085,6.20052945946,0.111473672087,3.20568,2.88337578737
 08/21  07:00:00,66.2346859007,7.699556215,17.952437997,0.0,15.863942322,22.606085,9.8198482177,3.72816949268,3.20568,2.88599872503
 08/21  08:00:00,119.990029767,7.72870991114,23.3986377759,0.0,44.73757,41.8366005,18.9146561133,0.0,16.0284,2.88625611331
 08/21  09:00:00,125.609593404,7.85060749312,28.8253357502,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  10:00:00,133.68133524,7.91877041235,34.005025558,0.0,44.73757,44.63617,26.9287929607,0.0,24.0426,2.8861929607
 08/21  11:00:00,136.199045829,8.00243079573,35.7346573771,0.0,44.73757,44.63617,26.9287300191,0.0,24.0426,2.88613001915
 08/21  12:00:00,137.451532276,8.38578871588,37.3138364824,0.0,44.73757,44.63617,26.9286672068,0.0,24.0426,2.88606720679
 08/21  13:00:00,138.041976508,8.85123968569,40.2040841406,0.0,44.73757,41.8366005,18.9362600645,0.0218555826677,16.0284,2.88600448184
 08/21  14:00:00,142.074725631,9.19905811882,43.8694287831,0.0,44.73757,41.8366005,18.9146619863,0.0,16.0284,2.88626198633
 08/21  15:00:00,143.676846357,9.67731612767,46.2078597301,0.0,44.73757,40.636785,3.24291821983,0.0172382198292,3.20568,0.02
 08/21  16:00:00,145.900001961,10.1720837678,48.0414298553,0.0,44.73757,40.636785,6.09816175792,0.00628289248159,3.20568,2.88619886544
 08/21  17:00:00,121.197344718,9.35574503488,42.1944521799,0.0,44.73757,22.606085,6.09181593945,0.0,3.20568,2.88613593945
 08/21  18:00:00,104.056781553,7.699556215,26.7200098743,0.0,44.73757,22.606085,8.96817290605,0.0,3.20568,5.76249290605
 08/21  19:00:00,104.579111958,7.699556215,22.731655302,0.0,44.73757,22.606085,9.03284198355,0.0582306109362,3.20568,5.76893137261
 08/21  20:00:00,73.0463089813,7.699556215,16.0147944206,0.0,15.863942322,22.606085,6.20093651288,0.102125995896,3.20568,2.89313051699
 08/21  21:00:00,48.6422514853,0.0,0.0,0.0,15.863942322,22.030085,8.9720350457,0.0,3.20568,5.7663550457
 08/21  22:00:00,48.5071840515,0.0,0.0,0.0,15.863942322,22.030085,6.09277249106,0.0,3.20568,2.88709249106
 08/21  23:00:00,49.2269598185,0.0,0.0,0.0,15.863942322,22.030085,6.09110991337,0.0,3.20568,2.88542991337
 08/21  24:00:00,48.5108360082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.4948520977,0.0,0.0,0.0,15.863942322,22.030085,6.08895793768,0.0,3.20568,2.88327793768
 08/22  02:00:00,48.484501673,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.4785405957,0.0,0.0,0.0,15.863942322,22.030085,6.08896331311,0.0,3.20568,2.88328331311
 08/22  04:00:00,49.6448215486,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.4441151841,0.0,0.0,0.0,15.863942322,22.030085,6.08896865699,0.0,3.20568,2.88328865699
 08/22  06:00:00,57.8405612679,7.699556215,6.33076055321,0.0,15.863942322,22.606085,3.36891047439,0.143230474392,3.20568,0.02
 08/22  07:00:00,60.6984119287,7.699556215,12.4615792823,0.0,15.863942322,22.606085,26.4867925697,20.3950178948,3.20568,2.88609467493
 08/22  08:00:00,116.344262084,7.699556215,19.8255542653,0.0,44.73757,41.8366005,21.2080012964,2.29356770576,16.0284,2.88603359062
 08/22  09:00:00,123.545225627,7.699556215,26.9330576882,0.0,44.73757,41.8366005,18.9416447677,0.0272721673801,16.0284,2.88597260029
 08/22  10:00:00,133.052201208,7.70377997542,33.5832409833,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  11:00:00,137.886072171,7.72161873431,37.688356402,0.0,44.73757,44.63617,26.9288319414,0.0,24.0426,2.88623194144
 08/22  12:00:00,142.733713127,8.0247279811,42.9190622263,0.0,44.73757,44.63617,26.9287706665,0.0,24.0426,2.88617066646
 08/22  13:00:00,143.356305041,8.52884222171,45.8005831268,0.0,44.73757,41.8366005,18.9356046276,0.0210950852204,16.0284,2.88610954242
 08/22  14:00:00,145.647753598,8.93867593588,47.6800089657,0.0,44.73757,41.8366005,18.9144485156,0.0,16.0284,2.88604851555
 08/22  15:00:00,150.641268457,9.63968034883,53.1810214428,0.0,44.73757,40.636785,6.09166756042,0.0,3.20568,2.88598756042
 08/22  16:00:00,158.273230454,10.3933589513,60.150272626,0.0,44.73757,40.636785,3.23322080527,0.00754080526575,3.20568,0.02
 08/22  17:00:00,132.850864858,9.68628833418,53.4730402676,0.0,44.73757,22.606085,6.09192700431,0.0,3.20568,2.88624700431
 08/22  18:00:00,108.438231005,7.699556215,31.0565046417,0.0,44.73757,22.606085,8.9771605429,0.00874715331324,3.20568,5.76273338959
 08/22  19:00:00,109.272863322,7.699556215,27.6403794603,0.0,44.73757,22.606085,9.03021641347,0.0553568568121,3.20568,5.76917955665
 08/22  20:00:00,78.9750102068,7.699556215,22.1160094032,0.0,15.863942322,22.606085,6.19076977401,0.0918328878315,3.20568,2.89325688618
 08/22  21:00:00,48.4970844226,0.0,0.0,0.0,15.863942322,22.030085,8.97211505532,0.0,3.20568,5.76643505532
 08/22  22:00:00,48.5124989275,0.0,0.0,0.0,15.863942322,22.030085,6.09289808386,0.0,3.20568,2.88721808386
 08/22  23:00:00,49.2192342298,0.0,0.0,0.0,15.863942322,22.030085,6.09123637697,0.0,3.20568,2.88555637697
 08/22  24:00:00,48.4993864704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.4821740849,0.0,0.0,0.0,15.863942322,22.030085,6.08890648443,0.0,3.20568,2.88322648443
 08/23  02:00:00,48.4660694522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.4550879389,0.0,0.0,0.0,15.863942322,22.030085,6.08891368237,0.0,3.20568,2.88323368237
 08/23  04:00:00,48.6722249399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.6408051104,0.0,0.0,0.0,15.863942322,22.030085,6.08892084405,0.0,3.20568,2.88324084405
 08/23  06:00:00,51.7821624087,7.699556215,0.690952850463,0.0,15.863942322,22.606085,3.46154655896,0.23586655896,3.20568,0.02
 08/23  07:00:00,57.0176776356,7.699556215,8.80771378928,0.0,15.863942322,22.606085,36.0492048213,29.9572957806,3.20568,2.88622904069
 08/23  08:00:00,114.577052336,7.699556215,18.0666856249,0.0,44.73757,41.8366005,21.9041008524,2.98953122629,16.0284,2.8861696261
 08/23  09:00:00,122.582737063,7.70726736347,25.9659141651,0.0,44.73757,41.8366005,19.1812684691,0.266758113783,16.0284,2.88611035537
 08/23  10:00:00,131.715889046,7.73887365817,32.2169688447,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,132.38463079,7.74942563354,32.189383817,0.0,44.73757,44.63617,26.928651173,0.0,24.0426,2.88605117305
 08/23  12:00:00,135.950202734,7.95683708435,36.2385869988,0.0,44.73757,44.63617,26.9285920819,0.0,24.0426,2.88599208188
 08/23  13:00:00,138.725227445,8.32724672175,41.3908310772,0.0,44.73757,41.8366005,18.9353933475,0.0207396644846,16.0284,2.88625368304
 08/23  14:00:00,143.204059017,8.87751519584,45.301395722,0.0,44.73757,41.8366005,18.9145942651,0.0,16.0284,2.88619426513
 08/23  15:00:00,148.445020036,9.67745061566,50.9547069796,0.0,44.73757,40.636785,6.10050534926,0.00869034437306,3.20568,2.88613500489
 08/23  16:00:00,149.357638584,9.95634076208,51.691798394,0.0,44.73757,40.636785,3.2383297033,0.0126497033029,3.20568,0.02
 08/23  17:00:00,123.120487692,9.22572269752,44.2393971145,0.0,44.73757,22.606085,6.09175584436,0.0,3.20568,2.88607584436
 08/23  18:00:00,104.575251837,7.699556215,27.2485933959,0.0,44.73757,22.606085,9.00297481319,0.034239758663,3.20568,5.76305505453
 08/23  19:00:00,104.006682805,7.699556215,22.1832603214,0.0,44.73757,22.606085,9.0127328468,0.0375440104612,3.20568,5.76950883634
 08/23  20:00:00,74.8379174371,7.699556215,17.7971457781,0.0,15.863942322,22.606085,6.18748698514,0.0890640401675,3.20568,2.89274294497
 08/23  21:00:00,48.6419350763,0.0,0.0,0.0,15.863942322,22.030085,8.97170024788,0.0,3.20568,5.76602024788
 08/23  22:00:00,48.4911913707,0.0,0.0,0.0,15.863942322,22.030085,6.09306620455,0.0,3.20568,2.88738620455
 08/23  23:00:00,49.2092392961,0.0,0.0,0.0,15.863942322,22.030085,6.09111210589,0.0,3.20568,2.88543210589
 08/23  24:00:00,48.4917917423,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.4702464193,0.0,0.0,0.0,15.863942322,22.030085,6.08889610775,0.0,3.20568,2.88321610775
 08/24  02:00:00,48.4560818295,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.4450663201,0.0,0.0,0.0,15.863942322,22.030085,6.08890522711,0.0,3.20568,2.88322522711
 08/24  04:00:00,48.6561045421,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.6376921418,0.0,0.0,0.0,15.863942322,22.030085,6.08891430397,0.0,3.20568,2.88323430397
 08/24  06:00:00,52.6135771452,7.699556215,1.52001869415,0.0,15.863942322,22.606085,3.40472436781,0.179044367811,3.20568,0.02
 08/24  07:00:00,58.7484835095,7.699556215,10.5281761726,0.0,15.863942322,22.606085,37.5884948142,31.496730806,3.20568,2.88608400819
 08/24  08:00:00,116.862506639,7.699556215,20.3390300371,0.0,44.73757,41.8366005,21.2915121866,2.37708519834,16.0284,2.88602698828
 08/24  09:00:00,124.246765254,7.699556215,27.6248318236,0.0,44.73757,41.8366005,19.1589434157,0.244252393634,16.0284,2.88629102209
 08/24  10:00:00,134.377302616,7.71232575317,34.8949955842,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  11:00:00,138.357051064,7.74361647317,38.134179623,0.0,44.73757,44.63617,26.9288335179,0.0,24.0426,2.88623351792
 08/24  12:00:00,143.988335352,8.07110909621,44.1275519572,0.0,44.73757,44.63617,26.9287762162,0.0,24.0426,2.88617621624
 08/24  13:00:00,148.744570504,8.66478384056,51.0448602301,0.0,44.73757,41.8366005,18.9356678555,0.0211488173281,16.0284,2.88611903812
 08/24  14:00:00,157.143539346,9.38324697287,58.7179652229,0.0,44.73757,41.8366005,18.914461943,0.0,16.0284,2.88606194297
 08/24  15:00:00,165.556553138,10.2322678508,67.4733612041,0.0,44.73757,40.636785,6.09168491161,0.0,3.20568,2.88600491161
 08/24  16:00:00,168.334381208,10.8858107845,69.6954554905,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/24  17:00:00,140.510784266,9.89210369621,60.9165897932,0.0,44.73757,22.606085,6.09194889332,0.0,3.20568,2.88626889332
 08/24  18:00:00,112.741501104,7.699556215,35.3283670461,0.0,44.73757,22.606085,8.98241683305,0.0140936423765,3.20568,5.76264319067
 08/24  19:00:00,114.584802757,7.699556215,32.6216838065,0.0,44.73757,22.606085,8.97561287882,0.0,3.20568,5.76993287882
 08/24  20:00:00,87.5536821199,7.699556215,30.3562559192,0.0,15.863942322,22.606085,9.03082316687,0.0595537264448,3.20568,5.76558944043
 08/24  21:00:00,48.7872234308,0.0,0.0,0.0,15.863942322,22.030085,6.09866545524,0.0,3.20568,2.89298545524
 08/24  22:00:00,48.610021502,0.0,0.0,0.0,15.863942322,22.030085,6.09289950101,0.0,3.20568,2.88721950101
 08/24  23:00:00,49.3013454399,0.0,0.0,0.0,15.863942322,22.030085,6.09132417205,0.0,3.20568,2.88564417205
 08/24  24:00:00,48.5752786906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.5649879332,0.0,0.0,0.0,15.863942322,22.030085,6.08892967418,0.0,3.20568,2.88324967418
 08/25  02:00:00,48.5618996402,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.541035881,0.0,0.0,0.0,15.863942322,22.030085,6.08894080375,0.0,3.20568,2.88326080375
 08/25  04:00:00,49.771969127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  05:00:00,49.5788892714,0.0,0.0,0.0,15.863942322,22.030085,6.08895188567,0.0,3.20568,2.88327188567
 08/25  06:00:00,67.8453532621,7.699556215,16.2182277911,0.0,15.863942322,22.606085,3.31759819672,0.0919181967223,3.20568,0.02
 08/25  07:00:00,67.3493103773,7.699556215,19.0583305427,0.0,15.863942322,22.606085,10.8553156766,4.76402071189,3.20568,2.88561496474
 08/25  08:00:00,122.934392891,7.699556215,26.3559578035,0.0,44.73757,41.8366005,18.9146533416,0.0,16.0284,2.88625334159
 08/25  09:00:00,130.91579242,7.70741475661,34.2456277667,0.0,44.73757,41.8366005,18.9145944467,0.0,16.0284,2.88619444667
 08/25  10:00:00,145.046159763,7.78428967661,45.455838285,0.0,44.73757,44.63617,26.9287394523,0.0,24.0426,2.88613945226
 08/25  11:00:00,159.967570172,8.0214582258,59.3993268859,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  12:00:00,176.980677266,8.79088847584,76.3147556689,0.0,44.73757,44.63617,26.9286845283,0.0,24.0426,2.8860845283
 08/25  13:00:00,187.540169384,9.71403964002,88.7408940393,0.0,44.73757,41.8366005,18.9369572072,0.0225275412763,16.0284,2.8860296659
 08/25  14:00:00,192.812256515,10.6846639532,93.0494481554,0.0,44.73757,41.8366005,18.9146962189,0.0,16.0284,2.88629621887
 08/25  15:00:00,195.460020852,11.6359796162,95.9471965172,0.0,44.73757,40.636785,6.10845075937,0.0165298236288,3.20568,2.88624093574
 08/25  16:00:00,199.2969961,12.1642847125,99.2607859512,0.0,44.73757,40.636785,6.0918658358,0.0,3.20568,2.8861858358
 08/25  17:00:00,169.952467653,10.7499218512,89.4507054746,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/25  18:00:00,124.076069033,7.699556215,46.6131075271,0.0,44.73757,22.606085,8.9685856018,0.0,3.20568,5.7629056018
 08/25  19:00:00,126.254971359,7.699556215,44.5110328518,0.0,44.73757,22.606085,8.97461823873,0.0,3.20568,5.76893823873
 08/25  20:00:00,99.4852104075,7.699556215,42.4590524213,0.0,15.863942322,22.606085,8.99093249544,0.0191456433459,3.20568,5.76610685209
 08/25  21:00:00,48.6570702506,0.0,0.0,0.0,15.863942322,22.030085,6.09893139915,0.0,3.20568,2.89325139915
 08/25  22:00:00,48.6616706425,0.0,0.0,0.0,15.863942322,22.030085,6.09277942404,0.0,3.20568,2.88709942404
 08/25  23:00:00,49.3640503079,0.0,0.0,0.0,15.863942322,22.030085,6.09129065875,0.0,3.20568,2.88561065875
 08/25  24:00:00,48.6556924303,0.0,0.0,0.0,15.863942322,22.030085,6.08900952908,0.0,3.20568,2.88332952908
 08/26  01:00:00,48.6381646472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.620376461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6064734064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.8586707922,0.0,0.0,0.0,15.863942322,22.030085,6.08789394707,0.0,3.20568,2.88221394707
 08/26  05:00:00,48.832707877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,43.1157370927,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.2064827505,0.0,0.0,0.0,15.863942322,22.030085,6.08788517163,0.0,3.20568,2.88220517163
 08/26  08:00:00,40.2420035337,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.2488193595,0.0,0.0,0.0,15.863942322,22.030085,6.08896770958,0.0,3.20568,2.88328770958
 08/26  10:00:00,40.2619134087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  11:00:00,44.4084298443,0.228523670916,3.19955886723,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,62.4211343415,2.31666058475,19.7977832915,0.0,15.863942322,22.030085,6.08904173076,0.0,3.20568,2.88336173076
 08/26  13:00:00,52.819890118,1.25622805402,11.3104114085,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,51.6781335037,1.5524424972,9.90791483565,0.0,15.863942322,22.030085,6.08732705402,0.0,3.20568,2.88164705402
 08/26  15:00:00,54.5015405241,1.792763896,12.4603664689,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,57.9136000697,2.52062793062,15.1051094258,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,60.8280564094,2.09693606025,18.4388756921,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,55.2402162256,1.37172835087,13.5939970762,0.0,15.863942322,22.030085,6.08790053474,0.0,3.20568,2.88222053474
 08/26  19:00:00,50.7426457131,0.419282250458,4.05865115712,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,49.0919404003,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.9132427727,0.0,0.0,0.0,15.863942322,22.030085,6.08789140327,0.0,3.20568,2.88221140327
 08/26  22:00:00,48.6955270286,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.3211382115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.6233048659,0.0,0.0,0.0,15.863942322,22.030085,6.08788276891,0.0,3.20568,2.88220276891
 08/27  01:00:00,48.6010251474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.593183499,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.5911551129,0.0,0.0,0.0,15.863942322,22.030085,6.08787617112,0.0,3.20568,2.88219617112
 08/27  04:00:00,48.8478583563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.8226216609,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,43.1068446497,0.0,0.0,0.0,15.863942322,22.030085,6.0878693639,0.0,3.20568,2.8821893639
 08/27  07:00:00,40.2006231936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.2448159971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.2804637045,0.0,0.0,0.0,15.863942322,22.030085,6.08894953448,0.0,3.20568,2.88326953448
 08/27  10:00:00,43.4967272361,0.62419927918,2.56998751323,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,52.8408042837,1.61911840095,10.207574913,0.0,15.863942322,22.030085,6.08905584161,0.0,3.20568,2.88337584161
 08/27  12:00:00,68.2056842949,3.67227197164,24.1962454767,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,72.9198329923,4.95154879904,27.6205172987,0.0,15.863942322,22.030085,6.08905362226,0.0,3.20568,2.88337362226
 08/27  14:00:00,75.5180247468,4.77073376909,30.3862748448,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,77.9814997423,5.50174318708,32.1140671074,0.0,15.863942322,22.030085,3.22612242144,0.000442421435217,3.20568,0.02
 08/27  16:00:00,76.5738168217,4.92220519982,31.290508215,0.0,15.863942322,22.030085,6.08828464026,0.000377903499899,3.20568,2.88222673676
 08/27  17:00:00,76.806264018,5.55858236848,30.9000617467,0.0,15.863942322,22.030085,3.22643531654,0.000755316543854,3.20568,0.02
 08/27  18:00:00,72.5626238966,4.74799702408,27.4797624382,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  19:00:00,69.2763883576,4.42180651789,18.533740378,0.0,15.863942322,22.030085,6.08790017614,0.0,3.20568,2.88222017614
 08/27  20:00:00,66.0197431526,3.20796847594,13.6955095579,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.9188515186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,48.7110100491,0.0,0.0,0.0,15.863942322,22.030085,6.08784470677,0.0,3.20568,2.88216470677
 08/27  23:00:00,49.3905998622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.7008659433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.6923794012,0.0,0.0,0.0,15.863942322,22.030085,6.08899620307,0.0,3.20568,2.88331620307
 08/28  02:00:00,48.6884145426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.6446337971,0.0,0.0,0.0,15.863942322,22.030085,6.08901418257,0.0,3.20568,2.88333418257
 08/28  04:00:00,48.8774731663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.8531246146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,90.7769508648,7.699556215,39.3869424141,0.0,15.863942322,22.606085,6.11119305684,0.0221235119476,3.20568,2.88338954489
 08/28  07:00:00,93.9760062314,7.699556215,45.5114961013,0.0,15.863942322,22.606085,6.0916920942,0.0,3.20568,2.8860120942
 08/28  08:00:00,157.633541369,7.80172393194,60.8076927972,0.0,44.73757,41.8366005,18.9146870149,0.0,16.0284,2.88628701491
 08/28  09:00:00,170.132607829,8.08601091494,72.9935116335,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/28  10:00:00,189.344585299,8.7143039344,88.7469734859,0.0,44.73757,44.63617,26.9288392673,0.0,24.0426,2.8862392673
 08/28  11:00:00,206.335293091,9.74777464653,103.993589822,0.0,44.73757,44.63617,26.9287916495,0.0,24.0426,2.88619164955
 08/28  12:00:00,215.941785925,10.5598030964,113.478437294,0.0,44.73757,44.63617,26.9287441144,0.0,24.0426,2.88614411439
 08/28  13:00:00,223.669612751,11.7420554225,122.814934427,0.0,44.73757,41.8366005,18.9362581249,0.0217614854035,16.0284,2.88609663953
 08/28  14:00:00,232.243794056,12.4483054611,130.669482772,0.0,44.73757,41.8366005,18.9144492145,0.0,16.0284,2.88604921448
 08/28  15:00:00,237.204542663,13.4799554697,135.791839694,0.0,44.73757,40.636785,3.24225324514,0.0165732451411,3.20568,0.02
 08/28  16:00:00,236.087685537,14.0343862144,134.126204908,0.0,44.73757,40.636785,6.09200431593,0.0,3.20568,2.88632431593
 08/28  17:00:00,211.663226518,12.6127312071,129.158040161,0.0,44.73757,22.606085,6.09195646664,0.0,3.20568,2.88627646664
 08/28  18:00:00,142.608976759,7.699556215,65.048878246,0.0,44.73757,22.606085,8.96856788459,0.0,3.20568,5.76288788459
 08/28  19:00:00,134.867807768,7.699556215,51.3886257652,0.0,44.73757,22.606085,8.98597526112,0.010442120738,3.20568,5.76985314039
 08/28  20:00:00,101.710532421,7.699556215,44.432265709,0.0,15.863942322,22.606085,6.11103331792,0.0126300090158,3.20568,2.8927233089
 08/28  21:00:00,48.8547566261,0.0,0.0,0.0,15.863942322,22.030085,8.9718336317,0.0,3.20568,5.7661536317
 08/28  22:00:00,48.6628970798,0.0,0.0,0.0,15.863942322,22.030085,6.09305258284,0.0,3.20568,2.88737258284
 08/28  23:00:00,49.3522708715,0.0,0.0,0.0,15.863942322,22.030085,6.09139340131,0.0,3.20568,2.88571340131
 08/28  24:00:00,48.6379664646,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.6210851802,0.0,0.0,0.0,15.863942322,22.030085,6.08906098873,0.0,3.20568,2.88338098873
 08/29  02:00:00,48.6057125791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.6004043292,0.0,0.0,0.0,15.863942322,22.030085,6.08908151118,0.0,3.20568,2.88340151118
 08/29  04:00:00,49.8884570025,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.6885412502,0.0,0.0,0.0,15.863942322,22.030085,6.08892325361,0.0,3.20568,2.88324325361
 08/29  06:00:00,85.5840042754,7.699556215,33.8092213006,0.0,15.863942322,22.606085,3.26255856102,0.0368785610207,3.20568,0.02
 08/29  07:00:00,92.9179508179,7.699556215,44.4697476361,0.0,15.863942322,22.606085,6.09196786552,0.0,3.20568,2.88628786552
 08/29  08:00:00,156.312750106,7.71004730225,59.5796435556,0.0,44.73757,41.8366005,18.9144777645,0.0,16.0284,2.88607776454
 08/29  09:00:00,165.376165975,7.89047059291,68.4405346658,0.0,44.73757,41.8366005,18.9144332005,0.0,16.0284,2.88603320048
 08/29  10:00:00,176.565933289,8.21872637795,76.47736606,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  11:00:00,195.048050787,9.03670871605,93.4139336132,0.0,44.73757,44.63617,26.9289114507,0.0,24.0426,2.88631145068
 08/29  12:00:00,219.734321621,10.3517668235,117.464988572,0.0,44.73757,44.63617,26.9288664663,0.0,24.0426,2.88626646626
 08/29  13:00:00,228.813412491,11.4634329732,128.240424542,0.0,44.73757,41.8366005,18.9388478893,0.0242262868841,16.0284,2.88622160242
 08/29  14:00:00,224.777447124,12.0993414121,123.59445176,0.0,44.73757,41.8366005,18.9145768158,0.0,16.0284,2.88617681578
 08/29  15:00:00,220.105351334,12.3671042385,119.860801461,0.0,44.73757,40.636785,6.10922417456,0.0174120886691,3.20568,2.88613208589
 08/29  16:00:00,220.683289336,12.8121155341,119.99060831,0.0,44.73757,40.636785,6.0917674031,0.0,3.20568,2.8860874031
 08/29  17:00:00,192.081715408,11.3338244311,110.903057179,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/29  18:00:00,134.358156126,7.699556215,56.828966193,0.0,44.73757,22.606085,8.96859130179,0.0,3.20568,5.76291130179
 08/29  19:00:00,132.486190842,7.699556215,49.2939452298,0.0,44.73757,22.606085,8.9915713088,0.0169858651703,3.20568,5.76890544363
 08/29  20:00:00,102.923266509,7.699556215,45.9005382768,0.0,15.863942322,22.606085,8.99944184109,0.0276608330756,3.20568,5.76610100801
 08/29  21:00:00,48.6549119272,0.0,0.0,0.0,15.863942322,22.030085,6.09894611541,0.0,3.20568,2.89326611541
 08/29  22:00:00,48.6480465182,0.0,0.0,0.0,15.863942322,22.030085,6.09315528099,0.0,3.20568,2.88747528099
 08/29  23:00:00,49.3174914432,0.0,0.0,0.0,15.863942322,22.030085,6.09128852282,0.0,3.20568,2.88560852282
 08/29  24:00:00,48.6050157184,0.0,0.0,0.0,15.863942322,22.030085,6.08900573793,0.0,3.20568,2.88332573792
 08/30  01:00:00,48.5910300606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  02:00:00,48.5806823397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.5748163928,0.0,0.0,0.0,15.863942322,22.030085,6.08903027786,0.0,3.20568,2.88335027786
 08/30  04:00:00,48.8225212998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.8032658547,0.0,0.0,0.0,15.863942322,22.030085,6.08905351346,0.0,3.20568,2.88337351346
 08/30  06:00:00,81.5693719842,7.699556215,30.2429222022,0.0,15.863942322,22.606085,3.27693235279,0.0512523527902,3.20568,0.02
 08/30  07:00:00,82.3449639028,7.699556215,33.9469833896,0.0,15.863942322,22.606085,6.09265054951,0.000677534184193,3.20568,2.88629301533
 08/30  08:00:00,141.965811438,7.77082006728,45.2175783724,0.0,44.73757,41.8366005,18.9146513098,0.0,16.0284,2.88625130977
 08/30  09:00:00,159.848528864,7.96143872695,62.8603648744,0.0,44.73757,41.8366005,18.914609529,0.0,16.0284,2.88620952902
 08/30  10:00:00,175.583675521,8.20011437052,75.5177370464,0.0,44.73757,44.63617,26.9287677413,0.0,24.0426,2.8861677413
 08/30  11:00:00,192.500686022,8.97332934309,90.9364550882,0.0,44.73757,44.63617,26.9287259696,0.0,24.0426,2.8861259696
 08/30  12:00:00,210.781967594,10.3555709577,108.517642451,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  13:00:00,223.736162386,11.7777343893,122.837858027,0.0,44.73757,41.8366005,18.9355465034,0.0210622787074,16.0284,2.88608422474
 08/30  14:00:00,229.056789866,13.0100414383,126.927694151,0.0,44.73757,41.8366005,18.9144425118,0.0,16.0284,2.88604251181
 08/30  15:00:00,228.278314803,14.1040831346,126.259342254,0.0,44.73757,40.636785,6.10877774677,0.0167736613289,3.20568,2.88632408544
 08/30  16:00:00,228.276658695,14.6347288666,125.727450975,0.0,44.73757,40.636785,6.09409274627,0.00213074968587,3.20568,2.88628199659
 08/30  17:00:00,205.172855462,12.6726355109,122.627256346,0.0,44.73757,22.606085,6.09192003055,0.0,3.20568,2.88624003055
 08/30  18:00:00,137.928240586,7.699556215,60.4050052124,0.0,44.73757,22.606085,6.09697109458,0.0,3.20568,2.89129109458
 08/30  19:00:00,136.774211084,7.699556215,53.2919423101,0.0,44.73757,22.606085,8.97567510321,0.0,3.20568,5.76999510321
 08/30  20:00:00,105.872568584,7.699556215,48.5718126414,0.0,15.863942322,22.606085,9.0163892846,0.0448483306892,3.20568,5.76586095391
 08/30  21:00:00,48.871880772,0.0,0.0,0.0,15.863942322,22.030085,8.97167585811,0.0,3.20568,5.76599585811
 08/30  22:00:00,48.6835519585,0.0,0.0,0.0,15.863942322,22.030085,6.09291767028,0.0,3.20568,2.88723767028
 08/30  23:00:00,49.3606025744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  24:00:00,48.6431670756,0.0,0.0,0.0,15.863942322,22.030085,6.08901222538,0.0,3.20568,2.88333222538
 08/31  01:00:00,48.6319948327,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.6203643972,0.0,0.0,0.0,15.863942322,22.030085,6.08903897816,0.0,3.20568,2.88335897816
 08/31  03:00:00,48.610580155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.8661637153,0.0,0.0,0.0,15.863942322,22.030085,6.08906505496,0.0,3.20568,2.88338505496
 08/31  05:00:00,48.8400833381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,84.8043285374,7.699556215,33.4465531727,0.0,15.863942322,22.606085,6.1292714493,0.0401803810617,3.20568,2.88341106824
 08/31  07:00:00,85.0591534237,7.699556215,36.6364613985,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/31  08:00:00,146.134934843,7.79382969925,49.3455351956,0.0,44.73757,41.8366005,18.9146784432,0.0,16.0284,2.88627844318
 08/31  09:00:00,162.422241296,8.00300056639,65.3933289851,0.0,44.73757,41.8366005,18.9145265124,0.0,16.0284,2.88612651235
 08/31  10:00:00,177.538624246,8.35560553398,77.324796495,0.0,44.73757,44.63617,26.9286879904,0.0,24.0426,2.88608799044
 08/31  11:00:00,198.606302906,9.21491850212,96.8015814298,0.0,44.73757,44.63617,26.9286494116,0.0,24.0426,2.88604941163
 08/31  12:00:00,218.640775563,10.6468410503,116.084264769,0.0,44.73757,44.63617,26.9289345358,0.0,24.0426,2.88633453576
 08/31  13:00:00,231.691577078,12.166169264,130.398853497,0.0,44.73757,41.8366005,16.0687925472,0.0203925471565,16.0284,0.02
 08/31  14:00:00,237.351960916,13.3802521428,134.843730545,0.0,44.73757,41.8366005,18.9146955223,0.0,16.0284,2.8862955223
 08/31  15:00:00,240.802693586,14.6242619511,138.249649531,0.0,44.73757,40.636785,6.10801820911,0.0160815935521,3.20568,2.88625661556
 08/31  16:00:00,244.387394389,15.1765071243,141.287842069,0.0,44.73757,40.636785,6.09189777718,0.0,3.20568,2.88621777718
 08/31  17:00:00,208.734575874,12.6766396281,126.193357552,0.0,44.73757,22.606085,6.09185898907,0.0,3.20568,2.88617898907
 08/31  18:00:00,138.072966072,7.699556215,60.5347340066,0.0,44.73757,22.606085,6.09698588796,0.0,3.20568,2.89130588796
 08/31  19:00:00,139.047314138,7.699556215,55.5422954162,0.0,44.73757,22.606085,8.97537493264,0.0,3.20568,5.76969493264
 08/31  20:00:00,110.04961202,7.699556215,52.7094334371,0.0,15.863942322,22.606085,8.97209655486,0.0,3.20568,5.76641655486
 08/31  21:00:00,48.9023380459,0.0,0.0,0.0,15.863942322,22.030085,8.97158771743,0.0,3.20568,5.76590771743
 08/31  22:00:00,48.6931379077,0.0,0.0,0.0,15.863942322,22.030085,6.09314990671,0.0,3.20568,2.88746990671
 08/31  23:00:00,49.3703186639,0.0,0.0,0.0,15.863942322,22.030085,6.0913186176,0.0,3.20568,2.8856386176
