Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  24:00:00,48.6510158075,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.6309733493,0.0,0.0,0.0,15.863942322,22.030085,6.08893418367,0.0,3.20568,2.88325418367
 09/01  02:00:00,48.6121652004,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  03:00:00,48.5930910005,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.8450883322,0.0,0.0,0.0,15.863942322,22.030085,6.08896337923,0.0,3.20568,2.88328337923
 09/01  05:00:00,49.6421792548,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,70.6564949125,7.699556215,18.9732793338,0.0,15.863942322,22.606085,6.17189237783,0.082809131505,3.20568,2.88340324632
 09/01  07:00:00,67.0012180661,7.699556215,18.7082757518,0.0,15.863942322,22.606085,6.16471649551,0.0728919731314,3.20568,2.88614452238
 09/01  08:00:00,115.962639624,7.699556215,19.43493973,0.0,44.73757,41.8366005,18.9145090431,0.0,16.0284,2.8861090431
 09/01  09:00:00,117.041931521,7.699556215,20.4776112899,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  10:00:00,120.353950164,7.699556215,20.9795089166,0.0,44.73757,44.63617,26.9286735718,0.0,24.0426,2.88607357182
 09/01  11:00:00,119.491487015,7.69957965635,19.4441072651,0.0,44.73757,44.63617,26.9282070514,0.0,24.0426,2.88560705138
 09/01  12:00:00,118.896518664,7.70362442825,19.5481993518,0.0,44.73757,44.63617,26.9289267065,0.0,24.0426,2.88632670649
 09/01  13:00:00,117.996170839,7.71405206181,21.390732319,0.0,44.73757,41.8366005,18.933524745,0.0188337977633,16.0284,2.88629094726
 09/01  14:00:00,118.282638966,7.77295838635,21.6076555012,0.0,44.73757,41.8366005,18.914655268,0.0,16.0284,2.88625526803
 09/01  15:00:00,115.003465197,7.80588428311,19.5412696679,0.0,44.73757,40.636785,3.26953767669,0.0438576766871,3.20568,0.02
 09/01  16:00:00,112.160990681,7.75567655985,16.8790575073,0.0,44.73757,40.636785,6.32161991362,0.229720275464,3.20568,2.88621963816
 09/01  17:00:00,93.1985156214,7.699556215,16.0174269552,0.0,44.73757,22.606085,7.78184240803,1.68997835777,3.20568,2.88618405026
 09/01  18:00:00,91.975569685,7.699556215,14.8044093045,0.0,44.73757,22.606085,8.96848250153,0.0,3.20568,5.76280250153
 09/01  19:00:00,95.26338683,7.699556215,12.401802748,0.0,44.73757,22.606085,8.97514186095,0.0,3.20568,5.76946186095
 09/01  20:00:00,67.212407495,7.699556215,10.5071922351,0.0,15.863942322,22.606085,6.11657170234,0.01748387032,3.20568,2.89340783202
 09/01  21:00:00,48.3906205472,0.0,0.0,0.0,15.863942322,22.030085,8.97189954427,0.0,3.20568,5.76621954427
 09/01  22:00:00,48.4295774703,0.0,0.0,0.0,15.863942322,22.030085,6.09306985564,0.0,3.20568,2.88738985564
 09/01  23:00:00,49.1447661774,0.0,0.0,0.0,15.863942322,22.030085,6.09141310889,0.0,3.20568,2.88573310889
 09/01  24:00:00,48.4357155944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.6385195039,0.0,0.0,0.0,15.863942322,29.242365,6.08790803142,0.0,3.20568,2.88222803142
 09/02  02:00:00,55.6291197813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.6163337964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.8325437008,0.0,0.0,0.0,15.863942322,29.242365,6.08791558681,0.0,3.20568,2.88223558681
 09/02  05:00:00,55.8086895017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,51.5327040822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.2141442925,0.0,0.0,0.0,15.863942322,29.242365,6.08792334622,0.0,3.20568,2.88224334622
 09/02  08:00:00,47.2686905541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.3418421857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.3700977654,0.0,0.0,0.0,15.863942322,29.242365,6.08908698111,0.0,3.20568,2.88340698111
 09/02  11:00:00,48.0711360235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.4050229056,0.0,0.0,0.0,15.863942322,29.242365,6.08893942589,0.0,3.20568,2.88325942589
 09/02  13:00:00,47.4565967437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,52.858837811,0.501428802212,4.89249346956,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,57.649419117,0.980666874234,9.19718058608,0.0,15.863942322,29.242365,6.0879207023,0.0,3.20568,2.8822407023
 09/02  16:00:00,60.5797894439,1.25870008607,11.8445923827,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,64.3287000772,1.70550123275,15.2143116889,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,54.3726066127,0.752143203319,6.24613842729,0.0,15.863942322,29.242365,6.08788809188,0.0,3.20568,2.88220809188
 09/02  19:00:00,54.740013168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.0995102694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,55.8984345445,0.0,0.0,0.0,15.863942322,29.242365,6.08789576301,0.0,3.20568,2.88221576301
 09/02  22:00:00,55.6886753718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.3744844162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.6674032708,0.0,0.0,0.0,15.863942322,29.242365,6.08790378129,0.0,3.20568,2.88222378129
 09/03  01:00:00,55.6449915236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.6347769245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.6188828698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,55.8351195265,0.0,0.0,0.0,15.863942322,29.242365,6.08791501471,0.0,3.20568,2.88223501471
 09/03  05:00:00,55.8242640073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  06:00:00,51.5391997021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.233328012,0.0,0.0,0.0,15.863942322,29.242365,6.08792558232,0.0,3.20568,2.88224558232
 09/03  08:00:00,47.3007717038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,47.370436424,0.0,0.0,0.0,15.863942322,29.242365,6.08903040347,0.0,3.20568,2.88335040347
 09/03  10:00:00,47.4110034738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,48.1035095315,0.0,0.0,0.0,15.863942322,29.242365,6.08906579429,0.0,3.20568,2.88338579429
 09/03  12:00:00,47.4339196475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,56.143733728,0.846562574687,7.82638219218,0.0,15.863942322,29.242365,6.08910287179,0.0,3.20568,2.88342287179
 09/03  14:00:00,56.9261324452,0.929314756789,8.52117929812,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  15:00:00,63.9736458427,1.63614875309,14.8563410918,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,62.1499181055,1.46289439361,13.2017343408,0.0,15.863942322,29.242365,6.08791782794,0.0,3.20568,2.88223782794
 09/03  17:00:00,67.6775635524,2.04299590452,18.172065042,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,61.7186340112,1.50329357688,12.8050832497,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,60.3670974451,0.61280992775,4.9662314383,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,56.142767491,0.0,0.0,0.0,15.863942322,29.242365,6.08787986198,0.0,3.20568,2.88219986198
 09/03  21:00:00,55.9365922028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.7492448872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.4098612589,0.0,0.0,0.0,15.863942322,29.242365,6.08789042098,0.0,3.20568,2.88221042098
 09/03  24:00:00,55.7000792025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.6749822317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.6576953732,0.0,0.0,0.0,15.863942322,29.242365,6.08790334173,0.0,3.20568,2.88222334173
 09/04  03:00:00,55.6458754912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.8603165908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,55.840377221,0.0,0.0,0.0,15.863942322,29.242365,6.08791676345,0.0,3.20568,2.88223676345
 09/04  06:00:00,51.5668777827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.251079315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.3055736826,0.0,0.0,0.0,15.863942322,29.242365,6.0889843851,0.0,3.20568,2.8833043851
 09/04  09:00:00,47.3598937465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,47.3821168793,0.0,0.0,0.0,15.863942322,29.242365,6.08902322225,0.0,3.20568,2.88334322225
 09/04  11:00:00,48.0919696899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  12:00:00,47.4297445073,0.0,0.0,0.0,15.863942322,29.242365,6.08906199976,0.0,3.20568,2.88338199976
 09/04  13:00:00,52.6951142269,0.479238072022,4.73512801346,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  14:00:00,58.4749421034,1.04030858144,9.94726661955,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,57.9316982282,0.982298355974,9.44935575826,0.0,15.863942322,29.242365,6.0879207102,0.0,3.20568,2.8822407102
 09/04  16:00:00,60.9236292039,1.25164836045,12.1654334055,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,66.4013246062,1.82585383693,17.1163139041,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,57.5642505764,0.997614429701,9.14209115828,0.0,15.863942322,29.242365,6.08785380039,0.0,3.20568,2.88217380039
 09/04  19:00:00,57.5994128767,0.279521500305,2.4945339586,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,56.2064870273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,56.036692622,0.0,0.0,0.0,15.863942322,29.242365,6.08789899627,0.0,3.20568,2.88221899627
 09/04  22:00:00,55.8276770268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.5037371847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.8097620556,0.0,0.0,0.0,15.863942322,29.242365,6.08791280335,0.0,3.20568,2.88223280335
 09/05  01:00:00,55.8024027332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  02:00:00,55.804336438,0.0,0.0,0.0,15.863942322,29.242365,6.08902203215,0.0,3.20568,2.88334203215
 09/05  03:00:00,55.7999293794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  04:00:00,57.0978576797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.8940711575,0.0,0.0,0.0,15.863942322,29.242365,6.08906437406,0.0,3.20568,2.88338437406
 09/05  06:00:00,92.7332378327,8.07346123918,31.9687346683,0.0,15.863942322,29.818365,3.25391284966,0.0282328496625,3.20568,0.02
 09/05  07:00:00,150.302982913,7.699556215,29.7923490782,0.0,80.527626,29.818365,6.09200022867,0.0,3.20568,2.88632022867
 09/05  08:00:00,215.290821597,9.99695425438,47.1799328067,0.0,80.527626,75.0917375,32.7118580243,0.00808802929864,24.0426,8.66116999501
 09/05  09:00:00,220.877516646,10.7254510529,52.0287740312,0.0,80.527626,75.0917375,38.5389346798,0.0,24.0426,14.4963346798
 09/05  10:00:00,230.169156866,11.2883426687,56.7518093952,0.0,80.527626,79.0911225,43.664783469,0.0,32.0568,11.607983469
 09/05  11:00:00,244.436515791,12.0251986918,69.5642366591,0.0,80.527626,79.0911225,49.4927667829,0.0,32.0568,17.4359667829
 09/05  12:00:00,251.844363597,12.7753983026,76.9176630875,0.0,80.527626,79.0911225,49.5141059675,0.0,32.0568,17.4573059675
 09/05  13:00:00,250.17327065,13.5457782494,78.4693119784,0.0,80.527626,75.0917375,33.517456403,0.0140785691425,16.0284,17.4749778338
 09/05  14:00:00,262.280446905,14.357492684,89.7441500851,0.0,80.527626,75.0917375,30.5287604744,0.0,16.0284,14.5003604744
 09/05  15:00:00,266.04475408,14.9210234594,94.9339452669,0.0,80.527626,73.092045,17.7397624707,0.0220741511259,3.20568,14.5120083195
 09/05  16:00:00,251.401718207,11.0130356014,84.1996949543,0.0,80.527626,73.092045,6.10675188975,0.0147338921343,3.20568,2.88633799762
 09/05  17:00:00,189.970153929,8.9151017719,68.1449923265,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  18:00:00,184.500960219,8.62693716219,62.9730910044,0.0,80.527626,29.818365,8.96903346993,0.0,3.20568,5.76335346993
 09/05  19:00:00,181.970818571,8.37547612247,53.5683907467,0.0,80.527626,29.818365,8.97544666044,0.0,3.20568,5.76976666044
 09/05  20:00:00,177.28547929,8.19176784638,47.6805980213,0.0,80.527626,29.818365,8.97204080017,0.0,3.20568,5.76636080017
 09/05  21:00:00,55.8135783773,0.0,0.0,0.0,15.863942322,29.242365,6.09877505205,0.0,3.20568,2.89309505205
 09/05  22:00:00,55.8351046171,0.0,0.0,0.0,15.863942322,29.242365,6.09323614471,0.0,3.20568,2.88755614471
 09/05  23:00:00,56.5276915948,0.0,0.0,0.0,15.863942322,29.242365,6.09145960391,0.0,3.20568,2.88577960391
 09/05  24:00:00,55.8161807953,0.0,0.0,0.0,15.863942322,29.242365,6.08910921278,0.0,3.20568,2.88342921278
 09/06  01:00:00,55.8118649566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.8115696969,0.0,0.0,0.0,15.863942322,29.242365,6.08897548948,0.0,3.20568,2.88329548948
 09/06  03:00:00,55.8123365313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,56.084785982,0.0,0.0,0.0,15.863942322,29.242365,6.08902151949,0.0,3.20568,2.88334151949
 09/06  05:00:00,56.0649365893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,102.162613729,8.02061165537,41.8070290946,0.0,15.863942322,29.818365,6.09877245898,0.00970500912447,3.20568,2.88338744985
 09/06  07:00:00,160.798468639,7.699556215,40.2213310483,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  08:00:00,230.976024982,10.2282400788,62.5895496205,0.0,80.527626,75.0917375,32.7033112148,0.0,24.0426,8.66071121481
 09/06  09:00:00,239.058218393,11.9564229917,68.9349746002,0.0,80.527626,75.0917375,38.5391869759,0.0,24.0426,14.4965869759
 09/06  10:00:00,248.696061627,13.5138740219,73.0029058994,0.0,80.527626,79.0911225,45.4597329628,0.0,32.0568,13.4029329628
 09/06  11:00:00,268.32984366,16.3013824814,89.1181705711,0.0,80.527626,79.0911225,47.7058923919,0.00852857499822,32.0568,15.6405638169
 09/06  12:00:00,287.404757471,19.5858958719,105.58863408,0.0,80.527626,79.0911225,49.5278377297,0.0106775169469,32.0568,17.4603602127
 09/06  13:00:00,291.725449534,21.4564103915,112.022451279,0.0,80.527626,75.0917375,33.5126820906,0.00717144422544,16.0284,17.4771106464
 09/06  14:00:00,300.933529354,23.6791327042,118.9985392,0.0,80.527626,75.0917375,30.5352814163,0.00573414514989,16.0284,14.5011472712
 09/06  15:00:00,300.448584139,25.1516693131,119.043736845,0.0,80.527626,73.092045,17.7236093907,0.00509859947953,3.20568,14.5128307913
 09/06  16:00:00,289.454307181,21.5553464277,111.645785709,0.0,80.527626,73.092045,6.11544291867,0.0235784613945,3.20568,2.88618445727
 09/06  17:00:00,216.004036497,15.0043244359,88.0338169041,0.0,80.527626,29.818365,6.10042603082,0.00857947667162,3.20568,2.88616655415
 09/06  18:00:00,195.650643854,12.6095205706,70.1099590962,0.0,80.527626,29.818365,6.10693680051,0.00962376494011,3.20568,2.89163303557
 09/06  19:00:00,183.089321193,10.6181022175,52.1851010391,0.0,80.527626,29.818365,8.97499415521,0.0,3.20568,5.76931415521
 09/06  20:00:00,164.365720711,9.31559301976,33.510139559,0.0,80.527626,29.818365,9.03587327196,0.0633955906722,3.20568,5.76679768129
 09/06  21:00:00,55.9045789851,0.0,0.0,0.0,15.863942322,29.242365,8.97236658221,0.0,3.20568,5.76668658221
 09/06  22:00:00,55.7443732714,0.0,0.0,0.0,15.863942322,29.242365,6.09300746947,0.0,3.20568,2.88732746947
 09/06  23:00:00,56.4547710328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  24:00:00,55.7328774632,0.0,0.0,0.0,15.863942322,29.242365,6.0891038269,0.0,3.20568,2.8834238269
 09/07  01:00:00,55.7105354706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.6886193625,0.0,0.0,0.0,15.863942322,29.242365,6.08897269332,0.0,3.20568,2.88329269332
 09/07  03:00:00,55.6694075084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.885907791,0.0,0.0,0.0,15.863942322,29.242365,6.08902249303,0.0,3.20568,2.88334249303
 09/07  05:00:00,55.8645556799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,60.1873781734,7.699556215,0.422922110442,0.0,15.863942322,29.818365,41.45803558,35.3689633945,3.20568,2.88339218551
 09/07  07:00:00,126.650571509,7.699556215,6.33163333075,0.0,80.527626,29.818365,22.2290375181,16.1370204964,3.20568,2.88633702175
 09/07  08:00:00,187.170180123,8.52036541334,20.6451008625,0.0,80.527626,75.0917375,30.5732805363,0.749739607582,24.0426,5.78094092868
 09/07  09:00:00,206.730680034,9.86183701015,38.7430747167,0.0,80.527626,75.0917375,38.5425715596,0.0,24.0426,14.4999715596
 09/07  10:00:00,227.055488133,11.5075036156,53.3628199013,0.0,80.527626,79.0911225,46.5690723494,0.00570883423446,32.0568,14.5065635151
 09/07  11:00:00,244.389627402,14.4953382096,66.9784609432,0.0,80.527626,79.0911225,46.601551724,0.0123479096863,32.0568,14.5324038144
 09/07  12:00:00,262.848828445,18.3556611614,82.2669480684,0.0,80.527626,79.0911225,49.5336590103,0.0119042983467,32.0568,17.4649547119
 09/07  13:00:00,263.222621255,20.6981373584,84.2986594278,0.0,80.527626,75.0917375,36.4339550637,0.0180379602095,16.0284,20.3875171035
 09/07  14:00:00,272.235345367,22.9178531395,91.0853635969,0.0,80.527626,75.0917375,27.6451471268,0.0127643337073,16.0284,11.6039827931
 09/07  15:00:00,278.785436232,24.8265776702,97.7165753183,0.0,80.527626,73.092045,17.7419405599,0.0233342653027,3.20568,14.5129262946
 09/07  16:00:00,264.845236236,20.4053104696,88.2045231124,0.0,80.527626,73.092045,6.11425481784,0.0223048856491,3.20568,2.88626993219
 09/07  17:00:00,199.484428979,14.3669065758,72.2452233368,0.0,80.527626,29.818365,6.10179645594,0.00986203458766,3.20568,2.88625442135
 09/07  18:00:00,185.953727214,12.3101343241,60.817729697,0.0,80.527626,29.818365,8.97871410757,0.0105602704,3.20568,5.76247383717
 09/07  19:00:00,172.436569875,10.3790864802,41.886179932,0.0,80.527626,29.818365,9.00380421657,0.0284153552037,3.20568,5.76970886136
 09/07  20:00:00,155.974845825,9.13998952601,25.3482982736,0.0,80.527626,29.818365,6.18696888753,0.0879419880013,3.20568,2.89334689953
 09/07  21:00:00,55.8588606288,0.0,0.0,0.0,15.863942322,29.242365,8.97266803656,0.0,3.20568,5.76698803656
 09/07  22:00:00,55.7130081692,0.0,0.0,0.0,15.863942322,29.242365,6.09301840809,0.0,3.20568,2.88733840809
 09/07  23:00:00,56.4362448132,0.0,0.0,0.0,15.863942322,29.242365,6.09136595061,0.0,3.20568,2.88568595061
 09/07  24:00:00,55.7220230443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.7127851592,0.0,0.0,0.0,15.863942322,29.242365,6.08902771768,0.0,3.20568,2.88334771768
 09/08  02:00:00,55.6997537363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.6792944205,0.0,0.0,0.0,15.863942322,29.242365,6.08908138725,0.0,3.20568,2.88340138725
 09/08  04:00:00,56.7865015252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.5942197469,0.0,0.0,0.0,15.863942322,29.242365,6.08913492497,0.0,3.20568,2.88345492497
 09/08  06:00:00,60.1212716604,7.699556215,0.00772293437652,0.0,15.863942322,29.818365,45.6705648633,42.4448848633,3.20568,0.02
 09/08  07:00:00,124.725404208,7.699556215,4.42039332036,0.0,80.527626,29.818365,24.3753420067,18.2834249762,3.20568,2.88623703048
 09/08  08:00:00,188.963299555,8.57876110124,22.3678009209,0.0,80.527626,75.0917375,33.365927868,0.661750379784,24.0426,8.66157748822
 09/08  09:00:00,210.844532044,9.95717127269,42.7345250852,0.0,80.527626,75.0917375,35.6447212352,0.0,24.0426,11.6021212352
 09/08  10:00:00,231.739728775,11.5931161808,57.949042737,0.0,80.527626,79.0911225,46.57064903,0.00741244789017,32.0568,14.5064365821
 09/08  11:00:00,250.174301618,14.6639140157,72.5838372669,0.0,80.527626,79.0911225,49.5052199121,0.0136321083308,32.0568,17.4347878037
 09/08  12:00:00,261.780494225,17.9960879024,81.5594880396,0.0,80.527626,79.0911225,49.5225146268,0.00903637052423,32.0568,17.4566782563
 09/08  13:00:00,263.95453856,20.633739762,85.0942490352,0.0,80.527626,75.0917375,33.5169872606,0.014984170421,16.0284,17.4736030902
 09/08  14:00:00,271.620175599,22.4650440963,90.9238974782,0.0,80.527626,75.0917375,30.5438783142,0.0151016322521,16.0284,14.5003766819
 09/08  15:00:00,277.229569856,24.2360655355,96.7540987537,0.0,80.527626,73.092045,17.7559312069,0.0378108652534,3.20568,14.5124403416
 09/08  16:00:00,265.685379489,19.9268696402,89.5178447278,0.0,80.527626,73.092045,6.11523742305,0.0232868286776,3.20568,2.88627059437
 09/08  17:00:00,199.699007026,14.074847242,72.7311342487,0.0,80.527626,29.818365,3.23570964871,0.0100296487082,3.20568,0.02
 09/08  18:00:00,187.246347225,11.9313680591,62.5009080099,0.0,80.527626,29.818365,8.97582376317,0.00682414797373,3.20568,5.76331961519
 09/08  19:00:00,171.063296553,10.0811304347,41.0902464445,0.0,80.527626,29.818365,9.0205265656,0.0446161132731,3.20568,5.77023045232
 09/08  20:00:00,154.359660544,9.01640447855,24.0996820426,0.0,80.527626,29.818365,9.01154622526,0.0394173442502,3.20568,5.76644888101
 09/08  21:00:00,55.68935254,0.0,0.0,0.0,15.863942322,29.242365,6.09919500039,0.0,3.20568,2.89351500039
 09/08  22:00:00,55.7211025865,0.0,0.0,0.0,15.863942322,29.242365,6.09327903977,0.0,3.20568,2.88759903977
 09/08  23:00:00,56.4239026584,0.0,0.0,0.0,15.863942322,29.242365,6.09150467296,0.0,3.20568,2.88582467296
 09/08  24:00:00,55.7041134845,0.0,0.0,0.0,15.863942322,29.242365,6.08897094173,0.0,3.20568,2.88329094173
 09/09  01:00:00,55.6885601129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.6713069025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.6599803473,0.0,0.0,0.0,15.863942322,29.242365,6.08792154908,0.0,3.20568,2.88224154908
 09/09  04:00:00,55.8671455875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.8370226233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,51.5572403295,0.0,0.0,0.0,15.863942322,29.242365,6.08782866339,0.0,3.20568,2.88214866339
 09/09  07:00:00,47.2514633727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.3507705077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.4388514019,0.0,0.0,0.0,15.863942322,29.242365,6.0890466256,0.0,3.20568,2.8833666256
 09/09  10:00:00,47.4868394551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,48.1935146064,0.0,0.0,0.0,15.863942322,29.242365,6.08910418448,0.0,3.20568,2.88342418448
 09/09  12:00:00,50.8639585384,0.281799869762,3.06605661305,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,68.8836572659,1.86890901629,19.4844262489,0.0,15.863942322,29.242365,6.08794830192,0.0,3.20568,2.88226830192
 09/09  14:00:00,67.7814014492,2.50713272411,17.735789856,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,72.1748561826,3.07098641082,21.5589658865,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  16:00:00,71.1040705396,2.78307941408,20.7713426456,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,77.96258448,4.61612720819,25.8063371755,0.0,15.863942322,29.242365,6.0879356381,0.0,3.20568,2.8822556381
 09/09  18:00:00,68.2891308151,3.29697731953,17.489852605,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  19:00:00,68.9795485968,1.3324729372,11.3800840855,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,56.1739122198,0.0,0.0,0.0,15.863942322,29.242365,6.08791618688,0.0,3.20568,2.88223618688
 09/09  21:00:00,55.9712823714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.7634145532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.4244287393,0.0,0.0,0.0,15.863942322,29.242365,6.08794643493,0.0,3.20568,2.88226643493
 09/09  24:00:00,55.7210898296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.7087036985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.7008483715,0.0,0.0,0.0,15.863942322,29.242365,6.08785642009,0.0,3.20568,2.88217642009
 09/10  03:00:00,55.6842276038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,55.9027887675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.8817364016,0.0,0.0,0.0,15.863942322,29.242365,6.08788988867,0.0,3.20568,2.88220988867
 09/10  06:00:00,51.5886191548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.2806719646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.3726237895,0.0,0.0,0.0,15.863942322,29.242365,6.08899105224,0.0,3.20568,2.88331105224
 09/10  09:00:00,47.4487615032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.5013631209,0.0,0.0,0.0,15.863942322,29.242365,6.0890528168,0.0,3.20568,2.8833728168
 09/10  11:00:00,48.2104117105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,66.5251899117,1.63598742611,17.3552214391,0.0,15.863942322,29.242365,6.08858643316,0.0,3.20568,2.88290643316
 09/10  13:00:00,74.0743163876,2.81455381888,23.7161520862,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,74.0882115598,3.07835150873,23.4559642522,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  15:00:00,79.5733448686,4.50095667034,27.5136664019,0.0,15.863942322,29.242365,6.08793175652,0.0,3.20568,2.88225175652
 09/10  16:00:00,76.4129524876,4.43232647119,24.4266240502,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,79.9568614178,5.14766694251,27.2641634652,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,69.9187681684,3.75395722976,18.6440249771,0.0,15.863942322,29.242365,6.08794103973,0.0,3.20568,2.88226103973
 09/10  19:00:00,68.1466462659,1.2181258376,10.6263202818,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,58.4292576285,0.250714401106,1.97473752913,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,56.0077064842,0.0,0.0,0.0,15.863942322,29.242365,6.08787596102,0.0,3.20568,2.88219596102
 09/10  22:00:00,55.7745051803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.4420889474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.7395555037,0.0,0.0,0.0,15.863942322,29.242365,6.08790988349,0.0,3.20568,2.88222988349
 09/11  01:00:00,55.7236219902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  02:00:00,55.7081056021,0.0,0.0,0.0,15.863942322,29.242365,6.08899678975,0.0,3.20568,2.88331678975
 09/11  03:00:00,55.7026175443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,55.9268604179,0.0,0.0,0.0,15.863942322,29.242365,6.08906285938,0.0,3.20568,2.88338285938
 09/11  05:00:00,55.9028964893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,66.4594367904,7.699556215,6.65450120585,0.0,15.863942322,29.818365,22.6140022914,19.3883222914,3.20568,0.02
 09/11  07:00:00,133.15514335,7.699556215,12.7924612597,0.0,80.527626,29.818365,10.5895265065,4.49739794547,3.20568,2.88644856104
 09/11  08:00:00,203.294588862,9.03967436862,36.1708943843,0.0,80.527626,75.0917375,32.7176009336,0.0126749236158,24.0426,8.66232600997
 09/11  09:00:00,235.163082649,10.6556134257,66.3143778017,0.0,80.527626,75.0917375,38.5419072778,0.0,24.0426,14.4993072778
 09/11  10:00:00,265.131493822,13.2309706435,89.6544504429,0.0,80.527626,79.0911225,46.5672091324,0.00299194909859,32.0568,14.5074171833
 09/11  11:00:00,294.22361209,17.3372947449,113.901507791,0.0,80.527626,79.0911225,46.5989806474,0.00419939058469,32.0568,14.5379812568
 09/11  12:00:00,307.885540017,20.5066184368,125.092025423,0.0,80.527626,79.0911225,49.5266413503,0.00428818525713,32.0568,17.4655531651
 09/11  13:00:00,310.192663779,22.9867188502,128.909527698,0.0,80.527626,75.0917375,36.4262723647,0.0056524173673,16.0284,20.3922199473
 09/11  14:00:00,321.674107904,25.1165315141,138.254090665,0.0,80.527626,75.0917375,27.6399009418,0.00642834099691,16.0284,11.6050726008
 09/11  15:00:00,322.109310592,26.4956384306,139.310124335,0.0,80.527626,73.092045,17.7251363685,0.0047993653267,3.20568,14.5146570031
 09/11  16:00:00,309.40643322,24.0994979228,129.005481907,0.0,80.527626,73.092045,6.13302638187,0.0409581193727,3.20568,2.8863882625
 09/11  17:00:00,234.958449516,16.9031873459,105.045125769,0.0,80.527626,29.818365,6.10134230726,0.00926787806507,3.20568,2.88639442919
 09/11  18:00:00,212.670740135,13.7384912638,85.954458021,0.0,80.527626,29.818365,8.98194458622,0.0133723293884,3.20568,5.76289225683
 09/11  19:00:00,194.010452964,11.2813130193,61.0189864011,0.0,80.527626,29.818365,8.97948608112,0.00394883289953,3.20568,5.76985724822
 09/11  20:00:00,172.366691664,9.76087277266,41.0264443599,0.0,80.527626,29.818365,6.09932363418,0.0,3.20568,2.89364363418
 09/11  21:00:00,55.9404695295,0.0,0.0,0.0,15.863942322,29.242365,8.97238367441,0.0,3.20568,5.76670367441
 09/11  22:00:00,55.7704902935,0.0,0.0,0.0,15.863942322,29.242365,6.09331628244,0.0,3.20568,2.88763628244
 09/11  23:00:00,56.4791349288,0.0,0.0,0.0,15.863942322,29.242365,6.09136641857,0.0,3.20568,2.88568641857
 09/11  24:00:00,55.7647499751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.7503943919,0.0,0.0,0.0,15.863942322,29.242365,6.08914276667,0.0,3.20568,2.88346276667
 09/12  02:00:00,55.7336606814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.7180220836,0.0,0.0,0.0,15.863942322,29.242365,6.08903049792,0.0,3.20568,2.88335049792
 09/12  04:00:00,56.8930787063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.7114523874,0.0,0.0,0.0,15.863942322,29.242365,6.08910089594,0.0,3.20568,2.88342089594
 09/12  06:00:00,71.3295755754,7.699556215,11.1060065653,0.0,15.863942322,29.818365,16.7332140024,13.5075340024,3.20568,0.02
 09/12  07:00:00,136.766751277,7.699556215,16.3699536462,0.0,80.527626,29.818365,7.55281192305,1.46085345772,3.20568,2.88627846533
 09/12  08:00:00,207.656957054,9.20347578598,40.3538984912,0.0,80.527626,75.0917375,32.718078913,0.0128752310284,24.0426,8.662603682
 09/12  09:00:00,238.390299513,10.8021300002,69.3937542237,0.0,80.527626,75.0917375,35.645843153,0.0,24.0426,11.603243153
 09/12  10:00:00,267.861668559,13.3579761339,92.257326872,0.0,80.527626,79.0911225,46.5669512265,0.00132838242826,32.0568,14.5088228441
 09/12  11:00:00,296.166237601,17.4087332112,115.773077212,0.0,80.527626,79.0911225,49.5029264327,0.00532469680099,32.0568,17.4408017359
 09/12  12:00:00,315.233796227,20.5028184047,132.433734027,0.0,80.527626,79.0911225,49.5247202592,0.00422866250494,32.0568,17.4636915967
 09/12  13:00:00,314.853129545,23.0751169491,133.473917525,0.0,80.527626,75.0917375,33.5167184687,0.00652048527122,16.0284,17.4817979834
 09/12  14:00:00,317.499707364,24.9743270202,134.222364882,0.0,80.527626,75.0917375,30.543103057,0.0116669681104,16.0284,14.5030360889
 09/12  15:00:00,319.026578806,26.5762918605,136.147676165,0.0,80.527626,73.092045,17.7301445938,0.0109050619408,3.20568,14.5135595319
 09/12  16:00:00,308.179319394,24.2517827428,127.631832177,0.0,80.527626,73.092045,6.11297117564,0.0208491813692,3.20568,2.88644199428
 09/12  17:00:00,238.467824393,17.1847196685,108.270498235,0.0,80.527626,29.818365,6.10642662963,0.0142947979668,3.20568,2.88645183166
 09/12  18:00:00,218.946193441,14.2216526744,91.7472714166,0.0,80.527626,29.818365,6.10644057257,0.00901112459086,3.20568,2.89174944798
 09/12  19:00:00,200.409831553,11.6410039957,67.308548598,0.0,80.527626,29.818365,8.97790873337,0.00132011594677,3.20568,5.77090861742
 09/12  20:00:00,178.877676326,10.0485687061,47.4745486732,0.0,80.527626,29.818365,8.97274309571,0.0,3.20568,5.76706309571
 09/12  21:00:00,55.776297804,0.0,0.0,0.0,15.863942322,29.242365,8.97299175856,0.0,3.20568,5.76731175856
 09/12  22:00:00,55.7907183402,0.0,0.0,0.0,15.863942322,29.242365,6.09308073146,0.0,3.20568,2.88740073146
 09/12  23:00:00,56.4937502126,0.0,0.0,0.0,15.863942322,29.242365,6.0914326815,0.0,3.20568,2.8857526815
 09/12  24:00:00,55.7786831881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.7636461226,0.0,0.0,0.0,15.863942322,29.242365,6.08909032748,0.0,3.20568,2.88341032748
 09/13  02:00:00,55.7417537711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.7269141748,0.0,0.0,0.0,15.863942322,29.242365,6.08916521581,0.0,3.20568,2.88348521581
 09/13  04:00:00,55.9565508373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.9302566001,0.0,0.0,0.0,15.863942322,29.242365,6.08905699178,0.0,3.20568,2.88337699178
 09/13  06:00:00,68.6884072844,7.699556215,8.86197656006,0.0,15.863942322,29.818365,19.8052173409,16.5795373409,3.20568,0.02
 09/13  07:00:00,134.446582955,7.699556215,14.0680927914,0.0,80.527626,29.818365,9.53076438341,3.43868966072,3.20568,2.88639472269
 09/13  08:00:00,207.570915084,9.19517694975,40.2719952427,0.0,80.527626,75.0917375,32.718189058,0.0133153531961,24.0426,8.66227370481
 09/13  09:00:00,237.263632599,10.8351402784,68.2232306459,0.0,80.527626,75.0917375,35.6453576181,0.0,24.0426,11.6027576181
 09/13  10:00:00,272.878129889,13.6024846733,97.0163254777,0.0,80.527626,79.0911225,46.5691219615,0.00202232690796,32.0568,14.5102996346
 09/13  11:00:00,308.637332803,17.7247050934,127.924084989,0.0,80.527626,79.0911225,49.5036102387,0.0063248513036,32.0568,17.4404853874
 09/13  12:00:00,317.71984161,20.5900247322,134.841699507,0.0,80.527626,79.0911225,49.5282535713,0.00780941675294,32.0568,17.4636441546
 09/13  13:00:00,317.10791731,23.1635607499,135.6468791,0.0,80.527626,75.0917375,33.5139296589,0.00356086433256,16.0284,17.4819687945
 09/13  14:00:00,324.574358013,24.979770328,141.290184399,0.0,80.527626,75.0917375,30.5367103058,0.00509669855907,16.0284,14.5032136073
 09/13  15:00:00,326.710238404,26.4331837755,143.968297052,0.0,80.527626,73.092045,17.7225866348,0.00298274082245,3.20568,14.513923894
 09/13  16:00:00,317.288523135,23.907496881,137.074726016,0.0,80.527626,73.092045,6.11060915603,0.0184842484728,3.20568,2.88644490756
 09/13  17:00:00,243.980279589,16.8506964005,114.111455647,0.0,80.527626,29.818365,6.0986004449,0.00646084971207,3.20568,2.88645959519
 09/13  18:00:00,223.851328832,13.7647198066,97.1022900074,0.0,80.527626,29.818365,6.10712339094,0.00966879620837,3.20568,2.89177459473
 09/13  19:00:00,203.738858995,11.3059443055,70.6600449333,0.0,80.527626,29.818365,8.97667179305,0.0,3.20568,5.77099179305
 09/13  20:00:00,184.84893799,9.87237688473,53.3503900699,0.0,80.527626,29.818365,8.97283745609,0.0,3.20568,5.76715745609
 09/13  21:00:00,56.016819981,0.0,0.0,0.0,15.863942322,29.242365,8.97297084858,0.0,3.20568,5.76729084858
 09/13  22:00:00,55.8456783225,0.0,0.0,0.0,15.863942322,29.242365,6.09313121837,0.0,3.20568,2.88745121837
 09/13  23:00:00,56.5585905129,0.0,0.0,0.0,15.863942322,29.242365,6.09148426075,0.0,3.20568,2.88580426075
 09/13  24:00:00,55.8429065434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.835804363,0.0,0.0,0.0,15.863942322,29.242365,6.08914091763,0.0,3.20568,2.88346091763
 09/14  02:00:00,55.8323674101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.8221924306,0.0,0.0,0.0,15.863942322,29.242365,6.08903704126,0.0,3.20568,2.88335704126
 09/14  04:00:00,56.063892209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,56.0209862374,0.0,0.0,0.0,15.863942322,29.242365,6.08911654348,0.0,3.20568,2.88343654348
 09/14  06:00:00,83.6684873547,7.90885847801,23.5268855149,0.0,15.863942322,29.818365,3.28016011717,0.0544801171693,3.20568,0.02
 09/14  07:00:00,147.79397566,7.70638106808,27.2831051141,0.0,80.527626,29.818365,6.09214991435,0.0,3.20568,2.88646991435
 09/14  08:00:00,227.959082439,10.6244653484,59.1708767202,0.0,80.527626,75.0917375,32.7142133317,0.00925897439151,24.0426,8.66235435726
 09/14  09:00:00,251.88667582,12.5342817039,81.1390368258,0.0,80.527626,75.0917375,35.6460364106,0.0,24.0426,11.6034364106
 09/14  10:00:00,280.748775302,15.6458470421,102.853697379,0.0,80.527626,79.0911225,46.5698424477,0.00367662735753,32.0568,14.5093658204
 09/14  11:00:00,308.65873268,19.4216314965,126.252282424,0.0,80.527626,79.0911225,49.506902362,0.00811227422074,32.0568,17.4419900878
 09/14  12:00:00,325.920604,22.0469523478,141.576271814,0.0,80.527626,79.0911225,49.5266871464,0.0044861204924,32.0568,17.4654010259
 09/14  13:00:00,323.072994772,23.9624212381,140.806116087,0.0,80.527626,75.0917375,33.5150324131,0.00258707684253,16.0284,17.4840453362
 09/14  14:00:00,323.902766844,25.2872344039,140.307261737,0.0,80.527626,75.0917375,30.5408436506,0.00766504700271,16.0284,14.5047786036
 09/14  15:00:00,324.11040248,26.6158071615,141.188421025,0.0,80.527626,73.092045,17.7279833205,0.0066615750524,3.20568,14.5156417455
 09/14  16:00:00,312.611652691,24.5657092282,131.749241108,0.0,80.527626,73.092045,6.11399058006,0.0219073430975,3.20568,2.88640323696
 09/14  17:00:00,244.179659787,18.0895687722,113.076860541,0.0,80.527626,29.818365,6.09987291389,0.00777295921671,3.20568,2.88641995468
 09/14  18:00:00,223.137274508,14.7581130246,95.4011871268,0.0,80.527626,29.818365,8.9752131222,0.00647374662172,3.20568,5.76305937557
 09/14  19:00:00,205.249724131,11.874083808,71.599669926,0.0,80.527626,29.818365,8.97581455342,0.0,3.20568,5.77013455342
 09/14  20:00:00,183.056143438,10.179301434,51.2547140165,0.0,80.527626,29.818365,6.09878675192,0.0,3.20568,2.89310675192
 09/14  21:00:00,55.9895743012,0.0,0.0,0.0,15.863942322,29.242365,8.97269823444,0.0,3.20568,5.76701823444
 09/14  22:00:00,55.8179223973,0.0,0.0,0.0,15.863942322,29.242365,6.09308123963,0.0,3.20568,2.88740123963
 09/14  23:00:00,56.5333620428,0.0,0.0,0.0,15.863942322,29.242365,6.09152445191,0.0,3.20568,2.88584445191
 09/14  24:00:00,55.8185681107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.8007185511,0.0,0.0,0.0,15.863942322,29.242365,6.08911491563,0.0,3.20568,2.88343491563
 09/15  02:00:00,55.7753005327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.7673916165,0.0,0.0,0.0,15.863942322,29.242365,6.08901543636,0.0,3.20568,2.88333543636
 09/15  04:00:00,57.0173111631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,56.7964474316,0.0,0.0,0.0,15.863942322,29.242365,6.08909971236,0.0,3.20568,2.88341971236
 09/15  06:00:00,77.1894392766,7.73109781587,15.4641802055,0.0,15.863942322,29.818365,8.31568821709,5.09000821709,3.20568,0.02
 09/15  07:00:00,139.96477841,7.699556215,19.5421424891,0.0,80.527626,29.818365,6.09217493087,0.0,3.20568,2.88649493087
 09/15  08:00:00,211.260941207,9.76272949295,43.3839431076,0.0,80.527626,75.0917375,32.7197982028,0.0142646993732,24.0426,8.6629335034
 09/15  09:00:00,239.253251512,11.4556550983,69.6012349297,0.0,80.527626,75.0917375,38.5434102361,0.0,24.0426,14.5008102361
 09/15  10:00:00,258.996685222,13.4177435076,83.349930037,0.0,80.527626,79.0911225,46.5752686731,0.00869119327156,32.0568,14.5097774799
 09/15  11:00:00,289.250500754,17.621145356,108.657329431,0.0,80.527626,79.0911225,46.604092662,0.00657646732577,32.0568,14.5407161946
 09/15  12:00:00,308.469726575,20.8923652881,125.294580277,0.0,80.527626,79.0911225,49.5297586909,0.00392346099456,32.0568,17.46903523
 09/15  13:00:00,310.021799722,23.1585281152,128.567060515,0.0,80.527626,75.0917375,36.4304967057,0.00778997767336,16.0284,20.394306728
 09/15  14:00:00,311.009534106,24.8364563952,127.875953567,0.0,80.527626,75.0917375,27.6428112612,0.00737985699808,16.0284,11.6070314042
 09/15  15:00:00,308.15680708,26.2273171333,125.638053597,0.0,80.527626,73.092045,20.6324110737,0.0115083045216,3.20568,17.4152227692
 09/15  16:00:00,296.929496063,23.583151127,117.061584397,0.0,80.527626,73.092045,3.25221890067,0.0265389006677,3.20568,0.02
 09/15  17:00:00,228.057647109,16.7080013112,98.3539218314,0.0,80.527626,29.818365,6.1033152598,0.0113204898853,3.20568,2.88631476992
 09/15  18:00:00,206.738852399,13.5734811653,80.2125978797,0.0,80.527626,29.818365,8.98169569758,0.0129977168479,3.20568,5.76301798073
 09/15  19:00:00,190.351059217,11.1469110117,57.8127388112,0.0,80.527626,29.818365,8.97545595036,0.0,3.20568,5.76977595036
 09/15  20:00:00,173.030378133,9.7497487626,41.9374487532,0.0,80.527626,29.818365,8.97285168949,0.0,3.20568,5.76717168949
 09/15  21:00:00,55.7686432414,0.0,0.0,0.0,15.863942322,29.242365,6.09890833505,0.0,3.20568,2.89322833505
 09/15  22:00:00,55.774755476,0.0,0.0,0.0,15.863942322,29.242365,6.09329304415,0.0,3.20568,2.88761304415
 09/15  23:00:00,56.4786097516,0.0,0.0,0.0,15.863942322,29.242365,6.091524063,0.0,3.20568,2.885844063
 09/15  24:00:00,55.7655589826,0.0,0.0,0.0,15.863942322,29.242365,6.08916595801,0.0,3.20568,2.88348595801
 09/16  01:00:00,55.7746571431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.7709398486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.7575367126,0.0,0.0,0.0,15.863942322,29.242365,6.08794353955,0.0,3.20568,2.88226353955
 09/16  04:00:00,56.0318257594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,56.0356758593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,53.1817917008,0.0,0.0,0.0,15.863942322,29.242365,6.08787665666,0.0,3.20568,2.88219665666
 09/16  07:00:00,47.3969564673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.4034738264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.4342717214,0.0,0.0,0.0,15.863942322,29.242365,6.08914200897,0.0,3.20568,2.88346200897
 09/16  10:00:00,47.4779167366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.1504578107,0.0,0.0,0.0,15.863942322,29.242365,6.08904683658,0.0,3.20568,2.88336683658
 09/16  12:00:00,50.4100445824,0.228523670916,2.72182361111,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,58.0796673971,0.840914931076,9.7374492248,0.0,15.863942322,29.242365,6.08793028736,0.0,3.20568,2.88225028736
 09/16  14:00:00,66.4274270039,1.52389585191,17.3835667099,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,65.2060846581,1.47766438425,16.2122855017,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,62.5014080376,1.28676469244,13.7013373266,0.0,15.863942322,29.242365,6.08796749296,0.0,3.20568,2.88228749296
 09/16  17:00:00,62.5447833928,1.29304896735,13.7437907187,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,53.3666913783,0.419282250458,4.07231930268,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,56.24529645,0.0,0.0,0.0,15.863942322,29.242365,6.08785912724,0.0,3.20568,2.88217912724
 09/16  20:00:00,56.2178271362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  21:00:00,56.0517917125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.8461393112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.5254086565,0.0,0.0,0.0,15.863942322,29.242365,6.08791703243,0.0,3.20568,2.88223703243
 09/16  24:00:00,55.8378932308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.8290528084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.8219087747,0.0,0.0,0.0,15.863942322,29.242365,6.08797762092,0.0,3.20568,2.88229762092
 09/17  03:00:00,55.7992498516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,56.0355756104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,56.0236074569,0.0,0.0,0.0,15.863942322,29.242365,6.08791472275,0.0,3.20568,2.88223472275
 09/17  06:00:00,53.1582919529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.3528848451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,47.3560308903,0.0,0.0,0.0,15.863942322,29.242365,6.08912707916,0.0,3.20568,2.88344707916
 09/17  09:00:00,47.383474381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,47.3939466369,0.0,0.0,0.0,15.863942322,29.242365,6.08903650622,0.0,3.20568,2.88335650622
 09/17  11:00:00,48.0903826689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,64.7409997584,1.4257965349,15.8845083002,0.0,15.863942322,29.242365,6.08913161448,0.0,3.20568,2.88345161448
 09/17  13:00:00,72.0162108769,2.15396925204,22.3896948601,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,64.6672879761,1.51970541359,15.6470403713,0.0,15.863942322,29.242365,6.08797855423,0.0,3.20568,2.88229855423
 09/17  15:00:00,69.4898644945,1.99336031406,19.9941773053,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,60.9323921264,1.27202049563,12.1752468323,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,64.5739521631,1.63067162814,15.4550934906,0.0,15.863942322,29.242365,6.08796604754,0.0,3.20568,2.88228604754
 09/17  18:00:00,57.9354946551,0.911819831294,8.16771614202,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,56.220519272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,56.1708370209,0.0,0.0,0.0,15.863942322,29.242365,6.08795292258,0.0,3.20568,2.88227292258
 09/17  21:00:00,56.0044577992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,55.7997771759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.4751117986,0.0,0.0,0.0,15.863942322,29.242365,6.08789060424,0.0,3.20568,2.88221060424
 09/17  24:00:00,55.7752731298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.7585492442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.7460780153,0.0,0.0,0.0,15.863942322,29.242365,6.08915682753,0.0,3.20568,2.88347682753
 09/18  03:00:00,55.7288054089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.950243864,0.0,0.0,0.0,15.863942322,29.242365,6.08907096299,0.0,3.20568,2.88339096299
 09/18  05:00:00,55.9144107723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,68.1634308254,7.70246518782,6.92900185305,0.0,15.863942322,29.818365,21.8095234639,15.7203534579,3.20568,2.883490006
 09/18  07:00:00,128.456736845,7.699556215,8.12665180988,0.0,80.527626,29.818365,12.8310937767,6.73894800624,3.20568,2.88646577048
 09/18  08:00:00,184.427320293,9.25203774515,17.2029305424,0.0,80.527626,75.0917375,30.2767992908,0.452295941975,24.0426,5.78190334883
 09/18  09:00:00,199.537068304,10.7313591142,30.7335684665,0.0,80.527626,75.0917375,38.5472712664,0.0,24.0426,14.5046712664
 09/18  10:00:00,215.982909073,12.7954865097,41.0608949137,0.0,80.527626,79.0911225,46.5752823887,0.00667226971964,32.0568,14.511810119
 09/18  11:00:00,234.802106617,15.8020344989,56.1302355102,0.0,80.527626,79.0911225,49.5101317271,0.0130440231268,32.0568,17.440287704
 09/18  12:00:00,246.921959795,18.3908063726,66.349850401,0.0,80.527626,79.0911225,49.5316031092,0.0101823294089,32.0568,17.4646207798
 09/18  13:00:00,248.325519249,20.0654916165,70.062237462,0.0,80.527626,75.0917375,33.5267702323,0.0141662517174,16.0284,17.4842039806
