Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  14:00:00,255.153534123,21.725871918,75.2242173309,0.0,80.527626,75.0917375,30.5521694138,0.0186319994866,16.0284,14.5051374143
 09/18  15:00:00,260.019886478,23.6247740673,80.1865275103,0.0,80.527626,73.092045,17.7631407115,0.0408338844367,3.20568,14.5166268271
 09/18  16:00:00,245.052617796,18.8941978931,70.0147846137,0.0,80.527626,73.092045,6.12715332852,0.0349731929281,3.20568,2.88650013559
 09/18  17:00:00,181.343874218,13.3338097026,55.2128287276,0.0,80.527626,29.818365,6.09204971784,0.0,3.20568,2.88636971784
 09/18  18:00:00,169.172915154,11.3747349894,43.5997197027,0.0,80.527626,29.818365,8.96880855757,0.0,3.20568,5.76312855757
 09/18  19:00:00,157.357762367,9.55277506117,26.2812328529,0.0,80.527626,29.818365,9.04440522183,0.0675351073514,3.20568,5.77119011448
 09/18  20:00:00,140.761711866,8.56504444381,10.8127201633,0.0,80.527626,29.818365,10.4885738039,4.38966028549,3.20568,2.89323351842
 09/18  21:00:00,55.793156401,0.0,0.0,0.0,15.863942322,29.242365,8.97302670718,0.0,3.20568,5.76734670718
 09/18  22:00:00,55.6550461417,0.0,0.0,0.0,15.863942322,29.242365,6.09321687784,0.0,3.20568,2.88753687784
 09/18  23:00:00,56.3699753917,0.0,0.0,0.0,15.863942322,29.242365,6.09136018809,0.0,3.20568,2.88568018809
 09/18  24:00:00,55.6552821592,0.0,0.0,0.0,15.863942322,29.242365,6.08906400304,0.0,3.20568,2.88338400304
 09/19  01:00:00,55.6390910797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.6237884429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.6109372094,0.0,0.0,0.0,15.863942322,29.242365,6.08917067799,0.0,3.20568,2.88349067799
 09/19  04:00:00,56.6583079666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.4893400338,0.0,0.0,0.0,15.863942322,29.242365,6.08908957656,0.0,3.20568,2.88340957656
 09/19  06:00:00,61.5322691216,7.699556215,0.00544222021376,0.0,15.863942322,29.818365,106.47600568,103.25032568,3.20568,0.02
 09/19  07:00:00,121.676500097,7.699556215,1.40298315784,0.0,80.527626,29.818365,43.1717337159,37.079497071,3.20568,2.88655664495
 09/19  08:00:00,177.967446763,7.94832819436,12.0665576583,0.0,80.527626,75.0917375,36.8123665898,4.1062888922,24.0426,8.6634776976
 09/19  09:00:00,193.171976629,9.12178871729,25.982573219,0.0,80.527626,75.0917375,38.5479487799,0.0,24.0426,14.5053487799
 09/19  10:00:00,211.242996869,10.7412269214,38.3621606464,0.0,80.527626,79.0911225,46.5755139868,0.00589943344457,32.0568,14.5128145533
 09/19  11:00:00,229.536659921,13.4045957768,53.2541451658,0.0,80.527626,79.0911225,46.6061942079,0.0124647545457,32.0568,14.5369294533
 09/19  12:00:00,245.021040123,16.6482743466,66.1818263544,0.0,80.527626,79.0911225,52.4442902762,0.00812002428986,32.0568,20.3793702519
 09/19  13:00:00,247.122158115,18.720865567,70.197986242,0.0,80.527626,75.0917375,33.5203269544,0.0107577554835,16.0284,17.4811691989
 09/19  14:00:00,255.420423561,20.8891067128,76.3215358034,0.0,80.527626,75.0917375,30.5466996776,0.0128296478376,16.0284,14.5054700298
 09/19  15:00:00,259.43998588,23.0134027936,80.2190479922,0.0,80.527626,73.092045,17.756483121,0.0322200342367,3.20568,14.5185830868
 09/19  16:00:00,248.066626388,18.6414044286,73.2674576748,0.0,80.527626,73.092045,6.11970999816,0.0275046865772,3.20568,2.88652531159
 09/19  17:00:00,182.9557011,12.9609552331,57.1823054486,0.0,80.527626,29.818365,6.10189906772,0.00964896849854,3.20568,2.88657009922
 09/19  18:00:00,167.242939487,10.893234894,42.1547555904,0.0,80.527626,29.818365,6.10527382954,0.00793173584349,3.20568,2.8916620937
 09/19  19:00:00,151.895908588,9.23203463249,21.4293437138,0.0,80.527626,29.818365,9.69033141094,0.713384845801,3.20568,5.77126656514
 09/19  20:00:00,136.739457627,8.37360572453,7.22510068982,0.0,80.527626,29.818365,17.0072816206,8.03437982403,3.20568,5.76722179659
 09/19  21:00:00,55.6113457111,0.0,0.0,0.0,15.863942322,29.242365,8.9733087015,0.0,3.20568,5.7676287015
 09/19  22:00:00,55.6434078849,0.0,0.0,0.0,15.863942322,29.242365,6.09318579499,0.0,3.20568,2.88750579499
 09/19  23:00:00,56.3578163187,0.0,0.0,0.0,15.863942322,29.242365,6.09154488217,0.0,3.20568,2.88586488217
 09/19  24:00:00,55.6383848593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.6288593438,0.0,0.0,0.0,15.863942322,29.242365,6.08919557581,0.0,3.20568,2.88351557581
 09/20  02:00:00,55.6110183267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.597275327,0.0,0.0,0.0,15.863942322,29.242365,6.08911941863,0.0,3.20568,2.88343941863
 09/20  04:00:00,55.8011790349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.7747915471,0.0,0.0,0.0,15.863942322,29.242365,6.08904322196,0.0,3.20568,2.88336322196
 09/20  06:00:00,61.2191666309,7.699556215,0.0,0.0,15.863942322,29.818365,153.60026519,150.37458519,3.20568,0.02
 09/20  07:00:00,120.497296915,7.699556215,0.236007710763,0.0,80.527626,29.818365,65.1954438563,59.1034456448,3.20568,2.88631821147
 09/20  08:00:00,176.826466498,7.84226519981,11.0411322776,0.0,80.527626,75.0917375,38.3911086752,5.68459446251,24.0426,8.66391421274
 09/20  09:00:00,193.612669595,8.90667833548,26.6290253583,0.0,80.527626,75.0917375,38.5483764391,0.0,24.0426,14.5057764391
 09/20  10:00:00,212.18320545,10.4971007438,39.5353460925,0.0,80.527626,79.0911225,46.5741922861,0.00482249492765,32.0568,14.5125697912
 09/20  11:00:00,234.156423121,13.207573741,58.043841209,0.0,80.527626,79.0911225,46.6093803781,0.0100285000899,32.0568,14.542551878
 09/20  12:00:00,249.319681136,16.6288213706,70.4827128241,0.0,80.527626,79.0911225,49.5448697149,0.012796547841,32.0568,17.475273167
 09/20  13:00:00,255.202499982,18.9361346409,78.0429717545,0.0,80.527626,75.0917375,36.4303047321,0.007057857671,16.0284,20.3948468744
 09/20  14:00:00,266.001443737,21.3675766668,86.400255901,0.0,80.527626,75.0917375,30.5434071134,0.00897989385651,16.0284,14.5060272195
 09/20  15:00:00,269.533806006,23.6946563512,89.6069113219,0.0,80.527626,73.092045,17.7565789966,0.0327589849473,3.20568,14.5181400116
 09/20  16:00:00,257.681245326,19.5212328096,81.961942941,0.0,80.527626,73.092045,6.11793203508,0.0258840348262,3.20568,2.88636800026
 09/20  17:00:00,192.894202243,13.5191481345,66.5378796332,0.0,80.527626,29.818365,6.10307007506,0.0109720992857,3.20568,2.88641797577
 09/20  18:00:00,177.37779608,11.3003172154,51.8491457161,0.0,80.527626,29.818365,6.10716354363,0.00967708273382,3.20568,2.8918064609
 09/20  19:00:00,162.78629593,9.60229164867,31.628982523,0.0,80.527626,29.818365,9.03610305793,0.0592615720253,3.20568,5.7711614859
 09/20  20:00:00,147.024559845,8.66368855767,16.927345407,0.0,80.527626,29.818365,10.0320040691,1.05931568694,3.20568,5.76700838215
 09/20  21:00:00,55.8372225466,0.0,0.0,0.0,15.863942322,29.242365,8.97325243115,0.0,3.20568,5.76757243115
 09/20  22:00:00,55.691951145,0.0,0.0,0.0,15.863942322,29.242365,6.09348077233,0.0,3.20568,2.88780077233
 09/20  23:00:00,56.4201418591,0.0,0.0,0.0,15.863942322,29.242365,6.09144298226,0.0,3.20568,2.88576298226
 09/20  24:00:00,55.6918645557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.6737732815,0.0,0.0,0.0,15.863942322,29.242365,6.08909278507,0.0,3.20568,2.88341278507
 09/21  02:00:00,55.6593910075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.6596831002,0.0,0.0,0.0,15.863942322,29.242365,6.08920783589,0.0,3.20568,2.88352783589
 09/21  04:00:00,55.8837254514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.8664934102,0.0,0.0,0.0,15.863942322,29.242365,6.08913655312,0.0,3.20568,2.88345655312
 09/21  06:00:00,63.1857777279,7.699556215,1.9845909973,0.0,15.863942322,29.818365,38.3962482718,35.1705682718,3.20568,0.02
 09/21  07:00:00,125.178092323,7.699556215,4.86635608323,0.0,80.527626,29.818365,24.1427793336,18.0505226343,3.20568,2.88657669934
 09/21  08:00:00,187.198526258,8.33638005425,20.8549893239,0.0,80.527626,75.0917375,33.5824389163,0.876001398673,24.0426,8.66383751765
 09/21  09:00:00,206.357178843,9.76887797874,38.455223578,0.0,80.527626,75.0917375,38.5456466765,0.0,24.0426,14.5030466765
 09/21  10:00:00,228.801170955,11.7105668133,54.9091458368,0.0,80.527626,79.0911225,46.5739480901,0.00417858636609,32.0568,14.5129695037
 09/21  11:00:00,254.822003767,15.1186689903,76.7782225091,0.0,80.527626,79.0911225,46.60793519,0.00794298244337,32.0568,14.5431922076
 09/21  12:00:00,269.914384598,18.1199087378,89.5621553398,0.0,80.527626,79.0911225,51.2099143826,0.00979523524265,32.0568,19.1433191473
 09/21  13:00:00,267.053989298,20.1357641999,88.6804878042,0.0,80.527626,75.0917375,34.7649138706,0.0105761569875,16.0284,18.7259377136
 09/21  14:00:00,272.671232189,21.8262676396,92.604756246,0.0,80.527626,75.0917375,30.550933582,0.0153906398458,16.0284,14.5071429421
 09/21  15:00:00,274.984452063,23.9454531238,94.8107512129,0.0,80.527626,73.092045,17.7586870338,0.03356288754,3.20568,14.5194441462
 09/21  16:00:00,257.464499997,18.3796115902,82.8639112154,0.0,80.527626,73.092045,6.1144096357,0.0221799090064,3.20568,2.8865497267
 09/21  17:00:00,189.292748232,12.2406295682,64.1695095148,0.0,80.527626,29.818365,6.10268671961,0.0104007905699,3.20568,2.88660592904
 09/21  18:00:00,173.048104499,10.5245355572,48.3058323995,0.0,80.527626,29.818365,6.09954670557,0.00212922325613,3.20568,2.89173748232
 09/21  19:00:00,166.93311216,9.42735287822,35.9150235702,0.0,80.527626,29.818365,8.97688404513,0.0,3.20568,5.77120404513
 09/21  20:00:00,159.014010227,8.78248691307,28.6990684651,0.0,80.527626,29.818365,8.97315790154,0.0,3.20568,5.76747790154
 09/21  21:00:00,55.904685454,0.0,0.0,0.0,15.863942322,29.242365,8.97357741952,0.0,3.20568,5.76789741952
 09/21  22:00:00,55.7415626644,0.0,0.0,0.0,15.863942322,29.242365,6.0933212432,0.0,3.20568,2.8876412432
 09/21  23:00:00,56.4440405445,0.0,0.0,0.0,15.863942322,29.242365,6.09168295644,0.0,3.20568,2.88600295644
 09/21  24:00:00,55.7289897344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.731092256,0.0,0.0,0.0,15.863942322,29.242365,6.08914460722,0.0,3.20568,2.88346460722
 09/22  02:00:00,55.7258194231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  03:00:00,55.7208626062,0.0,0.0,0.0,15.863942322,29.242365,6.08907856746,0.0,3.20568,2.88339856746
 09/22  04:00:00,56.9417165912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  05:00:00,56.7541485981,0.0,0.0,0.0,15.863942322,29.242365,6.08919906772,0.0,3.20568,2.88351906772
 09/22  06:00:00,74.9715659479,7.699556215,13.2990398953,0.0,15.863942322,29.818365,11.9752659385,8.74958593853,3.20568,0.02
 09/22  07:00:00,134.86264914,7.699556215,14.4792913822,0.0,80.527626,29.818365,7.35290092432,1.26072042003,3.20568,2.8865005043
 09/22  08:00:00,191.997795822,8.95736426454,25.0120046277,0.0,80.527626,75.0917375,32.7158205796,0.00974712584652,24.0426,8.66347345379
 09/22  09:00:00,206.834995578,10.1357545241,38.5713685153,0.0,80.527626,75.0917375,38.5466572085,0.0,24.0426,14.5040572085
 09/22  10:00:00,223.359309982,11.7226892424,49.4775911549,0.0,80.527626,79.0911225,46.5731370113,0.00223747010661,32.0568,14.5140995412
 09/22  11:00:00,245.565474104,14.3355068585,68.3208085041,0.0,80.527626,79.0911225,46.6026053578,0.00693364673666,32.0568,14.5388717111
 09/22  12:00:00,253.901542992,15.8439583824,75.8506508314,0.0,80.527626,79.0911225,52.4456952205,0.00944578441638,32.0568,20.379449436
 09/22  13:00:00,254.907596426,17.5812780784,79.1134922804,0.0,80.527626,75.0917375,33.5241445307,0.0103307286059,16.0284,17.4854138021
 09/22  14:00:00,254.116083584,17.7102354749,78.1968993298,0.0,80.527626,75.0917375,30.5469088711,0.010330598476,16.0284,14.5081782726
 09/22  15:00:00,244.434733155,17.394603446,70.8523454821,0.0,80.527626,73.092045,17.7589318431,0.0347428402738,3.20568,14.5185090028
 09/22  16:00:00,227.04992483,12.1404118827,58.731828163,0.0,80.527626,73.092045,6.11386726522,0.0216044592246,3.20568,2.88658280599
 09/22  17:00:00,166.839918746,9.33484548503,44.6780718971,0.0,80.527626,29.818365,6.09215378003,0.0,3.20568,2.88647378003
 09/22  18:00:00,160.438761976,8.76655872848,36.0641714356,0.0,80.527626,29.818365,8.99281706764,0.0232976878589,3.20568,5.76383937978
 09/22  19:00:00,159.014836625,8.34054924898,29.3861443929,0.0,80.527626,29.818365,8.97660947518,0.0,3.20568,5.77092947518
 09/22  20:00:00,150.127453283,8.00524928485,20.8810301896,0.0,80.527626,29.818365,6.33459870609,0.235387722224,3.20568,2.89353098386
 09/22  21:00:00,55.6572188402,0.0,0.0,0.0,15.863942322,29.242365,8.97356568935,0.0,3.20568,5.76788568935
 09/22  22:00:00,55.6594309463,0.0,0.0,0.0,15.863942322,29.242365,6.09352428729,0.0,3.20568,2.88784428729
 09/22  23:00:00,56.3592382663,0.0,0.0,0.0,15.863942322,29.242365,6.0916696095,0.0,3.20568,2.8859896095
 09/22  24:00:00,55.6430614188,0.0,0.0,0.0,15.863942322,29.242365,6.08918302032,0.0,3.20568,2.88350302032
 09/23  01:00:00,55.6296280111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.6188600743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.6123077856,0.0,0.0,0.0,15.863942322,29.242365,6.0879102256,0.0,3.20568,2.8822302256
 09/23  04:00:00,55.8234573177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.8061935017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,52.9580517966,0.0,0.0,0.0,15.863942322,29.242365,6.08800000367,0.0,3.20568,2.88232000367
 09/23  07:00:00,47.1796182694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.215039746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,47.2692292662,0.0,0.0,0.0,15.863942322,29.242365,6.08906947409,0.0,3.20568,2.88338947409
 09/23  10:00:00,47.288319475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  11:00:00,47.986263494,0.0,0.0,0.0,15.863942322,29.242365,6.08919553439,0.0,3.20568,2.88351553439
 09/23  12:00:00,47.3142213787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,51.8659910304,0.489096027194,4.01142936053,0.0,15.863942322,29.242365,6.08799339096,0.0,3.20568,2.88231339096
 09/23  14:00:00,57.1363935629,1.07170633765,8.67972792857,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,56.1530106803,0.961765740478,7.7926793534,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  16:00:00,60.6934394247,1.47677742997,11.8316729602,0.0,15.863942322,29.242365,6.08800801894,0.0,3.20568,2.88232801894
 09/23  17:00:00,57.3253199121,1.14901465372,8.85896748187,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,55.1425982083,0.612382453166,4.41974572927,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,55.9825258663,0.0,0.0,0.0,15.863942322,29.242365,6.08789606103,0.0,3.20568,2.88221606103
 09/23  20:00:00,55.930673998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,55.8015143634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.6536007971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.3510043189,0.0,0.0,0.0,15.863942322,29.242365,6.08798637735,0.0,3.20568,2.88230637735
 09/23  24:00:00,55.6573370858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.6475115754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.6247234387,0.0,0.0,0.0,15.863942322,29.242365,6.08795360595,0.0,3.20568,2.88227360595
 09/24  03:00:00,55.604924638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.8196189585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.7997433152,0.0,0.0,0.0,15.863942322,29.242365,6.08792194389,0.0,3.20568,2.88224194389
 09/24  06:00:00,52.9472105622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,47.1775378468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.198207834,0.0,0.0,0.0,15.863942322,29.242365,6.08912872342,0.0,3.20568,2.88344872342
 09/24  09:00:00,47.2215478481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.2106507309,0.0,0.0,0.0,15.863942322,29.242365,6.08907300831,0.0,3.20568,2.88339300831
 09/24  11:00:00,47.8868620777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,47.2111704757,0.0,0.0,0.0,15.863942322,29.242365,6.08920478792,0.0,3.20568,2.88352478792
 09/24  13:00:00,47.2584583656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,47.2838510631,0.0,0.0,0.0,15.863942322,29.242365,6.08797495978,0.0,3.20568,2.88229495978
 09/24  15:00:00,47.281727267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,47.1640946623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,47.1523589634,0.0,0.0,0.0,15.863942322,29.242365,6.08794398921,0.0,3.20568,2.88226398921
 09/24  18:00:00,50.0113771626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,55.9538815059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  20:00:00,55.9193238085,0.0,0.0,0.0,15.863942322,29.242365,6.08791303311,0.0,3.20568,2.88223303311
 09/24  21:00:00,55.788111577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.6155240798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.3021418323,0.0,0.0,0.0,15.863942322,29.242365,6.0880083513,0.0,3.20568,2.8823283513
 09/24  24:00:00,55.6031574801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.5944121687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.5872378766,0.0,0.0,0.0,15.863942322,29.242365,6.08921122199,0.0,3.20568,2.88353122199
 09/25  03:00:00,55.5766938119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,55.7763646657,0.0,0.0,0.0,15.863942322,29.242365,6.08916087748,0.0,3.20568,2.88348087748
 09/25  05:00:00,55.7505503779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,61.2049814634,7.699556215,0.0,0.0,15.863942322,29.818365,136.594865607,130.505628357,3.20568,2.88355724952
 09/25  07:00:00,120.264019282,7.699556215,0.00169857792285,0.0,80.527626,29.818365,83.6528797207,77.5608131529,3.20568,2.88638656778
 09/25  08:00:00,165.565158208,7.70224859098,0.00687591710912,0.0,80.527626,75.0917375,82.5220113244,49.8163833717,24.0426,8.66302795273
 09/25  09:00:00,168.732040695,7.96393221702,2.86537859936,0.0,80.527626,75.0917375,57.2787491351,21.6274522149,24.0426,11.6086969202
 09/25  10:00:00,179.677550976,8.82335478652,8.91117533043,0.0,80.527626,79.0911225,57.5860602812,11.0138648317,32.0568,14.5153954495
 09/25  11:00:00,182.891894413,9.24059074058,10.9873270354,0.0,80.527626,79.0911225,49.5096009685,0.0,32.0568,17.4528009685
 09/25  12:00:00,183.598984074,9.56586969908,12.0612074553,0.0,80.527626,79.0911225,52.4465101161,0.0,32.0568,20.3897101161
 09/25  13:00:00,182.376233419,10.049086913,14.3339910947,0.0,80.527626,75.0917375,34.0295914947,0.513062883016,16.0284,17.4881286117
 09/25  14:00:00,190.156547097,11.3950887159,20.7491546379,0.0,80.527626,75.0917375,30.5371818667,0.0,16.0284,14.5087818667
 09/25  15:00:00,191.88736929,12.1960917826,23.6897702479,0.0,80.527626,73.092045,17.7415468639,0.0130537799042,3.20568,14.522813084
 09/25  16:00:00,181.337038895,9.26554344177,16.2080920572,0.0,80.527626,73.092045,7.45963155283,1.36736304444,3.20568,2.88658850839
 09/25  17:00:00,133.374471753,7.94356467634,12.8518680389,0.0,80.527626,29.818365,8.57275765376,2.48058122541,3.20568,2.88649642835
 09/25  18:00:00,131.897481266,7.73041517626,8.75252291945,0.0,80.527626,29.818365,17.2664619658,8.29706898089,3.20568,5.76371298491
 09/25  19:00:00,134.00194608,7.69957234217,4.9666811185,0.0,80.527626,29.818365,23.1861375743,14.2091930416,3.20568,5.77126453278
 09/25  20:00:00,132.520455473,7.699556215,3.51464923174,0.0,80.527626,29.818365,25.7784783471,16.8055643601,3.20568,5.76723398705
 09/25  21:00:00,55.7514270362,0.0,0.0,0.0,15.863942322,29.242365,6.09972753862,0.0,3.20568,2.89404753862
 09/25  22:00:00,55.6220055368,0.0,0.0,0.0,15.863942322,29.242365,6.09330694494,0.0,3.20568,2.88762694494
 09/25  23:00:00,56.3475329903,0.0,0.0,0.0,15.863942322,29.242365,6.09154705149,0.0,3.20568,2.88586705149
 09/25  24:00:00,55.6421404365,0.0,0.0,0.0,15.863942322,29.242365,6.08917920268,0.0,3.20568,2.88349920268
 09/26  01:00:00,55.6456159419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.6362209799,0.0,0.0,0.0,15.863942322,29.242365,6.08913604444,0.0,3.20568,2.88345604444
 09/26  03:00:00,55.6257623489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,56.7203351175,0.0,0.0,0.0,15.863942322,29.242365,6.08909120772,0.0,3.20568,2.88341120772
 09/26  05:00:00,56.5335970744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,61.5403109795,7.699556215,0.00407352942384,0.0,15.863942322,29.818365,60.8549990257,54.7657642934,3.20568,2.88355473233
 09/26  07:00:00,120.924087761,7.699556215,0.648637802322,0.0,80.527626,29.818365,38.571280179,32.4791450021,3.20568,2.88645517697
 09/26  08:00:00,169.30219173,7.78314635024,3.62760506158,0.0,80.527626,75.0917375,47.5192420697,17.6934333469,24.0426,5.78320872279
 09/26  09:00:00,175.966286941,8.38835732638,9.6307649865,0.0,80.527626,75.0917375,51.2121267545,12.6631031359,24.0426,14.5064236186
 09/26  10:00:00,186.821327036,8.90937492104,15.928551889,0.0,80.527626,79.0911225,53.1429058916,6.57104950393,32.0568,14.5150563877
 09/26  11:00:00,196.55046271,9.37987623867,24.4117562144,0.0,80.527626,79.0911225,49.5193738176,0.0119056125432,32.0568,17.4506682051
 09/26  12:00:00,195.771815347,9.80854772192,23.904318135,0.0,80.527626,79.0911225,49.5339941621,0.0,32.0568,17.4771941621
 09/26  13:00:00,199.765293659,11.2965654927,30.382888576,0.0,80.527626,75.0917375,36.4480156704,0.0133946271525,16.0284,20.4062210433
 09/26  14:00:00,206.651954665,12.5302229786,36.0085256223,0.0,80.527626,75.0917375,30.5422302206,0.00475915874606,16.0284,14.5090710619
 09/26  15:00:00,202.049826753,12.8336749319,33.1407710162,0.0,80.527626,73.092045,17.7832558276,0.0540496879539,3.20568,14.5235261396
 09/26  16:00:00,190.194476893,9.54129415053,24.7311536776,0.0,80.527626,73.092045,6.12955862249,0.0374653997512,3.20568,2.88641322274
 09/26  17:00:00,137.384859426,8.02391276479,16.7367491092,0.0,80.527626,29.818365,6.35452138801,0.262340997428,3.20568,2.88650039059
 09/26  18:00:00,135.636449867,7.7670889063,12.4181933117,0.0,80.527626,29.818365,10.0618015486,3.96404094804,3.20568,2.89208060057
 09/26  19:00:00,139.035206932,7.70152359175,10.1823757994,0.0,80.527626,29.818365,19.3033310977,7.45044965853,3.20568,8.64720143916
 09/26  20:00:00,138.4590093,7.699556215,9.6148463664,0.0,80.527626,29.818365,14.887981019,8.78817028709,3.20568,2.89413073194
 09/26  21:00:00,55.6206228916,0.0,0.0,0.0,15.863942322,29.242365,8.97360090696,0.0,3.20568,5.76792090696
 09/26  22:00:00,55.6562573853,0.0,0.0,0.0,15.863942322,29.242365,6.09342144221,0.0,3.20568,2.88774144221
 09/26  23:00:00,56.3753198291,0.0,0.0,0.0,15.863942322,29.242365,6.09157009836,0.0,3.20568,2.88589009836
 09/26  24:00:00,55.6697491093,0.0,0.0,0.0,15.863942322,29.242365,6.08926631564,0.0,3.20568,2.88358631564
 09/27  01:00:00,55.6620777349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.6552268413,0.0,0.0,0.0,15.863942322,29.242365,6.08922962337,0.0,3.20568,2.88354962337
 09/27  03:00:00,55.6466834005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.8690627224,0.0,0.0,0.0,15.863942322,29.242365,6.08919025157,0.0,3.20568,2.88351025157
 09/27  05:00:00,55.8457937795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,63.9846191618,7.699556215,1.37161638031,0.0,15.863942322,29.818365,44.2924329403,38.2032821036,3.20568,2.88347083678
 09/27  07:00:00,121.641925366,7.699556215,1.36583351856,0.0,80.527626,29.818365,31.4673750492,28.2416950492,3.20568,0.02
 09/27  08:00:00,169.515210707,8.0309887856,3.59781140242,0.0,80.527626,75.0917375,48.9093308762,16.2022977287,24.0426,8.66443314749
 09/27  09:00:00,174.640906083,8.77339167581,7.93590128968,0.0,80.527626,75.0917375,51.6096520896,13.0594599312,24.0426,14.5075921585
 09/27  10:00:00,184.186389476,9.23817431968,12.9857579134,0.0,80.527626,79.0911225,53.1559244376,6.58160161675,32.0568,14.5175228209
 09/27  11:00:00,189.963678225,9.80702780333,17.4436497661,0.0,80.527626,79.0911225,49.5071559297,0.0,32.0568,17.4503559297
 09/27  12:00:00,190.193312038,10.4797591809,17.6965125762,0.0,80.527626,79.0911225,49.5339744099,0.0,32.0568,17.4771744099
 09/27  13:00:00,192.640064496,12.0839200062,22.5224954733,0.0,80.527626,75.0917375,36.4639987457,0.0298690472653,16.0284,20.4057296984
 09/27  14:00:00,198.596171917,13.34467535,27.2078552054,0.0,80.527626,75.0917375,30.5377719108,0.0,16.0284,14.5093719108
 09/27  15:00:00,203.531165446,14.7293003497,32.7633443569,0.0,80.527626,73.092045,17.7523623387,0.0237269270085,3.20568,14.5229554117
 09/27  16:00:00,195.287334218,11.2350563148,28.117828981,0.0,80.527626,73.092045,6.10795395202,0.0158459410597,3.20568,2.88642801096
 09/27  17:00:00,142.56354736,8.8075236578,21.1157493041,0.0,80.527626,29.818365,6.09220157809,0.0,3.20568,2.88652157809
 09/27  18:00:00,135.559295921,8.17898847621,11.9395601857,0.0,80.527626,29.818365,10.3607846409,4.26297916613,3.20568,2.8921254748
 09/27  19:00:00,130.566766211,7.77660715857,1.47633982548,0.0,80.527626,29.818365,34.2007763407,22.3482080852,3.20568,8.64688825553
 09/27  20:00:00,128.974095942,7.699556215,0.0,0.0,80.527626,29.818365,50.5042918424,44.4044026988,3.20568,2.89420914357
 09/27  21:00:00,55.6894739135,0.0,0.0,0.0,15.863942322,29.242365,8.97377386384,0.0,3.20568,5.76809386384
 09/27  22:00:00,55.5694563534,0.0,0.0,0.0,15.863942322,29.242365,6.0934993637,0.0,3.20568,2.8878193637
 09/27  23:00:00,56.3010384827,0.0,0.0,0.0,15.863942322,29.242365,6.09164866988,0.0,3.20568,2.88596866988
 09/27  24:00:00,55.6095860839,0.0,0.0,0.0,15.863942322,29.242365,6.08915496949,0.0,3.20568,2.88347496949
 09/28  01:00:00,55.6228245227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  02:00:00,55.6175984316,0.0,0.0,0.0,15.863942322,29.242365,6.08912356019,0.0,3.20568,2.88344356019
 09/28  03:00:00,55.6090772402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,55.8298657335,0.0,0.0,0.0,15.863942322,29.242365,6.0892792611,0.0,3.20568,2.8835992611
 09/28  05:00:00,55.8042979405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,62.615414807,7.699556215,0.00354245734398,0.0,15.863942322,29.818365,114.707829524,108.618584118,3.20568,2.88356540636
 09/28  07:00:00,120.254018876,7.699556215,0.00187043239984,0.0,80.527626,29.818365,64.8026277444,61.5769477444,3.20568,0.02
 09/28  08:00:00,172.594509497,7.83776752144,6.85204946416,0.0,80.527626,75.0917375,42.3847759707,9.67719315509,24.0426,8.66498281565
 09/28  09:00:00,186.369017136,8.88646156203,19.4658651989,0.0,80.527626,75.0917375,38.7951689017,0.242859987403,24.0426,14.5097089143
 09/28  10:00:00,203.957930445,10.3682501022,31.4983487535,0.0,80.527626,79.0911225,46.5727654917,0.0,32.0568,14.5159654917
 09/28  11:00:00,223.044838197,12.7122669979,47.482995102,0.0,80.527626,79.0911225,49.5178338058,0.00917880745342,32.0568,17.4518549983
 09/28  12:00:00,238.079491489,15.7383194407,60.1694279024,0.0,80.527626,79.0911225,49.5502825595,0.0138352450988,32.0568,17.4796473144
 09/28  13:00:00,244.774123647,17.8052990948,68.7728314987,0.0,80.527626,75.0917375,36.4723164967,0.0384295220776,16.0284,20.4054869746
 09/28  14:00:00,255.113219798,19.8587282909,77.0481939274,0.0,80.527626,75.0917375,30.5469715861,0.00887815047141,16.0284,14.5096934356
 09/28  15:00:00,256.423226794,21.7779220493,78.4400732417,0.0,80.527626,73.092045,17.7616191537,0.0325797763257,3.20568,14.5233593774
 09/28  16:00:00,232.940701205,16.8659342971,59.9382340975,0.0,80.527626,73.092045,6.12276549072,0.0304292663779,3.20568,2.88665622434
 09/28  17:00:00,166.608222091,11.6330072046,42.2287817747,0.0,80.527626,29.818365,6.09226203171,0.0,3.20568,2.88658203171
 09/28  18:00:00,151.600320293,9.8290884467,26.2250877003,0.0,80.527626,29.818365,9.01036483363,0.040630893083,3.20568,5.76405394055
 09/28  19:00:00,144.131909985,8.66216894785,14.0486716365,0.0,80.527626,29.818365,9.88713872474,0.909696471992,3.20568,5.77176225275
 09/28  20:00:00,131.689610771,7.99670867023,2.38803160229,0.0,80.527626,29.818365,29.9657230453,20.9922944161,3.20568,5.76774862913
 09/28  21:00:00,55.7006106487,0.0,0.0,0.0,15.863942322,29.242365,6.09930542778,0.0,3.20568,2.89362542778
 09/28  22:00:00,55.5817139255,0.0,0.0,0.0,15.863942322,29.242365,6.09356093476,0.0,3.20568,2.88788093476
 09/28  23:00:00,56.3166944528,0.0,0.0,0.0,15.863942322,29.242365,6.09180425084,0.0,3.20568,2.88612425084
 09/28  24:00:00,55.5962879012,0.0,0.0,0.0,15.863942322,29.242365,6.0892435056,0.0,3.20568,2.8835635056
 09/29  01:00:00,55.5902011007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.575221682,0.0,0.0,0.0,15.863942322,29.242365,6.08921677665,0.0,3.20568,2.88353677665
 09/29  03:00:00,55.5624947012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  04:00:00,56.6112421314,0.0,0.0,0.0,15.863942322,29.242365,6.08918879916,0.0,3.20568,2.88350879916
 09/29  05:00:00,56.442222764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  06:00:00,63.0688170523,7.699556215,0.0,0.0,15.863942322,29.818365,221.83273567,215.743574908,3.20568,2.88348076271
 09/29  07:00:00,120.29348002,7.699556215,0.00183870103228,0.0,80.527626,29.818365,117.458774089,111.366632167,3.20568,2.88646192219
 09/29  08:00:00,168.217149527,7.75754204375,2.58549427099,0.0,80.527626,75.0917375,52.5661419528,22.7407082943,24.0426,5.78283365848
 09/29  09:00:00,181.61872768,8.40114323986,15.2217280246,0.0,80.527626,75.0917375,40.7754151257,2.22250095153,24.0426,14.5103141741
 09/29  10:00:00,201.691429683,10.0950535371,29.5057272364,0.0,80.527626,79.0911225,46.5762836115,0.0,32.0568,14.5194836115
 09/29  11:00:00,218.051094049,12.6395069581,42.5705320862,0.0,80.527626,79.0911225,49.5169602132,0.00363522090899,32.0568,17.4565249923
 09/29  12:00:00,229.987133995,15.4596676473,52.3754102367,0.0,80.527626,79.0911225,52.4573185722,0.0100366846074,32.0568,20.3904818876
 09/29  13:00:00,234.909664429,17.4699541963,59.2531827205,0.0,80.527626,75.0917375,33.5380964,0.0157486187693,16.0284,17.4939477812
 09/29  14:00:00,243.630277568,19.7021424693,65.7356413992,0.0,80.527626,75.0917375,30.5404692656,0.0,16.0284,14.5120692656
 09/29  15:00:00,250.343054491,22.1260010123,72.0146300497,0.0,80.527626,73.092045,20.6566250142,0.0274397294946,3.20568,17.4235052847
 09/29  16:00:00,241.880541346,18.2541575075,67.5292234914,0.0,80.527626,73.092045,3.24874140577,0.0230614057677,3.20568,0.02
 09/29  17:00:00,177.310207652,12.6958208744,51.8284759749,0.0,80.527626,29.818365,6.0946506936,0.0022939211707,3.20568,2.88667677243
 09/29  18:00:00,158.881498782,10.4129259893,31.4771450944,0.0,80.527626,29.818365,9.00929017377,0.0391804326258,3.20568,5.76442974114
 09/29  19:00:00,143.876177014,8.88788336648,13.8105076067,0.0,80.527626,29.818365,11.1903033294,2.21283405007,3.20568,5.7717892793
 09/29  20:00:00,134.941730964,8.20573799745,5.61078090102,0.0,80.527626,29.818365,19.6268451221,10.6531667988,3.20568,5.76799832331
 09/29  21:00:00,55.5887883691,0.0,0.0,0.0,15.863942322,29.242365,8.97412905084,0.0,3.20568,5.76844905084
 09/29  22:00:00,55.6276742749,0.0,0.0,0.0,15.863942322,29.242365,6.09296397592,0.0,3.20568,2.88728397592
 09/29  23:00:00,56.3392717769,0.0,0.0,0.0,15.863942322,29.242365,6.09158523484,0.0,3.20568,2.88590523484
 09/29  24:00:00,55.6288671532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  01:00:00,55.6350313071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.6346662602,0.0,0.0,0.0,15.863942322,29.242365,6.08803803536,0.0,3.20568,2.88235803536
 09/30  03:00:00,55.6172224778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,55.8177914233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.7914884772,0.0,0.0,0.0,15.863942322,29.242365,6.08803637198,0.0,3.20568,2.88235637198
 09/30  06:00:00,54.3730607319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,47.1979073502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.2774648511,0.0,0.0,0.0,15.863942322,29.242365,6.08803506909,0.0,3.20568,2.88235506908
 09/30  09:00:00,47.3778892189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,47.4346305872,0.0,0.0,0.0,15.863942322,29.242365,6.08928235807,0.0,3.20568,2.88360235807
 09/30  11:00:00,48.1469754628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,57.5296552353,0.934371243661,9.105574709,0.0,15.863942322,29.242365,6.08929983236,0.0,3.20568,2.88361983236
 09/30  13:00:00,71.8232867905,2.28289219186,22.0086635697,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,69.8067467617,2.08682159964,20.1784145066,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,75.6992999647,2.62084726679,25.5319583138,0.0,15.863942322,29.242365,6.08804098097,0.0,3.20568,2.88236098097
 09/30  16:00:00,70.1088634591,2.09310038074,20.4739063076,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,69.2387035879,2.05880120011,19.6709067465,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,63.8090220067,1.22359813017,10.8735683625,0.0,15.863942322,29.242365,6.08805285258,0.0,3.20568,2.88237285258
 09/30  19:00:00,60.9305658653,0.52274188351,4.22045968257,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.1256766351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.9772680432,0.0,0.0,0.0,15.863942322,29.242365,6.08798743947,0.0,3.20568,2.88230743947
 09/30  22:00:00,55.7816268291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.4546967836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.7591732637,0.0,0.0,0.0,15.863942322,29.242365,6.0879866044,0.0,3.20568,2.8823066044
 10/01  01:00:00,55.747844616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.7353437272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.7232362493,0.0,0.0,0.0,15.863942322,29.242365,6.08799053215,0.0,3.20568,2.88231053215
 10/01  04:00:00,55.960289489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.9356943976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,54.5031764298,0.0,0.0,0.0,15.863942322,29.242365,6.08799438478,0.0,3.20568,2.88231438478
 10/01  07:00:00,47.2826347371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.3277195664,0.0,0.0,0.0,15.863942322,29.242365,6.08925777426,0.0,3.20568,2.88357777426
 10/01  09:00:00,47.403400677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.4470787643,0.0,0.0,0.0,15.863942322,29.242365,6.08924134567,0.0,3.20568,2.88356134567
 10/01  11:00:00,48.1471046981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,61.9189537992,1.29164816522,13.1408804639,0.0,15.863942322,29.242365,6.08932194758,0.0,3.20568,2.88364194758
 10/01  13:00:00,67.6545337509,1.81468861926,18.308617957,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,63.0318252594,1.42777917162,14.0789320598,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,56.690479706,0.863873377934,8.31286955562,0.0,15.863942322,29.242365,6.08805204078,0.0,3.20568,2.88237204078
 10/01  16:00:00,58.8249940026,1.0678154115,10.2476298106,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,53.7086528758,0.612382453166,5.68839858236,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,51.647952459,0.0,0.0,0.0,15.863942322,29.242365,6.0879532168,0.0,3.20568,2.8822732168
 10/01  19:00:00,56.159756952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,56.1032089482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.9201538677,0.0,0.0,0.0,15.863942322,29.242365,6.0879577093,0.0,3.20568,2.8822777093
 10/01  22:00:00,55.7237703428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.4061724422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.7184124456,0.0,0.0,0.0,15.863942322,29.242365,6.08796221075,0.0,3.20568,2.88228221075
 10/02  01:00:00,55.702110617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.6913547244,0.0,0.0,0.0,15.863942322,29.242365,6.08922718733,0.0,3.20568,2.88354718733
 10/02  03:00:00,55.6805654725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,55.9090068599,0.0,0.0,0.0,15.863942322,29.242365,6.08921688997,0.0,3.20568,2.88353688997
 10/02  05:00:00,55.8946459596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,77.0549283643,7.699556215,14.3507433713,0.0,15.863942322,29.818365,21.4842155343,15.3950090244,3.20568,2.88352650994
 10/02  07:00:00,134.464395305,7.699556215,14.0846231185,0.0,80.527626,29.818365,13.4026974494,7.31046233508,3.20568,2.88655511436
 10/02  08:00:00,191.493820219,8.24188420929,25.2250326821,0.0,80.527626,75.0917375,33.1762919441,0.468041610191,24.0426,8.66565033387
 10/02  09:00:00,217.072355447,9.52237478135,49.3961096109,0.0,80.527626,75.0917375,35.6543903311,0.0,24.0426,11.6117903311
 10/02  10:00:00,243.267775749,11.0628539032,70.0020381568,0.0,80.527626,79.0911225,49.4765013664,0.0,32.0568,17.4197013664
 10/02  11:00:00,265.001067811,13.5704120467,88.4990774881,0.0,80.527626,79.0911225,47.0712972972,0.00210228936864,32.0568,15.0123950079
 10/02  12:00:00,275.742445006,16.1316054442,97.3718545551,0.0,80.527626,79.0911225,51.9826816173,0.00766597586847,32.0568,19.9182156414
 10/02  13:00:00,268.998163571,17.1630947139,93.5991642477,0.0,80.527626,75.0917375,36.4480466246,0.00814316840599,16.0284,20.4115034562
 10/02  14:00:00,268.920014142,17.5390201745,93.149986669,0.0,80.527626,75.0917375,30.545372846,0.00315563072698,16.0284,14.5138172153
 10/02  15:00:00,272.643559872,18.5122088129,97.8952179112,0.0,80.527626,73.092045,17.7621487277,0.0297868762398,3.20568,14.5266818514
 10/02  16:00:00,254.335963232,13.0108871062,85.096360661,0.0,80.527626,73.092045,6.10943100301,0.0170767500222,3.20568,2.88667425299
 10/02  17:00:00,188.817760433,9.61955396688,66.2615363661,0.0,80.527626,29.818365,6.09248099588,0.0,3.20568,2.88680099588
 10/02  18:00:00,177.440438574,8.81600621122,51.4567593597,0.0,80.527626,29.818365,6.09785730504,0.0,3.20568,2.89217730504
 10/02  19:00:00,170.10543757,8.32784199745,40.1482712758,0.0,80.527626,29.818365,11.8539169552,0.0,3.20568,8.64823695519
 10/02  20:00:00,163.176039293,8.00795787989,33.5846562445,0.0,80.527626,29.818365,6.10011119515,0.0,3.20568,2.89443119515
 10/02  21:00:00,55.9367450318,0.0,0.0,0.0,15.863942322,29.242365,8.97431516916,0.0,3.20568,5.76863516916
 10/02  22:00:00,55.7624528025,0.0,0.0,0.0,15.863942322,29.242365,6.09372361252,0.0,3.20568,2.88804361252
 10/02  23:00:00,56.4668075355,0.0,0.0,0.0,15.863942322,29.242365,6.09166418999,0.0,3.20568,2.88598418999
 10/02  24:00:00,55.7321725632,0.0,0.0,0.0,15.863942322,29.242365,6.08918355967,0.0,3.20568,2.88350355967
 10/03  01:00:00,55.7185793079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.7042538771,0.0,0.0,0.0,15.863942322,29.242365,6.08918122716,0.0,3.20568,2.88350122716
 10/03  03:00:00,55.6914279313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,56.8862502742,0.0,0.0,0.0,15.863942322,29.242365,6.08917703675,0.0,3.20568,2.88349703675
 10/03  05:00:00,56.7007134555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,74.8057237286,7.699556215,11.7244505942,0.0,15.863942322,29.818365,26.3429072265,20.2537344702,3.20568,2.88349275624
 10/03  07:00:00,132.382157218,7.699556215,12.0151858638,0.0,80.527626,29.818365,15.3177881876,9.2254137675,3.20568,2.88669442011
 10/03  08:00:00,183.312004956,8.09788958568,17.2212778253,0.0,80.527626,75.0917375,30.820688208,0.9939054132,24.0426,5.78418279481
 10/03  09:00:00,193.652930954,9.1468089194,26.4446515013,0.0,80.527626,75.0917375,38.5529818649,0.0,24.0426,14.5103818649
 10/03  10:00:00,209.557899944,10.6308692881,36.8140815246,0.0,80.527626,79.0911225,49.4762530264,0.0,32.0568,17.4194530264
 10/03  11:00:00,233.410454826,13.0360256997,57.5078566266,0.0,80.527626,79.0911225,46.6063513294,0.00156615269037,32.0568,14.5479851767
 10/03  12:00:00,251.598852888,15.6481753282,73.763630214,0.0,80.527626,79.0911225,52.4512905193,0.00438066974431,32.0568,20.3901098495
 10/03  13:00:00,257.556449938,17.3186920844,82.0274223805,0.0,80.527626,75.0917375,36.4766605246,0.0358391317864,16.0284,20.4124213928
 10/03  14:00:00,263.387689105,19.0765937168,86.0959570437,0.0,80.527626,75.0917375,30.5474649161,0.00459717444622,16.0284,14.5144677417
 10/03  15:00:00,261.64741984,20.6609785222,84.7774669869,0.0,80.527626,73.092045,17.7613594441,0.028109729357,3.20568,14.5275697147
 10/03  16:00:00,242.854550748,15.921944985,70.7370622612,0.0,80.527626,73.092045,6.12634962525,0.0339121501798,3.20568,2.88675747507
 10/03  17:00:00,175.242225886,10.8646975555,51.5533879872,0.0,80.527626,29.818365,6.09716011077,0.00493793588372,3.20568,2.88654217488
 10/03  18:00:00,162.790218613,9.29582226153,36.4536209174,0.0,80.527626,29.818365,6.11202636742,0.0140540825977,3.20568,2.89229228482
 10/03  19:00:00,155.304190286,8.45865379148,25.5647197977,0.0,80.527626,29.818365,11.8535189871,0.0,3.20568,8.64783898705
 10/03  20:00:00,149.252041454,8.04774405178,19.9630017196,0.0,80.527626,29.818365,6.09953436202,0.0,3.20568,2.89385436202
 10/03  21:00:00,55.6831798553,0.0,0.0,0.0,15.863942322,29.242365,8.9744590177,0.0,3.20568,5.7687790177
 10/03  22:00:00,55.697132616,0.0,0.0,0.0,15.863942322,29.242365,6.09346358989,0.0,3.20568,2.88778358989
 10/03  23:00:00,56.4057215049,0.0,0.0,0.0,15.863942322,29.242365,6.09171210891,0.0,3.20568,2.88603210891
 10/03  24:00:00,55.6692546757,0.0,0.0,0.0,15.863942322,29.242365,6.08933502656,0.0,3.20568,2.88365502656
 10/04  01:00:00,55.6171949857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  02:00:00,55.5903178415,0.0,0.0,0.0,15.863942322,29.242365,6.08933869651,0.0,3.20568,2.88365869651
 10/04  03:00:00,55.5838787381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  04:00:00,55.7887467643,0.0,0.0,0.0,15.863942322,29.242365,6.08934048752,0.0,3.20568,2.88366048752
 10/04  05:00:00,55.75809872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,62.6541508547,7.699556215,0.00299970328015,0.0,15.863942322,29.818365,147.424895132,141.33555295,3.20568,2.88366218241
 10/04  07:00:00,120.254015432,7.699556215,0.00178218048148,0.0,80.527626,29.818365,78.7585943912,72.6663834348,3.20568,2.88653095646
 10/04  08:00:00,167.737201447,7.72904452338,2.14467656191,0.0,80.527626,75.0917375,51.2709379571,18.5635452997,24.0426,8.66479265741
 10/04  09:00:00,175.40304134,8.18852186336,9.27207981536,0.0,80.527626,75.0917375,42.7024909607,7.04709872263,24.0426,11.6127922381
 10/04  10:00:00,189.495722474,9.49158871489,18.0089731442,0.0,80.527626,79.0911225,49.6462013097,0.167609942289,32.0568,17.4217913674
 10/04  11:00:00,206.542488586,11.7171335842,32.0273806963,0.0,80.527626,79.0911225,49.5104788189,0.00168148547165,32.0568,17.4519973335
 10/04  12:00:00,219.5828523,14.2821294033,43.1805497307,0.0,80.527626,79.0911225,49.5455901734,0.00930933510624,32.0568,17.4794808383
 10/04  13:00:00,220.356457449,15.7494174036,46.456678155,0.0,80.527626,75.0917375,36.4548458812,0.0127180656777,16.0284,20.4137278155
 10/04  14:00:00,229.540770689,17.4831768414,53.89493664,0.0,80.527626,75.0917375,30.5418145364,0.0,16.0284,14.5134145364
 10/04  15:00:00,231.467906997,18.9446673417,56.3780681044,0.0,80.527626,73.092045,17.7534895231,0.0212580695785,3.20568,14.5265514535
 10/04  16:00:00,212.570013352,13.2920573283,43.263801074,0.0,80.527626,73.092045,6.10734505711,0.0149048286131,3.20568,2.8867602285
 10/04  17:00:00,150.771976981,9.34707418029,28.7159548452,0.0,80.527626,29.818365,6.09240418101,0.0,3.20568,2.88672418101
 10/04  18:00:00,147.613182465,8.50770606725,22.1468039631,0.0,80.527626,29.818365,8.97033591634,0.0,3.20568,5.76465591634
 10/04  19:00:00,146.226768818,8.03224066975,16.7376817597,0.0,80.527626,29.818365,8.97835722955,0.0,3.20568,5.77267722955
 10/04  20:00:00,140.606770617,7.76450455137,11.4554220349,0.0,80.527626,29.818365,11.3991853049,2.42473401293,3.20568,5.76877129202
 10/04  21:00:00,55.7951098607,0.0,0.0,0.0,15.863942322,29.242365,8.97393544561,0.0,3.20568,5.76825544561
 10/04  22:00:00,55.6428727597,0.0,0.0,0.0,15.863942322,29.242365,6.0938125287,0.0,3.20568,2.8881325287
 10/04  23:00:00,56.3336238906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  24:00:00,55.6065473005,0.0,0.0,0.0,15.863942322,29.242365,6.08934863598,0.0,3.20568,2.88366863598
 10/05  01:00:00,55.5936386328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.5722826162,0.0,0.0,0.0,15.863942322,29.242365,6.08935687063,0.0,3.20568,2.88367687062
 10/05  03:00:00,55.5594452415,0.0,0.0,0.0,15.863942322,29.242365,4.92138222301,0.0,3.20568,1.71570222301
 10/05  04:00:00,55.7678329658,0.0,0.0,0.0,15.863942322,29.242365,4.39297726151,0.0,3.20568,1.18729726151
 10/05  05:00:00,55.7436047448,0.0,0.0,0.0,15.863942322,29.242365,6.08918001469,0.0,3.20568,2.88350001469
 10/05  06:00:00,62.6868583548,7.699556215,0.0,0.0,15.863942322,29.818365,180.719708971,177.494028971,3.20568,0.02
 10/05  07:00:00,120.276137677,7.699556215,0.00177007243314,0.0,80.527626,29.818365,104.248693238,98.1562073316,3.20568,2.88680590688
 10/05  08:00:00,167.624597612,7.70256477159,2.05501445202,0.0,80.527626,75.0917375,56.0633517622,23.3546244534,24.0426,8.66612730882
 10/05  09:00:00,177.230943393,8.02409045432,11.24798283,0.0,80.527626,75.0917375,44.5292086937,5.97466787556,24.0426,14.5119408181
 10/05  10:00:00,191.201889524,9.18107919785,20.0021271587,0.0,80.527626,79.0911225,46.5794092263,0.0,32.0568,14.5226092263
 10/05  11:00:00,202.768730855,11.0011882173,28.9850834461,0.0,80.527626,79.0911225,49.5133278903,0.0,32.0568,17.4565278903
 10/05  12:00:00,212.531857334,13.321896136,37.1125506749,0.0,80.527626,79.0911225,49.5443282229,0.00199520443723,32.0568,17.4855330185
 10/05  13:00:00,215.317052289,15.276076857,41.9076212626,0.0,80.527626,75.0917375,36.4811955358,0.0403862574706,16.0284,20.4124092784
 10/05  14:00:00,224.372713707,16.8740002422,49.3513652446,0.0,80.527626,75.0917375,30.5503437332,0.00738688059204,16.0284,14.5145568526
 10/05  15:00:00,227.503221817,18.1962760515,53.1593143858,0.0,80.527626,73.092045,20.6594144287,0.0255476443506,3.20568,17.4281867844
 10/05  16:00:00,210.297074028,12.7045162666,41.5727522566,0.0,80.527626,73.092045,6.11250614339,0.0202370148079,3.20568,2.88658912858
 10/05  17:00:00,151.148767273,9.23522683002,29.2018391694,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
