Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  18:00:00,142.675867552,8.33737094856,17.4166165265,0.0,80.527626,29.818365,9.5164139186,0.545749689168,3.20568,5.76498422944
 10/05  19:00:00,137.299708315,7.8561836231,8.06887939252,0.0,80.527626,29.818365,16.7736219304,7.79579697094,3.20568,5.77214495943
 10/05  20:00:00,132.274889518,7.70440999359,3.25618395176,0.0,80.527626,29.818365,24.3527389035,15.3785173091,3.20568,5.76854159436
 10/05  21:00:00,55.7344801957,0.0,0.0,0.0,15.863942322,29.242365,8.97447758226,0.0,3.20568,5.76879758226
 10/05  22:00:00,55.6151243288,0.0,0.0,0.0,15.863942322,29.242365,6.0935537796,0.0,3.20568,2.8878737796
 10/05  23:00:00,56.3557081381,0.0,0.0,0.0,15.863942322,29.242365,6.09121155967,0.0,3.20568,2.88553155967
 10/05  24:00:00,55.6363173016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.618660764,0.0,0.0,0.0,15.863942322,29.242365,6.08871748213,0.0,3.20568,2.88303748213
 10/06  02:00:00,55.6032341337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.5834188487,0.0,0.0,0.0,15.863942322,29.242365,6.08919203937,0.0,3.20568,2.88351203937
 10/06  04:00:00,56.6424952225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,56.4919640101,0.0,0.0,0.0,15.863942322,29.242365,6.08920647089,0.0,3.20568,2.88352647089
 10/06  06:00:00,62.971986027,7.699556215,0.0,0.0,15.863942322,29.818365,105.339725901,102.114045901,3.20568,0.02
 10/06  07:00:00,120.264461926,7.699556215,0.0018389438346,0.0,80.527626,29.818365,64.8899506953,58.7975086087,3.20568,2.88676208666
 10/06  08:00:00,172.774656699,7.70938755062,7.15588678511,0.0,80.527626,75.0917375,44.9986199627,12.2897241667,24.0426,8.66629579606
 10/06  09:00:00,183.49698286,8.21850272836,17.2709049312,0.0,80.527626,75.0917375,39.5457659514,0.991189810572,24.0426,14.5119761408
 10/06  10:00:00,199.112581174,9.43118326828,27.6105041535,0.0,80.527626,79.0911225,46.5774497493,0.0,32.0568,14.5206497493
 10/06  11:00:00,215.068099435,11.217546653,41.0133560723,0.0,80.527626,79.0911225,49.5269893417,0.00700994104935,32.0568,17.4631794007
 10/06  12:00:00,227.88887929,13.570895431,52.1563919318,0.0,80.527626,79.0911225,52.4620032985,0.00944844149096,32.0568,20.395754857
 10/06  13:00:00,234.492477945,15.8507845452,60.451924677,0.0,80.527626,75.0917375,36.4855156713,0.0404930146285,16.0284,20.4166226567
 10/06  14:00:00,243.218446834,17.5099442578,67.5073429111,0.0,80.527626,75.0917375,30.5544955691,0.0106306635954,16.0284,14.5154649055
 10/06  15:00:00,246.190471544,18.9471541626,71.0398811734,0.0,80.527626,73.092045,17.7640552018,0.0291572870978,3.20568,14.5292179147
 10/06  16:00:00,228.215924943,13.4101123347,58.682906558,0.0,80.527626,73.092045,6.11505008572,0.0225125890988,3.20568,2.88685749662
 10/06  17:00:00,165.290509261,9.63952755235,42.8645569937,0.0,80.527626,29.818365,6.09429699944,0.0019550764221,3.20568,2.88666192301
 10/06  18:00:00,159.03351396,8.64830017618,31.9257512601,0.0,80.527626,29.818365,8.98056641823,0.0102245949254,3.20568,5.76466182331
 10/06  19:00:00,149.053228878,8.071100315,19.7425882459,0.0,80.527626,29.818365,9.0580926441,0.0795955420887,3.20568,5.77281710201
 10/06  20:00:00,143.859010013,7.77249765781,14.8967990945,0.0,80.527626,29.818365,8.97458755971,0.0,3.20568,5.76890755971
 10/06  21:00:00,55.6588237053,0.0,0.0,0.0,15.863942322,29.242365,8.97412662433,0.0,3.20568,5.76844662433
 10/06  22:00:00,55.7009271959,0.0,0.0,0.0,15.863942322,29.242365,6.09308398813,0.0,3.20568,2.88740398813
 10/06  23:00:00,56.4425280547,0.0,0.0,0.0,15.863942322,29.242365,6.09166359831,0.0,3.20568,2.88598359831
 10/06  24:00:00,55.730477801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.7113874114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.7070617201,0.0,0.0,0.0,15.863942322,29.242365,6.08801729034,0.0,3.20568,2.88233729034
 10/07  03:00:00,55.7032729896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.9366494264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.9245011026,0.0,0.0,0.0,15.863942322,29.242365,6.08805430482,0.0,3.20568,2.88237430482
 10/07  06:00:00,54.5124552806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,47.3019144162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.336392872,0.0,0.0,0.0,15.863942322,29.242365,6.08809161162,0.0,3.20568,2.88241161162
 10/07  09:00:00,47.3909253278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  10:00:00,47.4195571356,0.0,0.0,0.0,15.863942322,29.242365,6.08934259035,0.0,3.20568,2.88366259035
 10/07  11:00:00,48.0994382335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  12:00:00,47.4275201064,0.0,0.0,0.0,15.863942322,29.242365,6.0893630946,0.0,3.20568,2.8836830946
 10/07  13:00:00,55.5196130955,0.707761742937,7.32534495312,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,58.0135964143,0.95134811971,9.56870353489,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,60.6589282615,1.20472039115,11.9532053621,0.0,15.863942322,29.242365,6.08807280317,0.0,3.20568,2.88239280317
 10/07  16:00:00,62.432844641,1.41518644575,13.5833573847,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,58.2022811163,1.07036822724,9.74015624863,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,58.0731362697,0.524778994124,4.48789209114,0.0,15.863942322,29.242365,6.08807803147,0.0,3.20568,2.88239803147
 10/07  19:00:00,56.1479171442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,56.1005089117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.9398931159,0.0,0.0,0.0,15.863942322,29.242365,6.08798500319,0.0,3.20568,2.88230500319
 10/07  22:00:00,55.7531496852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.4361505003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.746039384,0.0,0.0,0.0,15.863942322,29.242365,6.08802280718,0.0,3.20568,2.88234280718
 10/08  01:00:00,55.7415935666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.7328866192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.7261086455,0.0,0.0,0.0,15.863942322,29.242365,6.08806572268,0.0,3.20568,2.88238572268
 10/08  04:00:00,55.9821133771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.9701745614,0.0,0.0,0.0,15.863942322,29.242365,6.0879781132,0.0,3.20568,2.8822981132
 10/08  06:00:00,54.5422606672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,47.3147837358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.338242839,0.0,0.0,0.0,15.863942322,29.242365,6.08924718948,0.0,3.20568,2.88356718948
 10/08  09:00:00,47.3915261531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.4047926315,0.0,0.0,0.0,15.863942322,29.242365,6.08927425743,0.0,3.20568,2.88359425743
 10/08  11:00:00,48.0710413967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.3838336782,0.0,0.0,0.0,15.863942322,29.242365,6.08930126751,0.0,3.20568,2.88362126751
 10/08  13:00:00,47.4273820829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.4381539685,0.0,0.0,0.0,15.863942322,29.242365,6.08810191165,0.0,3.20568,2.88242191165
 10/08  15:00:00,47.4190560282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.3170743275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.3159168231,0.0,0.0,0.0,15.863942322,29.242365,6.08801491917,0.0,3.20568,2.88233491917
 10/08  18:00:00,52.9495152193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.9721235349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.9257603604,0.0,0.0,0.0,15.863942322,29.242365,6.08805846265,0.0,3.20568,2.88237846265
 10/08  21:00:00,55.7806159974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.6087635616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.2828750116,0.0,0.0,0.0,15.863942322,29.242365,6.08810195223,0.0,3.20568,2.88242195223
 10/08  24:00:00,55.585875862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.5820782215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  02:00:00,55.5832560789,0.0,0.0,0.0,15.863942322,29.242365,6.08801938479,0.0,3.20568,2.88233938479
 10/09  03:00:00,55.5781545331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.7842688137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.7511231636,0.0,0.0,0.0,15.863942322,29.242365,6.08806803433,0.0,3.20568,2.88238803433
 10/09  06:00:00,55.7526633374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,47.1237252899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.1700224745,0.0,0.0,0.0,15.863942322,29.242365,6.08921831682,0.0,3.20568,2.88353831682
 10/09  09:00:00,47.2373207769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.2688334751,0.0,0.0,0.0,15.863942322,29.242365,6.08925194653,0.0,3.20568,2.88357194653
 10/09  11:00:00,47.969730529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,47.2939359909,0.0,0.0,0.0,15.863942322,29.242365,6.08928549963,0.0,3.20568,2.88360549963
 10/09  13:00:00,51.5897589375,0.468671087722,3.7706540032,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  14:00:00,56.8029874824,1.07245555987,8.35947992615,0.0,15.863942322,29.242365,6.08808695505,0.0,3.20568,2.88240695505
 10/09  15:00:00,55.4753620808,0.93379660491,7.17558308693,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,55.9375576972,1.0143804441,7.6525206783,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,50.8382487884,0.437062067976,3.15000845895,0.0,15.863942322,29.242365,6.08764664051,0.0,3.20568,2.88196664051
 10/09  18:00:00,52.9163378575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,55.9500303706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.9032479964,0.0,0.0,0.0,15.863942322,29.242365,6.08805432703,0.0,3.20568,2.88237432703
 10/09  21:00:00,55.7628205943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.5653596262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.254556036,0.0,0.0,0.0,15.863942322,29.242365,6.08810368764,0.0,3.20568,2.88242368764
 10/09  24:00:00,55.5525929437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.5445610408,0.0,0.0,0.0,15.863942322,29.242365,6.08932324421,0.0,3.20568,2.88364324421
 10/10  02:00:00,55.5223848716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.501102083,0.0,0.0,0.0,15.863942322,29.242365,6.08936349837,0.0,3.20568,2.88368349837
 10/10  04:00:00,56.5570641365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.3899997884,0.0,0.0,0.0,15.863942322,29.242365,6.08940358195,0.0,3.20568,2.88372358195
 10/10  06:00:00,64.5837592947,7.699556215,0.0,0.0,15.863942322,29.818365,289.001105687,285.775425687,3.20568,0.02
 10/10  07:00:00,120.328948669,7.699556215,0.00435184067324,0.0,80.527626,29.818365,161.787366913,155.694729887,3.20568,2.88695702583
 10/10  08:00:00,165.544100006,7.699556215,0.00779872274906,0.0,80.527626,75.0917375,99.3234201122,66.6140475542,24.0426,8.66677255801
 10/10  09:00:00,166.320877603,7.83109861836,0.626162993926,0.0,80.527626,75.0917375,65.0454869252,26.4884891073,24.0426,14.514397818
 10/10  10:00:00,175.732845204,8.58040407687,5.25027885185,0.0,80.527626,79.0911225,59.8011755444,13.2201736449,32.0568,14.5242018995
 10/10  11:00:00,181.989773811,9.80247198085,9.54356599005,0.0,80.527626,79.0911225,49.5232301444,0.0,32.0568,17.4664301444
 10/10  12:00:00,189.571235332,11.9042128733,15.7034353312,0.0,80.527626,79.0911225,52.4581302624,0.0,32.0568,20.4013302624
 10/10  13:00:00,192.328149216,13.5678003609,20.775430643,0.0,80.527626,75.0917375,36.5055203671,0.0547210944385,16.0284,20.4223992726
 10/10  14:00:00,197.551984827,14.513950691,25.0554876818,0.0,80.527626,75.0917375,30.5471230937,0.0,16.0284,14.5187230937
 10/10  15:00:00,199.129228552,15.5418372374,27.6261871992,0.0,80.527626,73.092045,17.7497986813,0.0141143953629,3.20568,14.5300042859
 10/10  16:00:00,182.770960164,10.8521533824,16.0914358749,0.0,80.527626,73.092045,7.39434075601,1.30168017108,3.20568,2.88698058493
 10/10  17:00:00,131.177926749,8.35278466547,10.2907115335,0.0,80.527626,29.818365,9.86678371227,3.77429154019,3.20568,2.88681217207
 10/10  18:00:00,130.593723861,7.88142462749,4.50382885167,0.0,80.527626,29.818365,22.3359304198,13.3649270997,3.20568,5.76532332012
 10/10  19:00:00,129.003763553,7.70293596272,0.268690015461,0.0,80.527626,29.818365,30.3648825553,21.3859022247,3.20568,5.77330033063
 10/10  20:00:00,128.724288389,7.699556215,0.0,0.0,80.527626,29.818365,43.5858266683,34.6112012595,3.20568,5.76894540879
 10/10  21:00:00,55.4968843858,0.0,0.0,0.0,15.863942322,29.242365,8.97503324994,0.0,3.20568,5.76935324994
 10/10  22:00:00,55.5384696199,0.0,0.0,0.0,15.863942322,29.242365,6.09377551202,0.0,3.20568,2.88809551202
 10/10  23:00:00,56.2676476611,0.0,0.0,0.0,15.863942322,29.242365,6.09183866447,0.0,3.20568,2.88615866447
 10/10  24:00:00,55.5433689986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.5423112329,0.0,0.0,0.0,15.863942322,29.242365,6.08939401773,0.0,3.20568,2.88371401773
 10/11  02:00:00,55.5362741209,0.0,0.0,0.0,15.863942322,29.242365,6.08924474748,0.0,3.20568,2.88356474748
 10/11  03:00:00,55.5323415696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.7211386393,0.0,0.0,0.0,15.863942322,29.242365,6.08929166462,0.0,3.20568,2.88361166462
 10/11  05:00:00,55.6904866853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  06:00:00,64.282532582,7.699556215,0.0,0.0,15.863942322,29.818365,273.19953494,267.110196508,3.20568,2.88365843126
 10/11  07:00:00,120.348879793,7.699556215,0.00150378863736,0.0,80.527626,29.818365,161.739671969,158.513991969,3.20568,0.02
 10/11  08:00:00,165.543877769,7.699556215,0.00721869738073,0.0,80.527626,75.0917375,108.344105165,75.6333468634,24.0426,8.66815830161
 10/11  09:00:00,165.796741385,7.76550681998,0.182944447779,0.0,80.527626,75.0917375,72.0403201083,33.482001152,24.0426,14.5157189563
 10/11  10:00:00,173.085676472,8.36302028429,2.84374672966,0.0,80.527626,79.0911225,66.4595478537,16.9745636471,32.0568,17.4281842066
 10/11  11:00:00,180.201794554,9.36528394693,8.20406343349,0.0,80.527626,79.0911225,49.5158451438,0.0,32.0568,17.4590451438
 10/11  12:00:00,190.364970228,11.2768561252,17.1087746632,0.0,80.527626,79.0911225,49.5484227704,0.0,32.0568,17.4916227704
 10/11  13:00:00,197.745760319,13.2292266483,26.4728391459,0.0,80.527626,75.0917375,36.477191574,0.0269054400932,16.0284,20.4218861339
 10/11  14:00:00,205.053227108,14.4804196785,32.5040614018,0.0,80.527626,75.0917375,33.4464827116,0.0,16.0284,17.4180827116
 10/11  15:00:00,207.767467826,15.4983413653,36.2065474898,0.0,80.527626,73.092045,17.7518540036,0.0115545737198,3.20568,14.5346194299
 10/11  16:00:00,195.114318898,10.9579012056,28.2106575197,0.0,80.527626,73.092045,6.10905570255,0.0164177273509,3.20568,2.8869579752
 10/11  17:00:00,141.28085516,8.41198262508,20.22621392,0.0,80.527626,29.818365,6.09247308605,0.0,3.20568,2.88679308605
 10/11  18:00:00,140.664122638,7.93749359923,14.4109870631,0.0,80.527626,29.818365,9.3554268381,0.384600260993,3.20568,5.76514657711
 10/11  19:00:00,135.40192998,7.73040712888,6.33027563404,0.0,80.527626,29.818365,19.6096046005,10.6310149329,3.20568,5.77290966756
 10/11  20:00:00,131.391410045,7.699556215,2.40725727495,0.0,80.527626,29.818365,26.5816555896,17.6068493066,3.20568,5.769126283
 10/11  21:00:00,55.7488997311,0.0,0.0,0.0,15.863942322,29.242365,8.97448784563,0.0,3.20568,5.76880784563
 10/11  22:00:00,55.6370207422,0.0,0.0,0.0,15.863942322,29.242365,6.0932653837,0.0,3.20568,2.8875853837
 10/11  23:00:00,56.3686593048,0.0,0.0,0.0,15.863942322,29.242365,6.09179346468,0.0,3.20568,2.88611346468
 10/11  24:00:00,55.6516103443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.6485392116,0.0,0.0,0.0,15.863942322,29.242365,6.0893556411,0.0,3.20568,2.8836756411
 10/12  02:00:00,55.6437603313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.635286804,0.0,0.0,0.0,15.863942322,29.242365,6.08940918682,0.0,3.20568,2.88372918682
 10/12  04:00:00,55.8536919682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  05:00:00,55.8303905968,0.0,0.0,0.0,15.863942322,29.242365,6.08926581783,0.0,3.20568,2.88358581783
 10/12  06:00:00,66.3787549016,7.699556215,2.33888251147,0.0,15.863942322,29.818365,48.2186660633,44.9929860633,3.20568,0.02
 10/12  07:00:00,121.875620844,7.699556215,1.62393914374,0.0,80.527626,29.818365,37.1746399366,31.082104709,3.20568,2.88685522756
 10/12  08:00:00,167.43606363,7.71017028593,1.87403714875,0.0,80.527626,75.0917375,54.097322067,21.3872903483,24.0426,8.66743171873
 10/12  09:00:00,169.499669462,7.99253365063,3.61621548314,0.0,80.527626,75.0917375,57.5507517951,18.992695359,24.0426,14.5154564361
 10/12  10:00:00,178.179634636,8.49544534659,7.76299616019,0.0,80.527626,79.0911225,58.7866325373,12.2063561897,32.0568,14.5234763476
 10/12  11:00:00,179.427362078,8.83437976179,7.96319433207,0.0,80.527626,79.0911225,49.5259521583,0.0,32.0568,17.4691521583
 10/12  12:00:00,175.703994172,8.85324767288,4.9298400023,0.0,80.527626,79.0911225,52.5025202319,0.0431210745179,32.0568,20.4025991573
 10/12  13:00:00,170.865017717,8.81222546785,4.11527263934,0.0,80.527626,75.0917375,51.7387120358,15.2869688795,16.0284,20.4233431563
 10/12  14:00:00,171.066092813,8.8093462143,4.31763986891,0.0,80.527626,75.0917375,46.9993798191,16.4525166645,16.0284,14.5184631546
 10/12  15:00:00,171.912563482,8.82746213173,7.15523750883,0.0,80.527626,73.092045,37.7683111599,17.1278726107,3.20568,17.4347585492
 10/12  16:00:00,169.507454116,7.71549396059,5.97197584897,0.0,80.527626,73.092045,22.841963556,16.749255368,3.20568,2.88702818809
 10/12  17:00:00,125.527047943,7.699556215,5.29252413342,0.0,80.527626,29.818365,23.9623205261,17.8697705646,3.20568,2.88686996152
 10/12  18:00:00,128.968899837,7.699556215,3.03111792623,0.0,80.527626,29.818365,27.4495216643,21.3510468081,3.20568,2.89279485619
 10/12  19:00:00,130.471130875,7.699556215,1.46384793104,0.0,80.527626,29.818365,33.0533117253,24.0746344764,3.20568,5.77299724888
 10/12  20:00:00,130.454507117,7.699556215,1.46279738726,0.0,80.527626,29.818365,34.3157269704,25.3404256013,3.20568,5.76962136909
 10/12  21:00:00,55.7147567029,0.0,0.0,0.0,15.863942322,29.242365,8.97502335194,0.0,3.20568,5.76934335194
 10/12  22:00:00,55.5852023158,0.0,0.0,0.0,15.863942322,29.242365,6.09364842691,0.0,3.20568,2.88796842691
 10/12  23:00:00,56.3103531462,0.0,0.0,0.0,15.863942322,29.242365,6.09190737784,0.0,3.20568,2.88622737784
 10/12  24:00:00,55.6054104356,0.0,0.0,0.0,15.863942322,29.242365,6.08932203014,0.0,3.20568,2.88364203014
 10/13  01:00:00,55.6054242287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  02:00:00,55.6054858878,0.0,0.0,0.0,15.863942322,29.242365,6.08938375639,0.0,3.20568,2.88370375639
 10/13  03:00:00,55.6028215879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.7485018278,0.0,0.0,0.0,15.863942322,29.242365,6.08944400978,0.0,3.20568,2.88376400978
 10/13  05:00:00,56.5797849321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,69.7599419484,7.699556215,5.29249998478,0.0,15.863942322,29.818365,65.3730182441,59.2836116653,3.20568,2.88372657879
 10/13  07:00:00,126.683415357,7.699556215,6.3604313066,0.0,80.527626,29.818365,38.1021049666,32.0093821935,3.20568,2.88704277311
 10/13  08:00:00,172.76758196,7.70262835026,7.14564979687,0.0,80.527626,75.0917375,49.4290773847,16.7191147316,24.0426,8.66736265317
 10/13  09:00:00,174.07316069,7.76211405612,8.3603320429,0.0,80.527626,75.0917375,53.7045446788,15.1443558291,24.0426,14.5175888496
 10/13  10:00:00,181.685286458,8.14485195877,11.5744413104,0.0,80.527626,79.0911225,57.8886847236,11.3046446192,32.0568,14.5272401044
 10/13  11:00:00,185.933584601,8.54749751148,14.6992475742,0.0,80.527626,79.0911225,49.5242600771,0.0,32.0568,17.4674600771
 10/13  12:00:00,187.098006686,8.86500902777,16.2308809097,0.0,80.527626,79.0911225,52.4610191933,0.0,32.0568,20.4042191933
 10/13  13:00:00,182.475105276,9.07404004634,15.3934968306,0.0,80.527626,75.0917375,41.0362674061,4.58190244863,16.0284,20.4259649575
 10/13  14:00:00,183.247681231,9.21652142175,16.0294335308,0.0,80.527626,75.0917375,35.9230842031,5.37516800381,16.0284,14.5195161993
 10/13  15:00:00,182.648416941,9.34355816856,17.3204918084,0.0,80.527626,73.092045,28.6861635838,8.04618412638,3.20568,17.4342994574
 10/13  16:00:00,176.819290637,7.89163536495,13.0581259774,0.0,80.527626,73.092045,14.5631865278,8.47066004878,3.20568,2.88684647904
 10/13  17:00:00,131.578961179,7.699556215,11.2971013061,0.0,80.527626,29.818365,13.1134429185,9.88776291853,3.20568,0.02
 10/13  18:00:00,138.0032362,7.699556215,10.5835573573,0.0,80.527626,29.818365,19.9715961998,11.0002714734,3.20568,5.76564472639
 10/13  19:00:00,139.492608333,7.699556215,10.6441338074,0.0,80.527626,29.818365,20.4309555179,11.4525311009,3.20568,5.77274441697
 10/13  20:00:00,139.500161655,7.699556215,10.6518845464,0.0,80.527626,29.818365,21.2617139988,12.286648225,3.20568,5.76938577382
 10/13  21:00:00,55.614896029,0.0,0.0,0.0,15.863942322,29.242365,8.97519689964,0.0,3.20568,5.76951689964
 10/13  22:00:00,55.6403961734,0.0,0.0,0.0,15.863942322,29.242365,6.09396046564,0.0,3.20568,2.88828046564
 10/13  23:00:00,56.3558092955,0.0,0.0,0.0,15.863942322,29.242365,6.09179530514,0.0,3.20568,2.88611530514
 10/13  24:00:00,55.6501872663,0.0,0.0,0.0,15.863942322,29.242365,6.08940529772,0.0,3.20568,2.88372529772
 10/14  01:00:00,55.6397164334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.6319161375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.6286927189,0.0,0.0,0.0,15.863942322,29.242365,6.08809644664,0.0,3.20568,2.88241644664
 10/14  04:00:00,55.8603853005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.8427818075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.8507436037,0.0,0.0,0.0,15.863942322,29.242365,6.0880427318,0.0,3.20568,2.8823627318
 10/14  07:00:00,47.2057832655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.2093366917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.2312476939,0.0,0.0,0.0,15.863942322,29.242365,6.08944247195,0.0,3.20568,2.88376247195
 10/14  10:00:00,47.2395848654,0.0,0.0,0.0,15.863942322,29.242365,6.08931149682,0.0,3.20568,2.88363149682
 10/14  11:00:00,47.9256792051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.2416435439,0.0,0.0,0.0,15.863942322,29.242365,6.08937850136,0.0,3.20568,2.88369850136
 10/14  13:00:00,47.2811464241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.2960251525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,47.286317363,0.0,0.0,0.0,15.863942322,29.242365,6.08806821628,0.0,3.20568,2.88238821628
 10/14  16:00:00,47.1842800516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.1801873439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,54.3201851635,0.0,0.0,0.0,15.863942322,29.242365,6.08801518733,0.0,3.20568,2.88233518733
 10/14  19:00:00,55.9896795297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,55.9512107084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.8046043745,0.0,0.0,0.0,15.863942322,29.242365,6.08809475165,0.0,3.20568,2.88241475165
 10/14  22:00:00,55.6318412954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.3236811919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.625755036,0.0,0.0,0.0,15.863942322,29.242365,6.0880417134,0.0,3.20568,2.8823617134
 10/15  01:00:00,55.620952263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.6174559425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.6073458979,0.0,0.0,0.0,15.863942322,29.242365,6.08812729734,0.0,3.20568,2.88244729734
 10/15  04:00:00,55.8342091819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.8171880268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.8260014428,0.0,0.0,0.0,15.863942322,29.242365,6.08807944662,0.0,3.20568,2.88239944662
 10/15  07:00:00,47.1869114947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.2038249107,0.0,0.0,0.0,15.863942322,29.242365,6.08935494325,0.0,3.20568,2.88367494325
 10/15  09:00:00,47.2492949183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,47.2658144312,0.0,0.0,0.0,15.863942322,29.242365,6.08942877349,0.0,3.20568,2.88374877349
 10/15  11:00:00,47.9631227816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.2861418695,0.0,0.0,0.0,15.863942322,29.242365,6.08930402002,0.0,3.20568,2.88362402002
 10/15  13:00:00,47.3227654905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,47.3459716975,0.0,0.0,0.0,15.863942322,29.242365,6.08812002441,0.0,3.20568,2.88244002441
 10/15  15:00:00,47.3513481781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,47.2505255122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,47.2388369915,0.0,0.0,0.0,15.863942322,29.242365,6.08807277372,0.0,3.20568,2.88239277372
 10/15  18:00:00,54.3643752728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,56.0200592156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.9919102411,0.0,0.0,0.0,15.863942322,29.242365,6.08802556108,0.0,3.20568,2.88234556108
 10/15  21:00:00,55.8367508065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.6290338971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.2994559488,0.0,0.0,0.0,15.863942322,29.242365,6.08811128647,0.0,3.20568,2.88243128647
 10/15  24:00:00,55.602416663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.6000299492,0.0,0.0,0.0,15.863942322,29.242365,6.08932719066,0.0,3.20568,2.88364719066
 10/16  02:00:00,55.6048598194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.6052626949,0.0,0.0,0.0,15.863942322,29.242365,6.08940820084,0.0,3.20568,2.88372820084
 10/16  04:00:00,55.8345004827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.8292417163,0.0,0.0,0.0,15.863942322,29.242365,6.0889075151,0.0,3.20568,2.8832275151
 10/16  06:00:00,72.6993180292,7.699556215,8.58174756552,0.0,15.863942322,29.818365,63.271508062,60.045828062,3.20568,0.02
 10/16  07:00:00,130.103282848,7.699556215,9.757446723,0.0,80.527626,29.818365,31.7757161502,25.6830833335,3.20568,2.88695281666
 10/16  08:00:00,180.76846789,7.7333142048,15.0570370736,0.0,80.527626,75.0917375,35.3131561335,2.60254116047,24.0426,8.66801497303
 10/16  09:00:00,191.516960064,8.4836998673,24.971871047,0.0,80.527626,75.0917375,38.5618444876,0.0,24.0426,14.5192444876
 10/16  10:00:00,208.901557084,10.1323282129,36.6494200165,0.0,80.527626,79.0911225,49.4859678013,0.0,32.0568,17.4291678013
 10/16  11:00:00,226.173705424,12.3880146389,50.9318381693,0.0,80.527626,79.0911225,49.5226259046,0.00387462530999,32.0568,17.4619512793
 10/16  12:00:00,239.326332709,14.5515229153,62.6012531337,0.0,80.527626,79.0911225,49.5592938673,0.00590352952582,32.0568,17.4965903378
 10/16  13:00:00,240.764435766,15.7666151172,66.8103731603,0.0,80.527626,75.0917375,39.3946630084,0.0208916801095,16.0284,23.3453713283
 10/16  14:00:00,248.302156691,17.4506050734,72.6558989553,0.0,80.527626,75.0917375,30.5607419506,0.00918872886877,16.0284,14.5231532217
 10/16  15:00:00,250.907696634,18.9450733305,75.7638966448,0.0,80.527626,73.092045,17.7720998924,0.0312345617947,3.20568,14.5351853306
 10/16  16:00:00,232.043502617,14.1029105133,61.7874780803,0.0,80.527626,73.092045,6.13033229895,0.0375451690968,3.20568,2.88710712985
 10/16  17:00:00,162.707845437,9.6088610658,40.3326586129,0.0,80.527626,29.818365,6.09265592169,0.0,3.20568,2.88697592169
 10/16  18:00:00,156.469834362,8.53168979184,28.0769399055,0.0,80.527626,29.818365,9.02884232476,0.0581677368416,3.20568,5.76499458792
 10/16  19:00:00,148.625267551,7.99924608485,19.1466764796,0.0,80.527626,29.818365,9.07983714497,0.100523776501,3.20568,5.77363336847
 10/16  20:00:00,142.36892586,7.76151754883,13.1963774541,0.0,80.527626,29.818365,12.3836778542,3.40786040648,3.20568,5.77013744776
 10/16  21:00:00,55.8289040785,0.0,0.0,0.0,15.863942322,29.242365,8.97565874233,0.0,3.20568,5.76997874233
 10/16  22:00:00,55.6841550969,0.0,0.0,0.0,15.863942322,29.242365,6.09401699425,0.0,3.20568,2.88833699425
 10/16  23:00:00,56.4061347528,0.0,0.0,0.0,15.863942322,29.242365,6.09208337584,0.0,3.20568,2.88640337584
 10/16  24:00:00,55.6982314738,0.0,0.0,0.0,15.863942322,29.242365,6.08942567508,0.0,3.20568,2.88374567508
 10/17  01:00:00,55.6863184338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.6768109007,0.0,0.0,0.0,15.863942322,29.242365,6.08931711394,0.0,3.20568,2.88363711394
 10/17  03:00:00,55.6711818289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.8533184674,0.0,0.0,0.0,15.863942322,29.242365,6.08940508685,0.0,3.20568,2.88372508685
 10/17  05:00:00,56.6580224158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,70.2072206552,7.699556215,5.75810044586,0.0,15.863942322,29.818365,42.7580817646,36.6685889355,3.20568,2.88381282902
 10/17  07:00:00,125.615797273,7.699556215,5.31658375583,0.0,80.527626,29.818365,29.8840634635,23.7913133971,3.20568,2.88707006639
 10/17  08:00:00,175.277128909,7.79869604975,9.55279008268,0.0,80.527626,75.0917375,40.9797642806,8.26918860664,24.0426,8.66797567395
 10/17  09:00:00,182.091870772,8.49814740058,15.6121012263,0.0,80.527626,75.0917375,42.1547490982,3.59094946203,24.0426,14.5211996362
 10/17  10:00:00,193.10999645,9.22050976107,21.865507996,0.0,80.527626,79.0911225,46.588583494,0.0,32.0568,14.531783494
 10/17  11:00:00,207.112420442,10.1524422343,34.1439702313,0.0,80.527626,79.0911225,49.5311802482,0.00156987662131,32.0568,17.4728103716
 10/17  12:00:00,217.096526837,11.3052383996,43.6463746669,0.0,80.527626,79.0911225,52.4778827962,0.0109846380265,32.0568,20.4100981582
 10/17  13:00:00,213.358877171,12.2376918715,42.9721739026,0.0,80.527626,75.0917375,36.4847308278,0.024781800332,16.0284,20.4315490275
 10/17  14:00:00,213.139888843,12.3659592798,42.6338866434,0.0,80.527626,75.0917375,30.559538724,0.00924937604673,16.0284,14.521889348
 10/17  15:00:00,210.152854426,12.3819357331,41.6362252268,0.0,80.527626,73.092045,20.679873503,0.0308685664795,3.20568,17.4433249365
 10/17  16:00:00,198.50026936,9.38463414303,33.0863130521,0.0,80.527626,73.092045,6.11054779736,0.0180241739956,3.20568,2.88684362336
 10/17  17:00:00,145.705688105,7.9812669892,25.0232036675,0.0,80.527626,29.818365,6.0927646193,0.0,3.20568,2.8870846193
 10/17  18:00:00,148.36475058,7.74077053865,20.8076606727,0.0,80.527626,29.818365,8.97112969532,0.0,3.20568,5.76544969532
 10/17  19:00:00,146.783022747,7.69973606379,17.8674963539,0.0,80.527626,29.818365,8.97905286507,0.0,3.20568,5.77337286507
 10/17  20:00:00,146.186181777,7.699556215,17.2816338798,0.0,80.527626,29.818365,8.97470643947,0.0,3.20568,5.76902643947
 10/17  21:00:00,55.6766605924,0.0,0.0,0.0,15.863942322,29.242365,8.97573085325,0.0,3.20568,5.77005085325
 10/17  22:00:00,55.7122630469,0.0,0.0,0.0,15.863942322,29.242365,6.09389874633,0.0,3.20568,2.88821874633
 10/17  23:00:00,56.4366550701,0.0,0.0,0.0,15.863942322,29.242365,6.09186728552,0.0,3.20568,2.88618728552
 10/17  24:00:00,55.7285064946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.7185659341,0.0,0.0,0.0,15.863942322,29.242365,6.08948019055,0.0,3.20568,2.88380019055
 10/18  02:00:00,55.710815123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.701565092,0.0,0.0,0.0,15.863942322,29.242365,6.08937490543,0.0,3.20568,2.88369490543
 10/18  04:00:00,55.9361638406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.8689425442,0.0,0.0,0.0,15.863942322,29.242365,6.08946982185,0.0,3.20568,2.88378982185
 10/18  06:00:00,66.4250694918,7.699556215,2.37282907919,0.0,15.863942322,29.818365,43.4741450367,40.2484650367,3.20568,0.02
 10/18  07:00:00,124.40816117,7.699556215,4.10936605074,0.0,80.527626,29.818365,31.9971084919,25.904386939,3.20568,2.88704155286
 10/18  08:00:00,170.725777654,7.80201129493,5.02121636403,0.0,80.527626,75.0917375,48.1318554737,15.4196729084,24.0426,8.66958256531
 10/18  09:00:00,170.606044937,8.16230416122,4.523327275,0.0,80.527626,75.0917375,60.2796513452,18.8168297786,24.0426,17.4202215666
 10/18  10:00:00,175.864247854,8.42652192839,5.50771760217,0.0,80.527626,79.0911225,63.8388615767,17.2486647133,32.0568,14.5333968634
 10/18  11:00:00,179.705112769,8.72311510258,8.33750660775,0.0,80.527626,79.0911225,49.5272789843,0.0,32.0568,17.4704789843
 10/18  12:00:00,182.127391176,8.92544132894,11.2370024222,0.0,80.527626,79.0911225,52.4695721742,0.0,32.0568,20.4127721742
 10/18  13:00:00,181.543456273,9.08837679721,14.4578899008,0.0,80.527626,75.0917375,43.0247205002,6.56468737716,16.0284,20.431633123
 10/18  14:00:00,183.204441557,9.20200967156,15.9999162564,0.0,80.527626,75.0917375,37.2113918234,6.65966274348,16.0284,14.52332908
 10/18  15:00:00,182.562361704,9.30141649877,17.2764083691,0.0,80.527626,73.092045,29.6875990813,9.0391049061,3.20568,17.4428141752
 10/18  16:00:00,177.579062982,7.86460002973,13.8396353045,0.0,80.527626,73.092045,14.8171726458,8.72445971207,3.20568,2.88703293377
 10/18  17:00:00,134.917512748,7.699556215,14.6130833865,0.0,80.527626,29.818365,13.8635399434,7.77094417481,3.20568,2.88691576862
 10/18  18:00:00,143.747857093,7.699556215,16.2854817537,0.0,80.527626,29.818365,15.0588870427,6.08736755989,3.20568,5.76583948284
 10/18  19:00:00,146.473827513,7.699556215,17.3286583703,0.0,80.527626,29.818365,14.5092749621,5.52957596748,3.20568,5.77401899465
 10/18  20:00:00,147.697016009,7.699556215,18.5561250187,0.0,80.527626,29.818365,13.594523748,4.61848574783,3.20568,5.77035800017
 10/18  21:00:00,55.8559343829,0.0,0.0,0.0,15.863942322,29.242365,8.97592687648,0.0,3.20568,5.77024687648
 10/18  22:00:00,55.7036271892,0.0,0.0,0.0,15.863942322,29.242365,6.09380217536,0.0,3.20568,2.88812217536
 10/18  23:00:00,56.4124299402,0.0,0.0,0.0,15.863942322,29.242365,6.09210296501,0.0,3.20568,2.88642296501
 10/18  24:00:00,55.7107389599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.71103302,0.0,0.0,0.0,15.863942322,29.242365,6.08938116913,0.0,3.20568,2.88370116913
 10/19  02:00:00,55.7084580589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.7010282741,0.0,0.0,0.0,15.863942322,29.242365,6.08948333357,0.0,3.20568,2.88380333357
 10/19  04:00:00,55.9486105028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.9306986349,0.0,0.0,0.0,15.863942322,29.242365,6.08938435939,0.0,3.20568,2.88370435939
 10/19  06:00:00,87.850335249,7.699556215,23.657921612,0.0,15.863942322,29.818365,14.9965790716,11.7708990716,3.20568,0.02
 10/19  07:00:00,145.063858278,7.699556215,24.6098420096,0.0,80.527626,29.818365,9.76842620529,3.67558776079,3.20568,2.8871584445
 10/19  08:00:00,194.646584258,7.98980082911,28.5965086179,0.0,80.527626,75.0917375,32.7185715134,0.00636999839981,24.0426,8.66960151498
 10/19  09:00:00,204.684975389,8.72865922128,37.8470300907,0.0,80.527626,75.0917375,41.463454169,0.0,24.0426,17.420854169
 10/19  10:00:00,217.51720612,9.20804547599,46.1750960201,0.0,80.527626,79.0911225,46.5909923231,0.0,32.0568,14.5341923231
 10/19  11:00:00,230.94772899,9.78829396454,58.3116138418,0.0,80.527626,79.0911225,49.5286745979,0.0,32.0568,17.4718745979
 10/19  12:00:00,247.097885504,11.1528694594,73.759811882,0.0,80.527626,79.0911225,52.4702550775,0.0,32.0568,20.4134550775
 10/19  13:00:00,253.431157538,14.1078948554,81.1113924863,0.0,80.527626,75.0917375,36.4993592041,0.0377630311793,16.0284,20.4331961729
 10/19  14:00:00,263.758840098,16.7763780608,88.763483287,0.0,80.527626,75.0917375,30.564108187,0.0127040424186,16.0284,14.5230041445
 10/19  15:00:00,258.409921429,16.9290461638,85.2645844353,0.0,80.527626,73.092045,20.6838340604,0.0327959941578,3.20568,17.4453580663
 10/19  16:00:00,235.596021614,11.6083276401,67.7892607064,0.0,80.527626,73.092045,6.10787404029,0.0152257647443,3.20568,2.88696827554
 10/19  17:00:00,171.365566069,8.81064995079,49.6564074099,0.0,80.527626,29.818365,6.09253890112,0.0,3.20568,2.88685890112
 10/19  18:00:00,162.235199703,8.19283932089,34.1451075443,0.0,80.527626,29.818365,9.02862232113,0.0570688596589,3.20568,5.76587346147
 10/19  19:00:00,154.646923509,7.84046911333,25.281036143,0.0,80.527626,29.818365,8.97958151894,0.0,3.20568,5.77390151894
 10/19  20:00:00,149.28749907,7.70580531857,20.1075910429,0.0,80.527626,29.818365,9.36136029097,0.386093310906,3.20568,5.76958698006
 10/19  21:00:00,55.8447075067,0.0,0.0,0.0,15.863942322,29.242365,8.97559190164,0.0,3.20568,5.76991190164
 10/19  22:00:00,55.6889207522,0.0,0.0,0.0,15.863942322,29.242365,6.09418987542,0.0,3.20568,2.88850987542
 10/19  23:00:00,56.3940804996,0.0,0.0,0.0,15.863942322,29.242365,6.09215763942,0.0,3.20568,2.88647763942
 10/19  24:00:00,55.6663209967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.6374443161,0.0,0.0,0.0,15.863942322,29.242365,6.08936367085,0.0,3.20568,2.88368367085
 10/20  02:00:00,55.628315667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.6254601675,0.0,0.0,0.0,15.863942322,29.242365,6.08947305705,0.0,3.20568,2.88379305705
 10/20  04:00:00,56.7657423772,0.0,0.0,0.0,15.863942322,29.242365,6.08938064898,0.0,3.20568,2.88370064898
 10/20  05:00:00,56.6040458991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,71.6952105915,7.699556215,7.22011637451,0.0,15.863942322,29.818365,52.9089279565,46.8194382542,3.20568,2.88380970226
 10/20  07:00:00,129.477583397,7.699556215,7.71763227424,0.0,80.527626,29.818365,29.9560261502,23.8634243334,3.20568,2.88692181681
 10/20  08:00:00,175.18803574,7.77481586902,9.47303800491,0.0,80.527626,75.0917375,42.467908759,9.75712036791,24.0426,8.66818839105
 10/20  09:00:00,188.161708294,8.82659356839,21.3072111816,0.0,80.527626,75.0917375,39.9923304758,1.42451158847,24.0426,14.5252188873
 10/20  10:00:00,207.644673316,10.7266087818,34.8172506857,0.0,80.527626,79.0911225,46.58979725,0.000746048259725,32.0568,14.5322512017
 10/20  11:00:00,223.899813041,13.416993289,47.6445291157,0.0,80.527626,79.0911225,49.5406407762,0.00733266803777,32.0568,17.4765081082
 10/20  12:00:00,230.750455701,15.2540259077,53.3425377882,0.0,80.527626,79.0911225,52.4851537486,0.0134276078593,32.0568,20.4149261407
 10/20  13:00:00,228.72312806,16.6340243296,53.9212932955,0.0,80.527626,75.0917375,36.4867505444,0.0230310631702,16.0284,20.4353194812
 10/20  14:00:00,236.168358735,18.3886114511,59.6035938902,0.0,80.527626,75.0917375,33.4714456637,0.0150965990999,16.0284,17.4279490646
 10/20  15:00:00,240.742299527,20.1547642619,64.404657444,0.0,80.527626,73.092045,17.7812112479,0.0388535442148,3.20568,14.5366777037
 10/20  16:00:00,227.234427378,16.0624603773,55.1070261223,0.0,80.527626,73.092045,6.12988793276,0.0371556930227,3.20568,2.88705223973
 10/20  17:00:00,162.796153382,10.6554290691,39.3870150631,0.0,80.527626,29.818365,6.09695513205,0.00432479518971,3.20568,2.88695033686
 10/20  18:00:00,153.394389995,8.88558813916,23.2609087236,0.0,80.527626,29.818365,9.03560778536,0.0636645531911,3.20568,5.76626323217
 10/20  19:00:00,137.977421008,8.05950385581,8.77310876136,0.0,80.527626,29.818365,16.2524698132,7.27283579656,3.20568,5.77395401667
 10/20  20:00:00,131.759779095,7.76104679258,2.89502658952,0.0,80.527626,29.818365,24.7948070263,15.8192702214,3.20568,5.76985680486
 10/20  21:00:00,55.5749359803,0.0,0.0,0.0,15.863942322,29.242365,8.97590413134,0.0,3.20568,5.77022413134
 10/20  22:00:00,55.6028643036,0.0,0.0,0.0,15.863942322,29.242365,6.09422875444,0.0,3.20568,2.88854875444
 10/20  23:00:00,56.3223516876,0.0,0.0,0.0,15.863942322,29.242365,6.09206218645,0.0,3.20568,2.88638218645
 10/20  24:00:00,55.6065952409,0.0,0.0,0.0,15.863942322,29.242365,6.08946106039,0.0,3.20568,2.88378106039
 10/21  01:00:00,55.5877972619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.5728400928,0.0,0.0,0.0,15.863942322,29.242365,6.08809473889,0.0,3.20568,2.88241473889
 10/21  03:00:00,55.5618219546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.7665230515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.7424022999,0.0,0.0,0.0,15.863942322,29.242365,6.08808275189,0.0,3.20568,2.88240275189
 10/21  06:00:00,55.7481225642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,48.5447316111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.1724032351,0.0,0.0,0.0,15.863942322,29.242365,6.08807110695,0.0,3.20568,2.88239110695
 10/21  09:00:00,47.2684791423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.3222971317,0.0,0.0,0.0,15.863942322,29.242365,6.08954380845,0.0,3.20568,2.88386380845
 10/21  11:00:00,48.0229046406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.3588529956,0.0,0.0,0.0,15.863942322,29.242365,6.08945776824,0.0,3.20568,2.88377776824
 10/21  13:00:00,50.2469771914,0.284175030929,2.53948677265,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,57.3678011743,1.01981184606,8.89765655001,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  15:00:00,54.159902668,0.705556286601,6.01948531551,0.0,15.863942322,29.242365,6.0881836513,0.0,3.20568,2.8825036513
 10/21  16:00:00,51.664372737,0.472621703014,3.8675626514,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,47.3076389416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,55.8675435171,0.0,0.0,0.0,15.863942322,29.242365,6.08814468517,0.0,3.20568,2.88246468517
 10/21  19:00:00,56.0995917542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,56.0797586468,0.0,0.0,0.0,15.863942322,29.242365,6.0881333811,0.0,3.20568,2.8824533811
 10/21  21:00:00,55.9268521518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.6971340336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.3517150784,0.0,0.0,0.0,15.863942322,29.242365,6.08812209967,0.0,3.20568,2.88244209967
 10/21  24:00:00,55.6578829132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.6588189256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.6537949214,0.0,0.0,0.0,15.863942322,29.242365,6.08811565813,0.0,3.20568,2.88243565813
 10/22  03:00:00,55.6465658813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,55.8807994005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.8628186609,0.0,0.0,0.0,15.863942322,29.242365,6.08810975038,0.0,3.20568,2.88242975038
 10/22  06:00:00,55.876313791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,48.6573297823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.2222991147,0.0,0.0,0.0,15.863942322,29.242365,6.08953039111,0.0,3.20568,2.88385039111
 10/22  09:00:00,47.2397812707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.236628567,0.0,0.0,0.0,15.863942322,29.242365,6.08945103315,0.0,3.20568,2.88377103315
 10/22  11:00:00,47.9143499859,0.0,0.0,0.0,15.863942322,29.242365,6.0893716838,0.0,3.20568,2.8836916838
 10/22  12:00:00,47.239027095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  13:00:00,47.2906536136,0.0,0.0,0.0,15.863942322,29.242365,6.08949509905,0.0,3.20568,2.88381509905
 10/22  14:00:00,47.3143466462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.313172419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,47.2207660901,0.0,0.0,0.0,15.863942322,29.242365,6.0881963788,0.0,3.20568,2.8825163788
 10/22  17:00:00,47.210909622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,55.7617118048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,55.9864693967,0.0,0.0,0.0,15.863942322,29.242365,6.08819120574,0.0,3.20568,2.88251120574
 10/22  20:00:00,55.949080445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.7948023024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.6156403584,0.0,0.0,0.0,15.863942322,29.242365,6.08818602966,0.0,3.20568,2.88250602966
 10/22  23:00:00,56.3120854081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.6150835597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.6097842064,0.0,0.0,0.0,15.863942322,29.242365,6.08940881777,0.0,3.20568,2.88372881777
 10/23  02:00:00,55.6158662845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.6225657747,0.0,0.0,0.0,15.863942322,29.242365,6.08953986418,0.0,3.20568,2.88385986418
 10/23  04:00:00,55.8512768526,0.0,0.0,0.0,15.863942322,29.242365,6.08946725591,0.0,3.20568,2.88378725591
 10/23  05:00:00,55.8124712167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,64.6561754731,7.699556215,0.596700704691,0.0,15.863942322,29.818365,97.6468032016,91.557408604,3.20568,2.88371459761
 10/23  07:00:00,122.022292498,7.699556215,0.332798916344,0.0,80.527626,29.818365,58.235853719,52.1430870685,3.20568,2.88708665054
 10/23  08:00:00,171.143578437,7.70524962645,5.54908564665,0.0,80.527626,75.0917375,45.9662784946,13.2543385637,24.0426,8.66933993088
 10/23  09:00:00,178.170690738,8.27194270582,11.9407069626,0.0,80.527626,75.0917375,43.773804382,5.2065230695,24.0426,14.5246813125
 10/23  10:00:00,189.179287853,9.64131348832,17.5459985069,0.0,80.527626,79.0911225,46.7284683937,0.139599845749,32.0568,14.532068548
 10/23  11:00:00,200.209724126,11.9087019133,25.5560904457,0.0,80.527626,79.0911225,52.4562077056,0.0173085799584,32.0568,20.3820991256
 10/23  12:00:00,211.066354379,14.0193102724,34.99472234,0.0,80.527626,79.0911225,52.4778901999,0.0,32.0568,20.4210901999
