Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  13:00:00,212.713282816,15.0173612941,39.6125705686,0.0,80.527626,75.0917375,36.4868032827,0.0182471789976,16.0284,20.4401561037
 10/23  14:00:00,218.489972313,16.2644382807,44.1328139693,0.0,80.527626,75.0917375,30.5553418557,0.0,16.0284,14.5269418557
 10/23  15:00:00,219.676412896,17.6855430149,45.9201126012,0.0,80.527626,73.092045,20.6729806563,0.0208679376802,3.20568,17.4464327186
 10/23  16:00:00,207.780048406,13.4110378967,38.4165426539,0.0,80.527626,73.092045,6.11718548978,0.0244028292858,3.20568,2.8871026605
 10/23  17:00:00,142.890929469,9.1120393932,21.14395117,0.0,80.527626,29.818365,6.16913969637,0.0764385375799,3.20568,2.88702115879
 10/23  18:00:00,136.793556475,8.07655697666,7.60930465479,0.0,80.527626,29.818365,15.4350299145,6.46261298298,3.20568,5.76673693155
 10/23  19:00:00,129.139713033,7.74981477514,0.120861035895,0.0,80.527626,29.818365,55.0933519644,46.1138258994,3.20568,5.77384606495
 10/23  20:00:00,128.962547378,7.699556215,0.0,0.0,80.527626,29.818365,97.7727390335,88.7973173352,3.20568,5.76974169829
 10/23  21:00:00,55.6422203896,0.0,0.0,0.0,15.863942322,29.242365,8.9758780089,0.0,3.20568,5.7701980089
 10/23  22:00:00,55.5239080189,0.0,0.0,0.0,15.863942322,29.242365,6.09428679877,0.0,3.20568,2.88860679877
 10/23  23:00:00,56.2731377936,0.0,0.0,0.0,15.863942322,29.242365,6.09225576511,0.0,3.20568,2.88657576511
 10/23  24:00:00,55.5397714615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.5265141322,0.0,0.0,0.0,15.863942322,29.242365,6.08945026552,0.0,3.20568,2.88377026552
 10/24  02:00:00,55.5200690933,0.0,0.0,0.0,15.863942322,29.242365,6.08938462086,0.0,3.20568,2.88370462086
 10/24  03:00:00,55.5211331596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,56.5711211876,0.0,0.0,0.0,15.863942322,29.242365,6.08952280705,0.0,3.20568,2.88384280705
 10/24  05:00:00,56.3939139573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,64.6087759833,7.699556215,0.0,0.0,15.863942322,29.818365,316.103207891,310.013751099,3.20568,2.88377679167
 10/24  07:00:00,121.733018679,7.699556215,0.00166320431265,0.0,80.527626,29.818365,139.637941523,133.545092926,3.20568,2.88716859706
 10/24  08:00:00,165.712489203,7.699556215,0.191782422446,0.0,80.527626,75.0917375,73.1006296908,40.3884371397,24.0426,8.66959255107
 10/24  09:00:00,170.505795068,7.74929929983,4.8634807611,0.0,80.527626,75.0917375,55.1856965145,16.6174712963,24.0426,14.5256252181
 10/24  10:00:00,179.760465576,8.20939121214,9.61985851501,0.0,80.527626,79.0911225,57.2221362755,7.72981177133,32.0568,17.4355245042
 10/24  11:00:00,186.233950846,8.92984175392,14.6013195224,0.0,80.527626,79.0911225,49.5414627651,0.0108528340181,32.0568,17.4738099311
 10/24  12:00:00,190.697558512,10.7115988808,17.9764783222,0.0,80.527626,79.0911225,52.4783645475,0.0,32.0568,20.4215645475
 10/24  13:00:00,196.545702156,13.020384949,25.4919657424,0.0,80.527626,75.0917375,36.5219974719,0.0522391593447,16.0284,20.4413583125
 10/24  14:00:00,206.239671443,14.3673723153,33.8081467763,0.0,80.527626,75.0917375,30.5555880254,0.0,16.0284,14.5271880254
 10/24  15:00:00,210.920017596,15.6480373923,39.2100755512,0.0,80.527626,73.092045,20.6660860811,0.0104882358784,3.20568,17.4499178452
 10/24  16:00:00,196.644772984,10.9664127366,29.7293072218,0.0,80.527626,73.092045,6.10978170428,0.0169107197493,3.20568,2.88719098453
 10/24  17:00:00,136.816173335,8.24855419935,15.9588995326,0.0,80.527626,29.818365,7.54391362575,1.45092526826,3.20568,2.88730835749
 10/24  18:00:00,137.227717828,7.81638386061,8.2897218217,0.0,80.527626,29.818365,17.8233895668,8.85167347166,3.20568,5.76603609513
 10/24  19:00:00,133.214900917,7.69959978305,4.42326065043,0.0,80.527626,29.818365,24.0542699181,15.0744136016,3.20568,5.77417631656
 10/24  20:00:00,131.266224307,7.699556215,2.49459870728,0.0,80.527626,29.818365,27.329333196,18.3528189037,3.20568,5.77083429231
 10/24  21:00:00,55.5349745925,0.0,0.0,0.0,15.863942322,29.242365,8.97659512817,0.0,3.20568,5.77091512817
 10/24  22:00:00,55.5431515572,0.0,0.0,0.0,15.863942322,29.242365,6.09395096207,0.0,3.20568,2.88827096207
 10/24  23:00:00,56.2730115884,0.0,0.0,0.0,15.863942322,29.242365,6.09212380176,0.0,3.20568,2.88644380176
 10/24  24:00:00,55.5385570849,0.0,0.0,0.0,15.863942322,29.242365,6.08958286797,0.0,3.20568,2.88390286797
 10/25  01:00:00,55.5320202501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.5335812009,0.0,0.0,0.0,15.863942322,29.242365,6.08952638564,0.0,3.20568,2.88384638564
 10/25  03:00:00,55.5281531326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.7203850939,0.0,0.0,0.0,15.863942322,29.242365,6.08946723408,0.0,3.20568,2.88378723408
 10/25  05:00:00,55.6872632147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,64.5170392752,7.699556215,0.0,0.0,15.863942322,29.818365,346.037938322,339.948530318,3.20568,2.88372800406
 10/25  07:00:00,122.084780541,7.699556215,0.00113432641926,0.0,80.527626,29.818365,227.95761665,221.864931494,3.20568,2.88700515626
 10/25  08:00:00,165.686886923,7.699556215,0.00821164493121,0.0,80.527626,75.0917375,153.213433652,120.499834193,24.0426,8.67099945941
 10/25  09:00:00,165.576261409,7.70788918188,0.0042480357421,0.0,80.527626,75.0917375,104.771816207,66.2039017978,24.0426,14.5253144094
 10/25  10:00:00,169.887842828,8.0395616411,0.00231944658066,0.0,80.527626,79.0911225,95.96487665,46.4689122629,32.0568,17.4391643871
 10/25  11:00:00,171.054043579,8.49960430599,0.0,0.0,80.527626,79.0911225,68.9177869308,19.3850637738,32.0568,17.4759231569
 10/25  12:00:00,171.239087429,9.39765837599,0.0,0.0,80.527626,79.0911225,60.9291511821,8.44964419412,32.0568,20.422706988
 10/25  13:00:00,171.816459943,10.8028295644,3.13692131938,0.0,80.527626,75.0917375,51.6460635535,15.1765455888,16.0284,20.4411179646
 10/25  14:00:00,177.58554932,11.8776216622,7.81306244875,0.0,80.527626,75.0917375,44.9476764343,11.4875130813,16.0284,17.431763353
 10/25  15:00:00,177.542119725,12.3309062293,9.33758632317,0.0,80.527626,73.092045,34.4446431731,13.7966448361,3.20568,17.4423183371
 10/25  16:00:00,167.487546868,9.00002086476,2.74926229818,0.0,80.527626,73.092045,20.6122318578,17.3865518578,3.20568,0.02
 10/25  17:00:00,120.494615296,7.80013115785,0.256576029505,0.0,80.527626,29.818365,27.6765832241,21.5835906177,3.20568,2.88731260643
 10/25  18:00:00,128.710337517,7.699556215,0.0,0.0,80.527626,29.818365,44.7575380667,35.7852390149,3.20568,5.76661905181
 10/25  19:00:00,128.954903668,7.699556215,0.0,0.0,80.527626,29.818365,79.114525367,69.6854628663,3.20568,6.22338250067
 10/25  20:00:00,128.967443501,7.699556215,0.0,0.0,80.527626,29.818365,100.779964288,89.3779514866,3.20568,8.19633280132
 10/25  21:00:00,55.5932684562,0.0,0.0,0.0,15.863942322,29.242365,8.97558153468,0.0,3.20568,5.76990153468
 10/25  22:00:00,55.4626112109,0.0,0.0,0.0,15.863942322,29.242365,6.0939802418,0.0,3.20568,2.8883002418
 10/25  23:00:00,56.2191540226,0.0,0.0,0.0,15.863942322,29.242365,6.09218857428,0.0,3.20568,2.88650857428
 10/25  24:00:00,55.4605819542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.4553572906,0.0,0.0,0.0,15.863942322,29.242365,6.08951804398,0.0,3.20568,2.88383804398
 10/26  02:00:00,55.4438658833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.4338346325,0.0,0.0,0.0,15.863942322,29.242365,6.089465722,0.0,3.20568,2.883785722
 10/26  04:00:00,55.6346562478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  05:00:00,55.6095364209,0.0,0.0,0.0,15.863942322,29.242365,6.08941329048,0.0,3.20568,2.88373329048
 10/26  06:00:00,65.126138114,7.699556215,0.0,0.0,15.863942322,29.818365,446.848206199,443.622526199,3.20568,0.02
 10/26  07:00:00,122.593858851,7.699556215,0.00100389276821,0.0,80.527626,29.818365,329.323717385,323.230734136,3.20568,2.88730324891
 10/26  08:00:00,166.07591855,7.699556215,0.0160245964377,0.0,80.527626,75.0917375,201.724660613,169.010863787,24.0426,8.6711968263
 10/26  09:00:00,165.604240413,7.699556215,0.00785788803708,0.0,80.527626,75.0917375,114.023101896,72.5525661865,24.0426,17.4279357091
 10/26  10:00:00,169.98634614,8.12972323257,0.00525707856064,0.0,80.527626,79.0911225,91.6135685288,45.0178893157,32.0568,14.5388792131
 10/26  11:00:00,171.533956664,8.97801323691,0.0,0.0,80.527626,79.0911225,69.9097133366,17.4626671895,32.0568,20.3902461471
 10/26  12:00:00,172.060078636,10.1200734916,0.0966021700793,0.0,80.527626,79.0911225,61.6499450522,9.16877347818,32.0568,20.424371574
 10/26  13:00:00,173.537126839,11.7445170118,3.9183875849,0.0,80.527626,75.0917375,53.9368673444,17.4635027354,16.0284,20.444964609
 10/26  14:00:00,180.648045884,13.1185073441,9.63510153918,0.0,80.527626,75.0917375,43.6183643454,13.0618057866,16.0284,14.5281585588
 10/26  15:00:00,180.256806338,13.4784943195,10.9016997692,0.0,80.527626,73.092045,35.996906716,15.3397535472,3.20568,17.4514731688
 10/26  16:00:00,168.752572275,9.58260521249,3.42125393048,0.0,80.527626,73.092045,23.5589892107,17.4660808967,3.20568,2.88722831398
 10/26  17:00:00,120.898914222,7.97073859898,0.481274915477,0.0,80.527626,29.818365,28.8235402508,22.7306909993,3.20568,2.88716925151
 10/26  18:00:00,128.755912721,7.70853416201,0.0,0.0,80.527626,29.818365,69.3420919798,60.3701391574,3.20568,5.76627282237
 10/26  19:00:00,129.149102389,7.699556215,0.0,0.0,80.527626,29.818365,148.940437352,139.960220632,3.20568,5.7745367197
 10/26  20:00:00,129.337691234,7.699556215,0.0,0.0,80.527626,29.818365,172.087870812,163.110955473,3.20568,5.77123533972
 10/26  21:00:00,55.546207757,0.0,0.0,0.0,15.863942322,29.242365,8.97627101981,0.0,3.20568,5.77059101981
 10/26  22:00:00,55.4288241864,0.0,0.0,0.0,15.863942322,29.242365,6.09415319671,0.0,3.20568,2.88847319671
 10/26  23:00:00,56.2056232815,0.0,0.0,0.0,15.863942322,29.242365,6.09232910048,0.0,3.20568,2.88664910048
 10/26  24:00:00,55.4497685898,0.0,0.0,0.0,15.863942322,29.242365,6.08957889246,0.0,3.20568,2.88389889246
 10/27  01:00:00,55.4446725724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.4275680513,0.0,0.0,0.0,15.863942322,29.242365,6.08953531403,0.0,3.20568,2.88385531403
 10/27  03:00:00,55.4152018961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.4703516606,0.0,0.0,0.0,15.863942322,29.242365,6.08948971139,0.0,3.20568,2.88380971139
 10/27  05:00:00,56.297544618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  06:00:00,65.5048288402,7.699556215,0.0,0.0,15.863942322,29.818365,406.16099359,400.07138308,3.20568,2.88393050991
 10/27  07:00:00,122.605128069,7.699556215,0.000981825244548,0.0,80.527626,29.818365,342.535707677,336.442742151,3.20568,2.88728552586
 10/27  08:00:00,166.297166127,7.699556215,0.012274173464,0.0,80.527626,75.0917375,238.396080434,205.682370534,24.0426,8.67110989935
 10/27  09:00:00,165.699641907,7.699556215,0.00980630246406,0.0,80.527626,75.0917375,134.01825888,95.4492922325,24.0426,14.5263666472
 10/27  10:00:00,169.789247503,7.92967935642,0.00610732348014,0.0,80.527626,79.0911225,96.285054741,46.784669323,32.0568,17.443585418
 10/27  11:00:00,172.286077881,8.72792712705,0.99371380946,0.0,80.527626,79.0911225,57.7416373487,8.20343078128,32.0568,17.4814065674
 10/27  12:00:00,176.153912327,9.72114822063,4.55790579822,0.0,80.527626,79.0911225,52.8149613922,0.333871215852,32.0568,20.4242901764
 10/27  13:00:00,178.956620137,11.3341478373,9.7030063974,0.0,80.527626,75.0917375,48.3603602701,8.96767387968,16.0284,23.3642863904
 10/27  14:00:00,185.71024476,12.8065256198,14.9694677283,0.0,80.527626,75.0917375,36.6225322426,6.06350158733,16.0284,14.5306306553
 10/27  15:00:00,187.087618837,13.3438244101,17.8208275779,0.0,80.527626,73.092045,27.4952901943,6.83986598374,3.20568,17.4497442105
 10/27  16:00:00,176.02815403,9.63268176583,10.5945823961,0.0,80.527626,73.092045,13.2926237259,7.19972995946,3.20568,2.88721376646
 10/27  17:00:00,125.874147536,7.98666054255,5.39572267109,0.0,80.527626,29.818365,19.01413575,12.9212942504,3.20568,2.88716149962
 10/27  18:00:00,129.006680526,7.71744972497,0.258377632289,0.0,80.527626,29.818365,43.5072711533,34.5346512166,3.20568,5.76693993665
 10/27  19:00:00,128.827903465,7.699556215,0.0,0.0,80.527626,29.818365,104.377853621,95.3973864003,3.20568,5.77478722025
 10/27  20:00:00,129.010081524,7.699556215,0.0,0.0,80.527626,29.818365,157.205731828,148.229447965,3.20568,5.77060386349
 10/27  21:00:00,55.4057115076,0.0,0.0,0.0,15.863942322,29.242365,8.97646437344,0.0,3.20568,5.77078437344
 10/27  22:00:00,55.4485828179,0.0,0.0,0.0,15.863942322,29.242365,6.0942908683,0.0,3.20568,2.8886108683
 10/27  23:00:00,56.2184968109,0.0,0.0,0.0,15.863942322,29.242365,6.09236364042,0.0,3.20568,2.88668364042
 10/27  24:00:00,55.4645508273,0.0,0.0,0.0,15.863942322,29.242365,6.08947329321,0.0,3.20568,2.88379329321
 10/28  01:00:00,55.4547035551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.4441979363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.4332936523,0.0,0.0,0.0,15.863942322,29.242365,6.0881198227,0.0,3.20568,2.8824398227
 10/28  04:00:00,55.6416601809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.617724996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6216284681,0.0,0.0,0.0,15.863942322,29.242365,6.08815151474,0.0,3.20568,2.88247151474
 10/28  07:00:00,48.4200447249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.0570826624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.1465387477,0.0,0.0,0.0,15.863942322,29.242365,6.08957184999,0.0,3.20568,2.88389184999
 10/28  10:00:00,47.1966442455,0.0,0.0,0.0,15.863942322,29.242365,6.08953404806,0.0,3.20568,2.88385404806
 10/28  11:00:00,47.9061550975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.2410578393,0.0,0.0,0.0,15.863942322,29.242365,6.08949393189,0.0,3.20568,2.88381393189
 10/28  13:00:00,47.2941681934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.3247630491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,53.2960434536,0.753083259715,5.22036232113,0.0,15.863942322,29.242365,6.08822779532,0.0,3.20568,2.88254779532
 10/28  16:00:00,52.1385353294,0.626786002766,4.29117316316,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,48.6224607945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,55.7225320897,0.0,0.0,0.0,15.863942322,29.242365,6.08816777041,0.0,3.20568,2.88248777041
 10/28  19:00:00,55.9118668496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.8648115966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.7419076303,0.0,0.0,0.0,15.863942322,29.242365,6.0882000547,0.0,3.20568,2.8825200547
 10/28  22:00:00,55.5745384233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.2594277472,0.0,0.0,0.0,15.863942322,29.242365,6.08823230451,0.0,3.20568,2.88255230451
 10/28  24:00:00,55.5526238867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.5246001931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.5103724713,0.0,0.0,0.0,15.863942322,29.242365,6.08813188272,0.0,3.20568,2.88245188272
 10/29  03:00:00,55.5060431849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.7192153964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.7039242922,0.0,0.0,0.0,15.863942322,29.242365,6.08816976528,0.0,3.20568,2.88248976528
 10/29  06:00:00,55.7152072355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,48.5075479388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.1057449455,0.0,0.0,0.0,15.863942322,29.242365,6.08946342632,0.0,3.20568,2.88378342632
 10/29  09:00:00,47.1696775826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.2056056583,0.0,0.0,0.0,15.863942322,29.242365,6.08963847213,0.0,3.20568,2.88395847213
 10/29  11:00:00,47.9145868612,0.0,0.0,0.0,15.863942322,29.242365,6.08960621334,0.0,3.20568,2.88392621334
 10/29  12:00:00,47.2463031343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,47.3002335034,0.0,0.0,0.0,15.863942322,29.242365,6.08957395549,0.0,3.20568,2.88389395549
 10/29  14:00:00,54.9455739356,0.971213007722,6.64699977207,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,56.424335332,1.12797142232,7.96526622316,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,54.55299577,0.919001154333,6.40257593669,0.0,15.863942322,29.242365,6.08824488776,0.0,3.20568,2.88256488776
 10/29  17:00:00,49.4732500146,0.110953650954,0.733083356371,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,55.713197575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.8802806925,0.0,0.0,0.0,15.863942322,29.242365,6.08811723356,0.0,3.20568,2.88243723356
 10/29  20:00:00,55.8330816338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.6928174273,0.0,0.0,0.0,15.863942322,29.242365,6.08815593701,0.0,3.20568,2.88247593701
 10/29  22:00:00,55.5174103067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.2138593594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.4932122425,0.0,0.0,0.0,15.863942322,29.242365,6.08819458926,0.0,3.20568,2.88251458926
 10/30  01:00:00,55.4736536097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  02:00:00,55.4578120428,0.0,0.0,0.0,15.863942322,29.242365,6.0896375649,0.0,3.20568,2.8839575649
 10/30  03:00:00,55.4490707584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.6519474677,0.0,0.0,0.0,15.863942322,29.242365,6.0896123608,0.0,3.20568,2.8839323608
 10/30  05:00:00,55.6337168514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,65.0250333212,7.699556215,0.0,0.0,15.863942322,29.818365,345.107695099,339.018108045,3.20568,2.8839070539
 10/30  07:00:00,123.848992623,7.699556215,0.0012189761253,0.0,80.527626,29.818365,263.370388422,257.27725438,3.20568,2.88745404242
 10/30  08:00:00,165.662832749,7.699556215,0.0200031667441,0.0,80.527626,75.0917375,129.104626189,96.3896617647,24.0426,8.6723644243
 10/30  09:00:00,167.519616321,7.77514068553,1.87345240444,0.0,80.527626,75.0917375,66.4202220917,27.8485988587,24.0426,14.529023233
 10/30  10:00:00,184.507170776,8.59452777083,13.9498299274,0.0,80.527626,79.0911225,55.0801886359,5.57682657312,32.0568,17.4465620628
 10/30  11:00:00,197.485551055,10.0270301566,24.6895354051,0.0,80.527626,79.0911225,49.5619310496,0.0184083386347,32.0568,17.4867227109
 10/30  12:00:00,209.730344271,12.3934800495,35.2447837874,0.0,80.527626,79.0911225,55.4046341445,0.000753014749261,32.0568,23.3470811297
 10/30  13:00:00,215.08382888,13.8782274473,43.0634384569,0.0,80.527626,75.0917375,36.5117465328,0.0342435554194,16.0284,20.4491029774
 10/30  14:00:00,223.669812233,15.0251445541,50.4826196564,0.0,80.527626,75.0917375,30.561187825,0.00297494388096,16.0284,14.5298128811
 10/30  15:00:00,227.676254073,16.3633999692,55.1532607097,0.0,80.527626,73.092045,20.6853447822,0.0220369386393,3.20568,17.4576278436
 10/30  16:00:00,214.383318463,12.460849407,45.8903482837,0.0,80.527626,73.092045,6.12357728187,0.0304978448572,3.20568,2.88739943701
 10/30  17:00:00,152.688902601,8.76804355721,29.7709000567,0.0,80.527626,29.818365,6.10984555075,0.0167974327052,3.20568,2.88736811805
 10/30  18:00:00,146.633564806,8.0433497774,17.3773634736,0.0,80.527626,29.818365,10.2690401945,1.29599185785,3.20568,5.7673683366
 10/30  19:00:00,136.584709221,7.76842997308,7.44579774886,0.0,80.527626,29.818365,19.7362694619,10.7552711995,3.20568,5.77531826231
 10/30  20:00:00,134.478877236,7.699556215,5.45059869963,0.0,80.527626,29.818365,23.2481633266,14.2710857636,3.20568,5.77139756301
 10/30  21:00:00,55.7786452247,0.0,0.0,0.0,15.863942322,29.242365,11.8525195938,0.0,3.20568,8.64683959381
 10/30  22:00:00,55.6393802742,0.0,0.0,0.0,15.863942322,29.242365,6.09452298247,0.0,3.20568,2.88884298247
 10/30  23:00:00,56.3502302592,0.0,0.0,0.0,15.863942322,29.242365,6.09228570204,0.0,3.20568,2.88660570204
 10/30  24:00:00,55.6374485099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  01:00:00,55.6263891495,0.0,0.0,0.0,15.863942322,29.242365,6.08960163864,0.0,3.20568,2.88392163864
 10/31  02:00:00,55.617277512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.6160448359,0.0,0.0,0.0,15.863942322,29.242365,6.08958343884,0.0,3.20568,2.88390343884
 10/31  04:00:00,56.7619921394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.6024540279,0.0,0.0,0.0,15.863942322,29.242365,6.08956509445,0.0,3.20568,2.88388509445
 10/31  06:00:00,73.1463341876,7.699556215,8.66049428651,0.0,15.863942322,29.818365,37.9851702353,34.7594902353,3.20568,0.02
 10/31  07:00:00,132.808990508,7.699556215,9.60255135195,0.0,80.527626,29.818365,26.2351281983,20.1420801613,3.20568,2.88736803704
 10/31  08:00:00,176.326882223,7.70646894785,10.6728019089,0.0,80.527626,75.0917375,43.5451377919,10.8295779956,24.0426,8.67295979631
 10/31  09:00:00,180.49413897,7.93949154309,14.5650616624,0.0,80.527626,75.0917375,50.3333975928,8.85597041622,24.0426,17.4348271766
 10/31  10:00:00,191.080966243,8.54307384921,20.5211002612,0.0,80.527626,79.0911225,53.1482324289,3.64899199028,32.0568,17.4424404386
 10/31  11:00:00,202.850003726,9.72116232815,30.3490765508,0.0,80.527626,79.0911225,49.557333836,0.0153093401444,32.0568,17.4852244958
 10/31  12:00:00,208.457159531,10.4456204337,35.9069120589,0.0,80.527626,79.0911225,52.4880519266,0.0,32.0568,20.4312519266
 10/31  13:00:00,206.202477724,11.1150642504,36.974352629,0.0,80.527626,75.0917375,39.4149281358,0.014389087814,16.0284,23.372139048
 10/31  14:00:00,204.695716765,11.0338274777,35.5523562563,0.0,80.527626,75.0917375,30.5803235914,0.0167808101384,16.0284,14.5351427813
 10/31  15:00:00,200.128266246,10.8746873397,33.1608000206,0.0,80.527626,73.092045,20.6794876797,0.0199024517727,3.20568,17.453905228
 10/31  16:00:00,188.048640692,8.59799950223,23.5037355658,0.0,80.527626,73.092045,6.12192410517,0.0287883657415,3.20568,2.88745573943
 10/31  17:00:00,138.319179234,7.70116460945,16.5620083425,0.0,80.527626,29.818365,6.29611763444,0.203004567822,3.20568,2.88743306662
 10/31  18:00:00,133.522224554,7.699556215,4.70952159421,0.0,80.527626,29.818365,27.6523408129,18.6792204735,3.20568,5.76744033944
 10/31  19:00:00,128.756805892,7.699556215,0.0,0.0,80.527626,29.818365,52.074146117,43.0935196035,3.20568,5.77494651347
 10/31  20:00:00,128.756755879,7.699556215,0.0,0.0,80.527626,29.818365,67.5911988179,58.6137738715,3.20568,5.77174494638
 10/31  21:00:00,55.477021753,0.0,0.0,0.0,15.863942322,29.242365,8.9766841035,0.0,3.20568,5.7710041035
 10/31  22:00:00,55.5194606452,0.0,0.0,0.0,15.863942322,29.242365,6.09441908376,0.0,3.20568,2.88873908376
 10/31  23:00:00,56.2619753312,0.0,0.0,0.0,15.863942322,29.242365,6.09225205677,0.0,3.20568,2.88657205677
 10/31  24:00:00,55.5555993463,0.0,0.0,0.0,15.863942322,29.242365,6.08962818952,0.0,3.20568,2.88394818952
 11/01  01:00:00,55.55992099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  02:00:00,55.5595045163,0.0,0.0,0.0,15.863942322,29.242365,6.08961819045,0.0,3.20568,2.88393819045
 11/01  03:00:00,55.5600226409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,55.7800547014,0.0,0.0,0.0,15.863942322,29.242365,6.08960683276,0.0,3.20568,2.88392683276
 11/01  05:00:00,55.7656235325,0.0,0.0,0.0,15.863942322,29.242365,6.0895953452,0.0,3.20568,2.8839153452
 11/01  06:00:00,64.0729329724,7.699556215,0.0,0.0,15.863942322,29.818365,92.1677609879,88.9420809879,3.20568,0.02
 11/01  07:00:00,123.140777178,7.699556215,0.0,0.0,80.527626,29.818365,66.2085929839,60.1155502746,3.20568,2.88736270933
 11/01  08:00:00,167.718610133,7.699556215,2.14538613735,0.0,80.527626,75.0917375,57.3757253042,24.6611892975,24.0426,8.67193600667
 11/01  09:00:00,176.363255917,7.73592182294,10.6702237225,0.0,80.527626,75.0917375,52.6340805858,11.1590407181,24.0426,17.4324398677
 11/01  10:00:00,190.222287917,8.52917211636,19.6797044678,0.0,80.527626,79.0911225,47.7635300225,1.16523547379,32.0568,14.5414945487
 11/01  11:00:00,201.507963981,9.82590336456,28.8949700011,0.0,80.527626,79.0911225,52.4707439785,0.0195615175666,32.0568,20.394382461
 11/01  12:00:00,208.926648071,11.0896356145,35.7314405856,0.0,80.527626,79.0911225,52.4901447218,0.000687214053943,32.0568,20.4326575077
 11/01  13:00:00,211.066335017,12.8854433507,40.0475312919,0.0,80.527626,75.0917375,36.518532368,0.0369144650305,16.0284,20.453217903
 11/01  14:00:00,217.734440779,14.6296766543,44.9658890466,0.0,80.527626,75.0917375,33.4772373993,0.00815725564374,16.0284,17.4406801437
 11/01  15:00:00,217.340935009,15.007918723,46.1953601631,0.0,80.527626,73.092045,20.6884093639,0.0292054282759,3.20568,17.4535239356
 11/01  16:00:00,200.775125541,10.4869065973,34.2834353012,0.0,80.527626,73.092045,6.11387341623,0.0209101892305,3.20568,2.887283227
 11/01  17:00:00,145.794486208,8.14579553374,23.5343086562,0.0,80.527626,29.818365,6.09294837558,0.0,3.20568,2.88726837558
 11/01  18:00:00,148.377390932,7.82115102006,19.327743811,0.0,80.527626,29.818365,8.9731830325,0.0,3.20568,5.7675030325
 11/01  19:00:00,146.725293845,7.70359183767,17.555621566,0.0,80.527626,29.818365,8.98133522027,0.0,3.20568,5.77565522027
 11/01  20:00:00,145.67179639,7.699556215,16.5368529586,0.0,80.527626,29.818365,8.97723869091,0.0,3.20568,5.77155869091
 11/01  21:00:00,55.8426985755,0.0,0.0,0.0,15.863942322,29.242365,8.97759945256,0.0,3.20568,5.77191945256
 11/01  22:00:00,55.6933045754,0.0,0.0,0.0,15.863942322,29.242365,6.09432907185,0.0,3.20568,2.88864907185
 11/01  23:00:00,56.4105566259,0.0,0.0,0.0,15.863942322,29.242365,6.09185985581,0.0,3.20568,2.88617985581
 11/01  24:00:00,55.6959740745,0.0,0.0,0.0,15.863942322,29.242365,6.08953602577,0.0,3.20568,2.88385602577
 11/02  01:00:00,55.6870776773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.6815453396,0.0,0.0,0.0,15.863942322,29.242365,6.08953304328,0.0,3.20568,2.88385304328
 11/02  03:00:00,55.6670542155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.8891323076,0.0,0.0,0.0,15.863942322,29.242365,6.08952869654,0.0,3.20568,2.88384869654
 11/02  05:00:00,55.8647144344,0.0,0.0,0.0,15.863942322,29.242365,6.08952420977,0.0,3.20568,2.88384420977
 11/02  06:00:00,70.254616651,7.699556215,6.17861401945,0.0,15.863942322,29.818365,42.9145923607,39.6889123607,3.20568,0.02
 11/02  07:00:00,127.96035605,7.699556215,4.81492900664,0.0,80.527626,29.818365,31.520034452,25.427043184,3.20568,2.88731126793
 11/02  08:00:00,170.143016097,7.75085119098,4.50482207632,0.0,80.527626,75.0917375,47.5382630374,14.8227647053,24.0426,8.67289833213
 11/02  09:00:00,174.366422236,8.17302076608,8.25850426368,0.0,80.527626,75.0917375,54.2068480567,12.7310458936,24.0426,17.4332021631
 11/02  10:00:00,187.911823787,8.93510796878,16.9902458407,0.0,80.527626,79.0911225,49.8930143623,3.29551054546,32.0568,14.5407038168
 11/02  11:00:00,193.82986327,9.13485029378,21.9439836402,0.0,80.527626,79.0911225,52.4682469308,0.0161451012984,32.0568,20.3953018295
 11/02  12:00:00,197.655922792,9.29237762127,26.2865414369,0.0,80.527626,79.0911225,52.4890291293,0.0,32.0568,20.4322291293
 11/02  13:00:00,198.808119869,9.50936668259,31.1771558678,0.0,80.527626,75.0917375,39.4180732269,0.0146784113997,16.0284,23.3749948155
 11/02  14:00:00,204.521377119,9.82210652875,36.5554716926,0.0,80.527626,75.0917375,30.5671263659,0.0,16.0284,14.5387263659
 11/02  15:00:00,193.656504159,9.5653995347,28.0003104691,0.0,80.527626,73.092045,21.3779053289,0.713406927613,3.20568,17.4588184013
 11/02  16:00:00,177.933970299,7.87074848459,14.1695391056,0.0,80.527626,73.092045,11.0810370088,4.98813005018,3.20568,2.88722695866
 11/02  17:00:00,132.949523707,7.699556215,11.2386639026,0.0,80.527626,29.818365,13.3307384783,7.23783643374,3.20568,2.88722204451
 11/02  18:00:00,136.275972435,7.699556215,7.45888812512,0.0,80.527626,29.818365,21.4393935456,12.4668636442,3.20568,5.76684990138
 11/02  19:00:00,130.699070158,7.699556215,1.70285891533,0.0,80.527626,29.818365,32.4409315112,23.4596939832,3.20568,5.77555752804
 11/02  20:00:00,128.958047083,7.699556215,0.0,0.0,80.527626,29.818365,48.1192487326,39.1427883789,3.20568,5.7707803537
 11/02  21:00:00,55.6849632726,0.0,0.0,0.0,15.863942322,29.242365,8.97739288296,0.0,3.20568,5.77171288296
 11/02  22:00:00,55.5664352064,0.0,0.0,0.0,15.863942322,29.242365,8.9628688414,0.0,3.20568,5.7571888414
 11/02  23:00:00,56.2920827578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  24:00:00,55.5917499519,0.0,0.0,0.0,15.863942322,29.242365,6.08953361361,0.0,3.20568,2.88385361361
 11/03  01:00:00,55.5961094434,0.0,0.0,0.0,15.863942322,29.242365,6.08953619514,0.0,3.20568,2.88385619514
 11/03  02:00:00,55.5956339349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.5920877707,0.0,0.0,0.0,15.863942322,29.242365,6.08953880693,0.0,3.20568,2.88385880693
 11/03  04:00:00,56.7124761581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.5254429176,0.0,0.0,0.0,15.863942322,29.242365,6.08954126114,0.0,3.20568,2.88386126114
 11/03  06:00:00,64.4262719465,7.699556215,0.0,0.0,15.863942322,29.818365,96.9343463409,93.7086663409,3.20568,0.02
 11/03  07:00:00,123.136821219,7.699556215,0.0,0.0,80.527626,29.818365,76.3544442697,70.261382208,3.20568,2.88738206169
 11/03  08:00:00,165.559548178,7.699556215,0.00704421404995,0.0,80.527626,75.0917375,76.4454872321,43.7295147578,24.0426,8.67337247434
 11/03  09:00:00,165.588608474,7.70628217084,0.00481936788298,0.0,80.527626,75.0917375,81.4362224304,39.9565637209,24.0426,17.4370587095
 11/03  10:00:00,169.607531858,7.72607993186,0.00305152471763,0.0,80.527626,79.0911225,88.084250852,38.5818170775,32.0568,17.4456337745
 11/03  11:00:00,170.332597228,7.75642512948,0.0,0.0,80.527626,79.0911225,77.2428509586,27.7009953573,32.0568,17.4850556013
 11/03  12:00:00,169.769779197,7.89376500695,0.0,0.0,80.527626,79.0911225,83.9072397128,31.4151191836,32.0568,20.4353205292
 11/03  13:00:00,165.947216436,8.04986787448,0.0,0.0,80.527626,75.0917375,86.1462744253,46.7432028212,16.0284,23.3746716041
 11/03  14:00:00,166.057375338,8.16152463466,0.0,0.0,80.527626,75.0917375,77.8679257482,47.3071775364,16.0284,14.5323482118
 11/03  15:00:00,164.12441977,8.25682803277,0.0,0.0,80.527626,73.092045,71.2552725596,50.5873830241,3.20568,17.4622095356
 11/03  16:00:00,163.445787572,7.69957605207,0.0,0.0,80.527626,73.092045,54.8333119941,48.7400674306,3.20568,2.88756456353
 11/03  17:00:00,121.597595896,7.699556215,0.0,0.0,80.527626,29.818365,70.5994506797,64.5062018542,3.20568,2.88756882545
 11/03  18:00:00,128.754450629,7.699556215,0.0,0.0,80.527626,29.818365,95.2317453342,86.2588428699,3.20568,5.76722246427
 11/03  19:00:00,128.771451382,7.699556215,0.0,0.0,80.527626,29.818365,117.360503287,105.501746608,3.20568,8.65307667867
 11/03  20:00:00,128.78630109,7.699556215,0.0,0.0,80.527626,29.818365,125.35093603,116.374032231,3.20568,5.77122379906
 11/03  21:00:00,55.4479855488,0.0,0.0,0.0,15.863942322,29.242365,8.9773149793,0.0,3.20568,5.7716349793
 11/03  22:00:00,55.4838692795,0.0,0.0,0.0,15.863942322,29.242365,6.09427436954,0.0,3.20568,2.88859436954
 11/03  23:00:00,56.2294630336,0.0,0.0,0.0,15.863942322,29.242365,6.09224576205,0.0,3.20568,2.88656576205
 11/03  24:00:00,55.5055525506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  01:00:00,55.5000073311,0.0,0.0,0.0,15.863942322,29.242365,6.08826667965,0.0,3.20568,2.88258667965
 11/04  02:00:00,55.4910377977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.4837650345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  04:00:00,55.693858209,0.0,0.0,0.0,15.863942322,29.242365,6.08820240192,0.0,3.20568,2.88252240192
 11/04  05:00:00,55.6800398105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.694206986,0.0,0.0,0.0,15.863942322,29.242365,6.08827884449,0.0,3.20568,2.88259884449
 11/04  07:00:00,49.9096516278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.0494705198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.0632261076,0.0,0.0,0.0,15.863942322,29.242365,6.08964061844,0.0,3.20568,2.88396061844
 11/04  10:00:00,47.0536806074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,47.7394366725,0.0,0.0,0.0,15.863942322,29.242365,6.08964982626,0.0,3.20568,2.88396982626
 11/04  12:00:00,47.0315003611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.0742323844,0.0,0.0,0.0,15.863942322,29.242365,6.08823436994,0.0,3.20568,2.88255436994
 11/04  14:00:00,47.0914656956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  15:00:00,47.0840067065,0.0,0.0,0.0,15.863942322,29.242365,6.08817109935,0.0,3.20568,2.88249109935
 11/04  16:00:00,46.9861476582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,48.4054753017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,55.5418931975,0.0,0.0,0.0,15.863942322,29.242365,6.08824820883,0.0,3.20568,2.88256820883
 11/04  19:00:00,55.7453845033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,55.7169718307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.5872164033,0.0,0.0,0.0,15.863942322,29.242365,6.08818491301,0.0,3.20568,2.88250491301
 11/04  22:00:00,55.4282770113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.1447907679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.4064863509,0.0,0.0,0.0,15.863942322,29.242365,6.08826198374,0.0,3.20568,2.88258198374
 11/05  01:00:00,55.398155765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.395080955,0.0,0.0,0.0,15.863942322,29.242365,6.08820399919,0.0,3.20568,2.88252399919
 11/05  03:00:00,55.3854031228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,55.5914288127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.5777467076,0.0,0.0,0.0,15.863942322,29.242365,6.08828670115,0.0,3.20568,2.88260670115
 11/05  06:00:00,55.5920941001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,49.8103341866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,46.9580812095,0.0,0.0,0.0,15.863942322,29.242365,6.08972896519,0.0,3.20568,2.88404896519
 11/05  09:00:00,46.9826649055,0.0,0.0,0.0,15.863942322,29.242365,6.0895335243,0.0,3.20568,2.8838535243
 11/05  10:00:00,46.9865501104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  11:00:00,47.7018240873,0.0,0.0,0.0,15.863942322,29.242365,6.08954979503,0.0,3.20568,2.88386979503
 11/05  12:00:00,46.9995048811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.0387510554,0.0,0.0,0.0,15.863942322,29.242365,6.08956601695,0.0,3.20568,2.88388601695
 11/05  14:00:00,47.0504815075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.0410402509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,46.9451407947,0.0,0.0,0.0,15.863942322,29.242365,6.08828957805,0.0,3.20568,2.88260957805
 11/05  17:00:00,48.3674272537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,55.4936256087,0.0,0.0,0.0,15.863942322,29.242365,6.08823229205,0.0,3.20568,2.88255229205
 11/05  19:00:00,55.6823872725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.6514718056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.536704522,0.0,0.0,0.0,15.863942322,29.242365,6.08817503871,0.0,3.20568,2.88249503871
 11/05  22:00:00,55.379980586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.1166874767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  24:00:00,55.3753756399,0.0,0.0,0.0,15.863942322,29.242365,6.08825856979,0.0,3.20568,2.88257856979
 11/06  01:00:00,57.8666554014,0.716697035386,1.77610998368,0.0,15.863942322,29.242365,4.69845048645,1.47277048645,3.20568,0.02
 11/06  02:00:00,56.5947785537,0.358348517693,0.857148807399,0.0,15.863942322,29.242365,6.75003070968,0.660386587844,3.20568,2.88396412184
 11/06  03:00:00,58.6033182913,0.95134811971,2.26994623972,0.0,15.863942322,29.242365,5.17853387828,1.95285387828,3.20568,0.02
 11/06  04:00:00,60.1746677302,1.43339407077,3.36408806733,0.0,15.863942322,29.242365,9.46471224285,3.37504478115,3.20568,2.8839874617
 11/06  05:00:00,60.2827360907,1.43339407077,3.26206875531,0.0,15.863942322,29.242365,6.67247793163,3.44679793163,3.20568,0.02
 11/06  06:00:00,60.1962884256,1.43339407077,3.19052772683,0.0,15.863942322,29.242365,9.71072894435,3.6210383121,3.20568,2.88401063225
 11/06  07:00:00,59.8739196372,7.699556215,0.00526351843929,0.0,15.863942322,29.818365,599.459916056,593.370202363,3.20568,2.88403369353
 11/06  08:00:00,121.247063175,7.699556215,0.00334300776013,0.0,80.527626,29.818365,355.8122156,349.719060886,3.20568,2.88747471383
 11/06  09:00:00,165.807073391,7.699556215,0.0125363344858,0.0,80.527626,75.0917375,182.298265669,149.582185912,24.0426,8.67347975664
 11/06  10:00:00,165.582907602,7.699556215,0.00390401024793,0.0,80.527626,75.0917375,128.072770655,89.4957243266,24.0426,14.5344463288
 11/06  11:00:00,169.678048591,7.81625927117,0.00196770359788,0.0,80.527626,79.0911225,130.481829612,80.9710197264,32.0568,17.4540098854
 11/06  12:00:00,170.3929915,7.83022843599,0.0,0.0,80.527626,79.0911225,112.004423554,59.5433196454,32.0568,20.4043039084
 11/06  13:00:00,169.817570874,7.97877234123,0.0,0.0,80.527626,79.0911225,103.916242871,51.4208932323,32.0568,20.438549639
 11/06  14:00:00,166.225530297,8.36198382852,0.0,0.0,80.527626,75.0917375,104.885605131,65.4764486573,16.0284,23.3807564737
 11/06  15:00:00,166.433550364,8.57403654345,0.0,0.0,80.527626,75.0917375,91.8544548075,61.2855129855,16.0284,14.5405418221
 11/06  16:00:00,164.547112656,8.69984988067,0.0,0.0,80.527626,73.092045,94.672274164,74.0042261361,3.20568,17.4623680279
 11/06  17:00:00,166.322283254,7.71590484111,0.0,0.0,80.527626,73.092045,97.5190597455,91.4257877369,3.20568,2.88759200861
 11/06  18:00:00,128.904252027,7.699556215,0.0,0.0,80.527626,29.818365,162.274739641,156.181443797,3.20568,2.88761584412
 11/06  19:00:00,129.385894511,7.699556215,0.0,0.0,80.527626,29.818365,214.802354629,205.829091362,3.20568,5.7675832673
 11/06  20:00:00,129.808788546,7.699556215,0.0,0.0,80.527626,29.818365,196.808997665,187.826987676,3.20568,5.77632998897
 11/06  21:00:00,129.796205388,7.699556215,0.0,0.0,80.527626,29.818365,214.587317022,202.734280913,3.20568,8.64735610894
 11/06  22:00:00,55.4841721666,0.0,0.0,0.0,15.863942322,29.242365,8.97733860435,0.0,3.20568,5.77165860435
 11/06  23:00:00,55.3730424638,0.0,0.0,0.0,15.863942322,29.242365,6.09470604814,0.0,3.20568,2.88902604814
 11/06  24:00:00,56.1678530215,0.0,0.0,0.0,15.863942322,29.242365,6.09257123301,0.0,3.20568,2.88689123301
 11/07  01:00:00,55.4014767526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.398433941,0.0,0.0,0.0,15.863942322,29.242365,6.08958628693,0.0,3.20568,2.88390628693
 11/07  03:00:00,55.3907723525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.3840023625,0.0,0.0,0.0,15.863942322,29.242365,6.08961671069,0.0,3.20568,2.88393671069
 11/07  05:00:00,56.4412040477,0.0,0.0,0.0,15.863942322,29.242365,6.08964695073,0.0,3.20568,2.88396695073
 11/07  06:00:00,60.0476365318,1.07504555308,2.70167640898,0.0,15.863942322,29.242365,3.76962256398,0.543942563979,3.20568,0.02
 11/07  07:00:00,60.0900040389,7.699556215,0.00324577261894,0.0,15.863942322,29.818365,490.12806926,484.03839221,3.20568,2.88399705015
 11/07  08:00:00,121.217478914,7.699556215,0.00335868485918,0.0,80.527626,29.818365,370.584774497,364.491422889,3.20568,2.88767160837
 11/07  09:00:00,166.123841076,7.699556215,0.011957473385,0.0,80.527626,75.0917375,218.654100877,185.93719142,24.0426,8.67430945636
 11/07  10:00:00,165.652430693,7.699556215,0.00413512761146,0.0,80.527626,75.0917375,136.889437925,98.3149438289,24.0426,14.531894096
 11/07  11:00:00,169.857892097,7.98935420532,0.00475882681241,0.0,80.527626,79.0911225,120.517145962,71.0036655636,32.0568,17.4566803988
 11/07  12:00:00,171.030555701,8.4806666242,0.0,0.0,80.527626,79.0911225,90.1413028318,37.6794307253,32.0568,20.4050721065
 11/07  13:00:00,170.480764888,8.65112289628,0.0,0.0,80.527626,79.0911225,78.5756825632,26.0790645328,32.0568,20.4398180304
 11/07  14:00:00,166.859478224,9.00795225816,0.0,0.0,80.527626,75.0917375,77.5487506429,38.1373706682,16.0284,23.3829799747
 11/07  15:00:00,166.660910103,8.80636677503,0.0,0.0,80.527626,75.0917375,73.4127522881,42.8492517672,16.0284,14.5351005208
 11/07  16:00:00,164.484998996,8.65602373412,0.0,0.0,80.527626,73.092045,70.5249429779,49.8524826215,3.20568,17.4667803564
 11/07  17:00:00,166.261618032,7.69999746348,0.0,0.0,80.527626,73.092045,53.9488110807,47.8555429109,3.20568,2.88758816987
 11/07  18:00:00,128.706908205,7.699556215,0.0,0.0,80.527626,29.818365,66.3868158109,60.2935114572,3.20568,2.8876243537
 11/07  19:00:00,128.730649841,7.699556215,0.0,0.0,80.527626,29.818365,88.2380695593,79.2642643065,3.20568,5.76812525284
 11/07  20:00:00,128.768551293,7.699556215,0.0,0.0,80.527626,29.818365,118.076542118,106.216944818,3.20568,8.65391729945
 11/07  21:00:00,128.804598977,7.699556215,0.0,0.0,80.527626,29.818365,136.721874794,127.743684436,3.20568,5.77251035809
 11/07  22:00:00,55.4053090606,0.0,0.0,0.0,15.863942322,29.242365,8.97708394653,0.0,3.20568,5.77140394653
 11/07  23:00:00,55.4485588057,0.0,0.0,0.0,15.863942322,29.242365,6.09445884487,0.0,3.20568,2.88877884487
 11/07  24:00:00,56.2153749348,0.0,0.0,0.0,15.863942322,29.242365,6.09253907749,0.0,3.20568,2.88685907749
 11/08  01:00:00,55.4832768499,0.0,0.0,0.0,15.863942322,29.242365,6.08962102413,0.0,3.20568,2.88394102413
 11/08  02:00:00,55.48393013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.4801675838,0.0,0.0,0.0,15.863942322,29.242365,6.08965847098,0.0,3.20568,2.88397847098
 11/08  04:00:00,55.4782023549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.6888469845,0.0,0.0,0.0,15.863942322,29.242365,6.08969569026,0.0,3.20568,2.88401569026
 11/08  06:00:00,55.6717850196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,60.0169930001,7.699556215,0.0,0.0,15.863942322,29.818365,258.565356401,252.47562364,3.20568,2.88405276114
 11/08  08:00:00,120.394861614,7.699556215,0.00147844567629,0.0,80.527626,29.818365,197.533014879,191.439730814,3.20568,2.88760406529
 11/08  09:00:00,165.608283888,7.699556215,0.00628585478615,0.0,80.527626,75.0917375,160.315096648,127.599562435,24.0426,8.67293421312
 11/08  10:00:00,165.612185772,7.699556215,0.00415349832744,0.0,80.527626,75.0917375,150.091285433,108.609580035,24.0426,17.4391053973
 11/08  11:00:00,169.603730195,7.699556215,0.00260440240883,0.0,80.527626,79.0911225,146.616195182,97.1100195642,32.0568,17.4493756175
 11/08  12:00:00,170.308050617,7.699556215,0.0,0.0,80.527626,79.0911225,123.600248394,74.0524111163,32.0568,17.4910372774
 11/08  13:00:00,169.593908576,7.7079024494,0.0,0.0,80.527626,79.0911225,120.773810796,65.3555099573,32.0568,23.3615008385
 11/08  14:00:00,165.620082695,7.72102068619,0.0,0.0,80.527626,75.0917375,111.912456774,75.4203965926,16.0284,20.4636601815
 11/08  15:00:00,165.627608599,7.72946339219,0.0,0.0,80.527626,75.0917375,109.485866261,76.0129107248,16.0284,17.4445555363
 11/08  16:00:00,163.609042021,7.73520128863,0.0,0.0,80.527626,73.092045,100.035253635,79.3697172646,3.20568,17.4598563702
 11/08  17:00:00,166.3163856,7.699556215,0.0,0.0,80.527626,73.092045,82.0626792748,75.9694510414,3.20568,2.8875482334
 11/08  18:00:00,128.768630291,7.699556215,0.0,0.0,80.527626,29.818365,94.0872529771,87.9939865891,3.20568,2.88758638796
 11/08  19:00:00,128.777015424,7.699556215,0.0,0.0,80.527626,29.818365,104.463703772,95.4901024744,3.20568,5.76792129727
 11/08  20:00:00,128.993024677,7.699556215,0.0,0.0,80.527626,29.818365,105.98546911,97.003500518,3.20568,5.77628859233
 11/08  21:00:00,128.981013734,7.699556215,0.0,0.0,80.527626,29.818365,107.323382581,98.3461050892,3.20568,5.77159749146
 11/08  22:00:00,55.6095898859,0.0,0.0,0.0,15.863942322,29.242365,8.97746365211,0.0,3.20568,5.77178365211
 11/08  23:00:00,55.4900132796,0.0,0.0,0.0,15.863942322,29.242365,8.96377200746,0.0,3.20568,5.75809200746
 11/08  24:00:00,56.2317737919,0.0,0.0,0.0,15.863942322,29.242365,6.09248610727,0.0,3.20568,2.88680610727
 11/09  01:00:00,55.5129032775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.5107174108,0.0,0.0,0.0,15.863942322,29.242365,6.08978091302,0.0,3.20568,2.88410091302
 11/09  03:00:00,55.506925249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  04:00:00,55.5036567634,0.0,0.0,0.0,15.863942322,29.242365,6.08961089215,0.0,3.20568,2.88393089215
 11/09  05:00:00,55.7149068891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  06:00:00,55.6985280181,0.0,0.0,0.0,15.863942322,29.242365,6.08965508776,0.0,3.20568,2.88397508776
 11/09  07:00:00,59.9045887389,7.699556215,0.0,0.0,15.863942322,29.818365,209.11288341,205.88720341,3.20568,0.02
 11/09  08:00:00,120.305154967,7.699556215,0.00161992081067,0.0,80.527626,29.818365,145.502455283,139.409122881,3.20568,2.88765240189
 11/09  09:00:00,165.55112874,7.699556215,0.00587806272961,0.0,80.527626,75.0917375,124.741283282,89.1398060263,24.0426,11.5588772556
 11/09  10:00:00,165.572332745,7.699556215,0.00427155731987,0.0,80.527626,75.0917375,120.491021319,81.9122669985,24.0426,14.5361543208
 11/09  11:00:00,169.573001646,7.699556215,0.00280205479487,0.0,80.527626,79.0911225,121.289937216,71.7760354293,32.0568,17.4571017863
 11/09  12:00:00,170.285136366,7.70954394336,0.0,0.0,80.527626,79.0911225,95.3766542935,42.913107917,32.0568,20.4067463765
 11/09  13:00:00,169.596198997,7.72451910893,0.0,0.0,80.527626,79.0911225,84.8438525674,32.3445929971,32.0568,20.4424595703
 11/09  14:00:00,165.631300541,7.73486518841,0.0,0.0,80.527626,75.0917375,83.1667897368,43.7512482255,16.0284,23.3871415113
 11/09  15:00:00,165.637971482,7.73872908476,0.0,0.0,80.527626,75.0917375,72.7288756718,39.2599812521,16.0284,17.4404944197
 11/09  16:00:00,163.623695176,7.74600180422,0.0,0.0,80.527626,73.092045,59.7555702364,39.0938017902,3.20568,17.4560884462
 11/09  17:00:00,166.323785299,7.699556215,0.0,0.0,80.527626,73.092045,38.1505910467,32.0572936332,3.20568,2.8876174135
 11/09  18:00:00,130.427864536,7.699556215,1.64788788613,0.0,80.527626,29.818365,34.8066478499,28.7133017444,3.20568,2.88766610559
 11/09  19:00:00,133.228146828,7.699556215,4.42680070085,0.0,80.527626,29.818365,31.6337429123,25.534336101,3.20568,2.89372681126
