Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  20:00:00,134.318395442,7.699556215,5.27616155071,0.0,80.527626,29.818365,36.7668959449,24.9064175718,3.20568,8.65479837311
 11/09  21:00:00,136.58495332,7.699556215,7.54170058054,0.0,80.527626,29.818365,31.5776633309,22.6000139154,3.20568,5.77196941557
 11/09  22:00:00,55.7904464904,0.0,0.0,0.0,15.863942322,29.242365,8.97826638588,0.0,3.20568,5.77258638588
 11/09  23:00:00,55.6534442127,0.0,0.0,0.0,15.863942322,29.242365,6.09455418786,0.0,3.20568,2.88887418786
 11/09  24:00:00,56.3895021181,0.0,0.0,0.0,15.863942322,29.242365,6.09238578009,0.0,3.20568,2.88670578009
 11/10  01:00:00,55.6899673885,0.0,0.0,0.0,15.863942322,29.242365,6.0897477672,0.0,3.20568,2.8840677672
 11/10  02:00:00,55.6907000898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.700087652,0.0,0.0,0.0,15.863942322,29.242365,6.08958427098,0.0,3.20568,2.88390427098
 11/10  04:00:00,55.7072648252,0.0,0.0,0.0,15.863942322,29.242365,6.08963558366,0.0,3.20568,2.88395558366
 11/10  05:00:00,57.0154666547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.8247802398,0.0,0.0,0.0,15.863942322,29.242365,6.08968672771,0.0,3.20568,2.88400672771
 11/10  07:00:00,86.0670100063,7.699556215,25.7065272917,0.0,15.863942322,29.818365,18.1623487895,14.9366687895,3.20568,0.02
 11/10  08:00:00,134.254830027,7.699556215,13.861601582,0.0,80.527626,29.818365,21.3423125885,15.2491809911,3.20568,2.88745159734
 11/10  09:00:00,174.046166241,7.70856816007,8.41383116546,0.0,80.527626,75.0917375,44.5004100044,11.7825591102,24.0426,8.67525089422
 11/10  10:00:00,176.4793723,7.92799419781,10.5920391511,0.0,80.527626,75.0917375,52.3888682955,10.901059224,24.0426,17.4452090715
 11/10  11:00:00,180.260831629,8.21113744195,10.0940917017,0.0,80.527626,79.0911225,60.9413097516,11.4296596079,32.0568,17.4548501437
 11/10  12:00:00,181.850993643,8.55357269198,10.6376951814,0.0,80.527626,79.0911225,52.4678446335,0.0,32.0568,20.4110446335
 11/10  13:00:00,184.058022078,9.62752845119,12.4601272076,0.0,80.527626,79.0911225,52.5004597936,0.0,32.0568,20.4436597936
 11/10  14:00:00,182.190847582,10.9598255999,13.2619250408,0.0,80.527626,75.0917375,43.1514278192,3.73320309158,16.0284,23.3898247276
 11/10  15:00:00,179.985319899,11.5406428143,10.5129289321,0.0,80.527626,75.0917375,39.0453434955,8.47808762557,16.0284,14.53885587
 11/10  16:00:00,172.853757213,10.8506278494,6.12345314729,0.0,80.527626,73.092045,37.0753294238,15.5561042395,3.20568,18.3135451844
 11/10  17:00:00,167.933149644,8.03496210115,1.30558909442,0.0,80.527626,73.092045,28.871153305,20.7427577977,3.20568,4.92271550734
 11/10  18:00:00,128.706145653,7.699556215,0.0,0.0,80.527626,29.818365,34.6251965937,28.5320470687,3.20568,2.88746952503
 11/10  19:00:00,128.702810111,7.699556215,0.0,0.0,80.527626,29.818365,43.8647316284,37.7647695629,3.20568,2.89428206554
 11/10  20:00:00,128.70499162,7.699556215,0.0,0.0,80.527626,29.818365,68.6176919918,56.7568927546,3.20568,8.65511923718
 11/10  21:00:00,128.710615763,7.699556215,0.0,0.0,80.527626,29.818365,84.4485644134,75.4711565554,3.20568,5.77172785797
 11/10  22:00:00,55.4424486681,0.0,0.0,0.0,15.863942322,29.242365,8.9780511275,0.0,3.20568,5.7723711275
 11/10  23:00:00,55.4771741307,0.0,0.0,0.0,15.863942322,29.242365,6.09481443288,0.0,3.20568,2.88913443288
 11/10  24:00:00,56.2285815541,0.0,0.0,0.0,15.863942322,29.242365,6.09262439854,0.0,3.20568,2.88694439854
 11/11  01:00:00,55.5037363526,0.0,0.0,0.0,15.863942322,29.242365,6.08830822627,0.0,3.20568,2.88262822627
 11/11  02:00:00,55.5040768242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  03:00:00,55.4965122288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.4770409154,0.0,0.0,0.0,15.863942322,29.242365,6.08828652596,0.0,3.20568,2.88260652596
 11/11  05:00:00,55.6688955198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  06:00:00,55.6483523219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,51.3740314767,0.0,0.0,0.0,15.863942322,29.242365,6.08826523658,0.0,3.20568,2.88258523658
 11/11  08:00:00,47.047362692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,47.075792159,0.0,0.0,0.0,15.863942322,29.242365,6.08977884962,0.0,3.20568,2.88409884962
 11/11  10:00:00,47.1086962143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,47.1044969755,0.0,0.0,0.0,15.863942322,29.242365,6.08962132849,0.0,3.20568,2.88394132849
 11/11  12:00:00,47.7884191254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.1109869829,0.0,0.0,0.0,15.863942322,29.242365,6.08967938989,0.0,3.20568,2.88399938989
 11/11  14:00:00,47.163773221,0.0,0.0,0.0,15.863942322,29.242365,6.08973736662,0.0,3.20568,2.88405736662
 11/11  15:00:00,47.1781777729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.1645764881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,49.9012085638,0.0,0.0,0.0,15.863942322,29.242365,6.08832699934,0.0,3.20568,2.88264699934
 11/11  18:00:00,55.5811583674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.5449324808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.7398857237,0.0,0.0,0.0,15.863942322,29.242365,6.08830623016,0.0,3.20568,2.88262623016
 11/11  21:00:00,55.7082246451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.574105405,0.0,0.0,0.0,15.863942322,29.242365,6.08828546955,0.0,3.20568,2.88260546955
 11/11  23:00:00,55.4099878507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.1380086592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.3895252981,0.0,0.0,0.0,15.863942322,29.242365,6.08826784069,0.0,3.20568,2.88258784069
 11/12  02:00:00,55.3829449205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.3770757274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  04:00:00,55.3715355585,0.0,0.0,0.0,15.863942322,29.242365,6.08825224732,0.0,3.20568,2.88257224732
 11/12  05:00:00,59.3901800045,1.07504555308,2.73097215411,0.0,15.863942322,29.242365,5.36707163283,2.14139163283,3.20568,0.02
 11/12  06:00:00,59.2412038933,1.07504555308,2.59998738905,0.0,15.863942322,29.242365,8.79038816997,2.70207897676,3.20568,2.88262919321
 11/12  07:00:00,57.2260754981,1.79174258847,4.1409886189,0.0,15.863942322,29.242365,8.28922217874,5.06354217874,3.20568,0.02
 11/12  08:00:00,48.1166519516,0.358348517693,0.804773930765,0.0,15.863942322,29.242365,3.91396490621,0.688284906206,3.20568,0.02
 11/12  09:00:00,47.0118669422,0.0,0.0,0.0,15.863942322,29.242365,6.0896895544,0.0,3.20568,2.8840095544
 11/12  10:00:00,47.0780692758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  11:00:00,47.099569926,0.0,0.0,0.0,15.863942322,29.242365,6.08975453319,0.0,3.20568,2.88407453319
 11/12  12:00:00,47.7905967141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  13:00:00,47.1173841436,0.0,0.0,0.0,15.863942322,29.242365,6.08981942699,0.0,3.20568,2.88413942699
 11/12  14:00:00,47.1632711913,0.0,0.0,0.0,15.863942322,29.242365,6.0896681669,0.0,3.20568,2.8839881669
 11/12  15:00:00,47.177448527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,47.1539708247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,49.8840918304,0.0,0.0,0.0,15.863942322,29.242365,6.08833147056,0.0,3.20568,2.88265147056
 11/12  18:00:00,55.5831665228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.5674439924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.7632393558,0.0,0.0,0.0,15.863942322,29.242365,6.08831676596,0.0,3.20568,2.88263676596
 11/12  21:00:00,55.7593224127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.6349543049,0.0,0.0,0.0,15.863942322,29.242365,6.08830207278,0.0,3.20568,2.88262207278
 11/12  23:00:00,55.4588985291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.1680307009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.4522207891,0.0,0.0,0.0,15.863942322,29.242365,6.08968705179,0.0,3.20568,2.88400705179
 11/13  02:00:00,55.4539651545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.4563798517,0.0,0.0,0.0,15.863942322,29.242365,6.08975945004,0.0,3.20568,2.88407945004
 11/13  04:00:00,55.4504904071,0.0,0.0,0.0,15.863942322,29.242365,6.08983153364,0.0,3.20568,2.88415153364
 11/13  05:00:00,55.6602616421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.6381231153,0.0,0.0,0.0,15.863942322,29.242365,6.08968670455,0.0,3.20568,2.88400670455
 11/13  07:00:00,60.1957583676,7.699556215,0.00510655909498,0.0,15.863942322,29.818365,396.434051844,393.208371844,3.20568,0.02
 11/13  08:00:00,120.387068279,7.699556215,0.00131431226776,0.0,80.527626,29.818365,219.202670833,213.109265179,3.20568,2.88772565338
 11/13  09:00:00,165.537045953,7.699556215,0.00891040223236,0.0,80.527626,75.0917375,142.608217574,107.004411916,24.0426,11.5612056583
 11/13  10:00:00,165.527431285,7.699556215,0.003709717447,0.0,80.527626,75.0917375,113.744592638,75.1593130623,24.0426,14.5426795756
 11/13  11:00:00,169.524564549,7.699556215,0.00523866155541,0.0,80.527626,79.0911225,95.6051701812,46.0874670099,32.0568,17.4609031713
 11/13  12:00:00,170.234429005,7.70025238742,0.0,0.0,80.527626,79.0911225,67.5957364819,15.1257632247,32.0568,20.4131732571
 11/13  13:00:00,169.947619408,7.72547585027,0.390386512485,0.0,80.527626,79.0911225,62.866664859,10.3587288904,32.0568,20.4511359686
 11/13  14:00:00,166.682214223,7.90899707673,0.915195006775,0.0,80.527626,75.0917375,62.4944482433,23.0739639904,16.0284,23.3920842529
 11/13  15:00:00,167.914006586,8.38395087704,1.66710897493,0.0,80.527626,75.0917375,54.7185396267,21.2406677675,16.0284,17.4494718591
 11/13  16:00:00,165.868094162,8.50815688054,1.52213730119,0.0,80.527626,73.092045,45.5246547042,24.8524135846,3.20568,17.4665611196
 11/13  17:00:00,166.349609215,7.699556215,0.0859245780887,0.0,80.527626,73.092045,32.7180793396,26.6247110594,3.20568,2.88768828019
 11/13  18:00:00,128.702028631,7.699556215,0.0,0.0,80.527626,29.818365,61.4494182591,55.3559738307,3.20568,2.88776442838
 11/13  19:00:00,128.708139461,7.699556215,0.0,0.0,80.527626,29.818365,77.3048509452,68.3304814259,3.20568,5.76868951939
 11/13  20:00:00,128.920899967,7.699556215,0.0,0.0,80.527626,29.818365,74.6595129937,65.6766842956,3.20568,5.77714869814
 11/13  21:00:00,128.907086139,7.699556215,0.0,0.0,80.527626,29.818365,79.5275003844,67.6730016524,3.20568,8.648818732
 11/13  22:00:00,55.6062095577,0.0,0.0,0.0,15.863942322,29.242365,8.97859652647,0.0,3.20568,5.77291652647
 11/13  23:00:00,55.4939450014,0.0,0.0,0.0,15.863942322,29.242365,6.09476935529,0.0,3.20568,2.88908935529
 11/13  24:00:00,56.2374411213,0.0,0.0,0.0,15.863942322,29.242365,6.09274381954,0.0,3.20568,2.88706381954
 11/14  01:00:00,55.5303575685,0.0,0.0,0.0,15.863942322,29.242365,6.08966122459,0.0,3.20568,2.88398122459
 11/14  02:00:00,55.53906545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.5362530446,0.0,0.0,0.0,15.863942322,29.242365,6.08974053652,0.0,3.20568,2.88406053652
 11/14  04:00:00,55.5375897713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,56.6244737427,0.0,0.0,0.0,15.863942322,29.242365,6.08981957023,0.0,3.20568,2.88413957023
 11/14  06:00:00,56.4534712141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  07:00:00,60.1575675213,7.699556215,0.0,0.0,15.863942322,29.818365,144.798856185,138.709175143,3.20568,2.88400104172
 11/14  08:00:00,120.263609166,7.699556215,0.00164600951491,0.0,80.527626,29.818365,90.8820147075,84.7886635969,3.20568,2.88767111068
 11/14  09:00:00,165.537764259,7.699556215,0.00625554436938,0.0,80.527626,75.0917375,77.8765069072,45.1587635499,24.0426,8.6751433573
 11/14  10:00:00,165.903590568,7.70123944554,0.335934050353,0.0,80.527626,75.0917375,72.2540314238,30.765408997,24.0426,17.4460224268
 11/14  11:00:00,173.168768038,7.91079293511,3.36312448522,0.0,80.527626,79.0911225,71.0972420372,21.5822165498,32.0568,17.4582254874
 11/14  12:00:00,178.189583929,8.19049732768,7.36705154766,0.0,80.527626,79.0911225,53.0177004736,0.546080682607,32.0568,20.414819791
 11/14  13:00:00,179.894760919,8.55368155123,9.39225475919,0.0,80.527626,79.0911225,52.5072954747,0.0,32.0568,20.4504954747
 11/14  14:00:00,177.819279329,8.81729328242,11.0313360771,0.0,80.527626,75.0917375,47.1248232207,7.70050349554,16.0284,23.3959197251
 11/14  15:00:00,179.735033918,9.08911576815,12.6696153286,0.0,80.527626,75.0917375,40.879826951,7.40450742048,16.0284,17.4469195305
 11/14  16:00:00,178.353190872,9.27477323597,13.1235394583,0.0,80.527626,73.092045,31.4615174941,10.791520067,3.20568,17.464317427
 11/14  17:00:00,172.39412315,7.7559592385,5.96562103684,0.0,80.527626,73.092045,22.3031323737,16.2098273285,3.20568,2.88762504518
 11/14  18:00:00,129.431477691,7.699556215,0.661058363098,0.0,80.527626,29.818365,31.3899333075,25.2965440676,3.20568,2.88770923994
 11/14  19:00:00,128.760890489,7.699556215,0.0,0.0,80.527626,29.818365,38.5533603407,29.5798337887,3.20568,5.76784655198
 11/14  20:00:00,128.76598309,7.699556215,0.0,0.0,80.527626,29.818365,41.918846274,32.9358457725,3.20568,5.77732050143
 11/14  21:00:00,128.762468816,7.699556215,0.0,0.0,80.527626,29.818365,47.1378477333,38.1594557865,3.20568,5.77271194682
 11/14  22:00:00,55.5268141172,0.0,0.0,0.0,15.863942322,29.242365,11.8545399584,0.0,3.20568,8.64885995844
 11/14  23:00:00,55.5635674315,0.0,0.0,0.0,15.863942322,29.242365,6.09487144955,0.0,3.20568,2.88919144955
 11/14  24:00:00,56.2796993834,0.0,0.0,0.0,15.863942322,29.242365,6.09273621295,0.0,3.20568,2.88705621295
 11/15  01:00:00,55.5585488554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.5423934453,0.0,0.0,0.0,15.863942322,29.242365,6.08972274925,0.0,3.20568,2.88404274925
 11/15  03:00:00,55.5347941239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  04:00:00,55.523592701,0.0,0.0,0.0,15.863942322,29.242365,6.08980890724,0.0,3.20568,2.88412890724
 11/15  05:00:00,55.7251531464,0.0,0.0,0.0,15.863942322,29.242365,6.08967677879,0.0,3.20568,2.88399677879
 11/15  06:00:00,55.7045007078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,59.8890016601,7.699556215,0.0,0.0,15.863942322,29.818365,251.161012082,245.07124934,3.20568,2.88408274227
 11/15  08:00:00,120.335144212,7.699556215,0.0014186513696,0.0,80.527626,29.818365,183.009058706,176.915641183,3.20568,2.88773752344
 11/15  09:00:00,165.580301294,7.699556215,0.00719257921617,0.0,80.527626,75.0917375,148.689505202,115.971235683,24.0426,8.67566951894
 11/15  10:00:00,165.948306771,8.0750523355,0.00428781737307,0.0,80.527626,75.0917375,119.463712588,77.9760800159,24.0426,17.4450325724
 11/15  11:00:00,170.781624718,8.91622013635,0.00243507969739,0.0,80.527626,79.0911225,108.011633012,58.4972316448,32.0568,17.4576013675
 11/15  12:00:00,172.646873349,10.0095238656,0.0714889856479,0.0,80.527626,79.0911225,72.4682227084,19.994072881,32.0568,20.4173498274
 11/15  13:00:00,176.072917186,11.3913388873,2.82355380739,0.0,80.527626,79.0911225,57.3448591368,4.83724184897,32.0568,20.4508172878
 11/15  14:00:00,178.431280728,12.5848133315,7.95039703312,0.0,80.527626,75.0917375,54.3328304579,14.9075416742,16.0284,23.3968887837
 11/15  15:00:00,180.6023145,12.9469927297,9.75168818603,0.0,80.527626,75.0917375,46.7482489351,13.2722364427,16.0284,17.4476124924
 11/15  16:00:00,175.576412198,11.9934494058,7.70732239239,0.0,80.527626,73.092045,37.1562286883,16.4851864654,3.20568,17.4653622229
 11/15  17:00:00,167.557633233,8.33972106761,0.626774936843,0.0,80.527626,73.092045,35.2892386775,29.1958717083,3.20568,2.88768696921
 11/15  18:00:00,128.76818548,7.699556215,0.0,0.0,80.527626,29.818365,98.3107414378,92.217282704,3.20568,2.88777873385
 11/15  19:00:00,128.913115355,7.699556215,0.0,0.0,80.527626,29.818365,169.266827196,160.293096631,3.20568,5.76805056588
 11/15  20:00:00,129.392354865,7.699556215,0.0,0.0,80.527626,29.818365,197.749080323,188.766629789,3.20568,5.77677053321
 11/15  21:00:00,129.549383376,7.699556215,0.0,0.0,80.527626,29.818365,180.082899503,171.104224076,3.20568,5.77299542658
 11/15  22:00:00,55.5368407547,0.0,0.0,0.0,15.863942322,29.242365,11.8550265743,0.0,3.20568,8.64934657432
 11/15  23:00:00,55.4246037242,0.0,0.0,0.0,15.863942322,29.242365,6.0950224263,0.0,3.20568,2.8893424263
 11/15  24:00:00,56.1950135974,0.0,0.0,0.0,15.863942322,29.242365,6.0925211689,0.0,3.20568,2.8868411689
 11/16  01:00:00,55.4355858998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.4418168677,0.0,0.0,0.0,15.863942322,29.242365,6.08986925026,0.0,3.20568,2.88418925026
 11/16  03:00:00,55.4311728653,0.0,0.0,0.0,15.863942322,29.242365,6.08974354958,0.0,3.20568,2.88406354958
 11/16  04:00:00,55.4147356992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.6198688331,0.0,0.0,0.0,15.863942322,29.242365,6.08983649156,0.0,3.20568,2.88415649156
 11/16  06:00:00,55.6011020532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,60.5624310055,7.699556215,0.0023481086096,0.0,15.863942322,29.818365,316.191011889,310.101301325,3.20568,2.88403056414
 11/16  08:00:00,120.373977305,7.699556215,0.00465841353938,0.0,80.527626,29.818365,170.820400567,164.727199328,3.20568,2.88752123858
 11/16  09:00:00,165.536198867,7.699556215,0.00833584270208,0.0,80.527626,75.0917375,104.38720191,71.6687755907,24.0426,8.67582631977
 11/16  10:00:00,167.128539242,7.89020535902,1.37962652816,0.0,80.527626,75.0917375,72.9570122689,31.4671553064,24.0426,17.4472569625
 11/16  11:00:00,178.916169161,8.70033885985,8.30276562742,0.0,80.527626,79.0911225,63.1633478786,13.6464065545,32.0568,17.4601413241
 11/16  12:00:00,186.557611623,9.79941062985,14.0829114584,0.0,80.527626,79.0911225,52.4763189551,0.0,32.0568,20.4195189551
 11/16  13:00:00,191.693970539,11.075441505,18.6232562987,0.0,80.527626,79.0911225,52.5098035244,0.0,32.0568,20.4530035244
 11/16  14:00:00,193.282817672,12.3844204932,22.8765447851,0.0,80.527626,75.0917375,39.4658480367,0.0387067793657,16.0284,23.3987412573
 11/16  15:00:00,195.969199696,12.7916136145,25.1510870381,0.0,80.527626,75.0917375,33.4798468553,0.0,16.0284,17.4514468553
 11/16  16:00:00,190.129984991,11.9039328955,22.2346331197,0.0,80.527626,73.092045,20.6934172695,0.016884476769,3.20568,17.4708527927
 11/16  17:00:00,176.823304546,8.41365707373,9.73581892632,0.0,80.527626,73.092045,14.6752659373,8.58173326118,3.20568,2.88785267613
 11/16  18:00:00,133.00901037,7.70459036262,4.23277988749,0.0,80.527626,29.818365,22.3051289505,16.2119003624,3.20568,2.88754858807
 11/16  19:00:00,131.025154437,7.699556215,2.26786989163,0.0,80.527626,29.818365,28.9293718967,19.9551559969,3.20568,5.76853589986
 11/16  20:00:00,129.034407687,7.699556215,0.0702872675499,0.0,80.527626,29.818365,42.0517941525,30.1908307012,3.20568,8.65528345138
 11/16  21:00:00,128.943078102,7.699556215,0.0,0.0,80.527626,29.818365,53.5617859069,44.5830862672,3.20568,5.77301963965
 11/16  22:00:00,55.6571857133,0.0,0.0,0.0,15.863942322,29.242365,8.97869960036,0.0,3.20568,5.77301960036
 11/16  23:00:00,55.5511540153,0.0,0.0,0.0,15.863942322,29.242365,6.09472260186,0.0,3.20568,2.88904260186
 11/16  24:00:00,56.2756307553,0.0,0.0,0.0,15.863942322,29.242365,6.09280885467,0.0,3.20568,2.88712885467
 11/17  01:00:00,55.5431212176,0.0,0.0,0.0,15.863942322,29.242365,6.0898619313,0.0,3.20568,2.8841819313
 11/17  02:00:00,55.517747793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  03:00:00,55.4873854541,0.0,0.0,0.0,15.863942322,29.242365,6.08974259995,0.0,3.20568,2.88406259995
 11/17  04:00:00,55.4716014995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  05:00:00,56.5292929755,0.0,0.0,0.0,15.863942322,29.242365,6.08984252534,0.0,3.20568,2.88416252534
 11/17  06:00:00,56.3553886013,0.0,0.0,0.0,15.863942322,29.242365,6.08972292261,0.0,3.20568,2.88404292261
 11/17  07:00:00,60.7856720737,7.699556215,0.0,0.0,15.863942322,29.818365,388.445365548,385.219685548,3.20568,0.02
 11/17  08:00:00,120.600182335,7.699556215,0.00152915420942,0.0,80.527626,29.818365,210.162576433,204.069089631,3.20568,2.88780680216
 11/17  09:00:00,165.66062212,7.699556215,0.00704589006542,0.0,80.527626,75.0917375,154.131636785,121.412174643,24.0426,8.67686214267
 11/17  10:00:00,165.909408154,7.98819168964,0.0038851524711,0.0,80.527626,75.0917375,134.196384665,92.7011303559,24.0426,17.4526543087
 11/17  11:00:00,170.594673519,8.71855668822,0.00517926317346,0.0,80.527626,79.0911225,111.702561233,62.1811879104,32.0568,17.4645733227
 11/17  12:00:00,172.090682258,9.52672853918,0.0,0.0,80.527626,79.0911225,79.8137761289,27.3402388002,32.0568,20.4167373287
 11/17  13:00:00,173.214879099,10.5215079526,0.842313356586,0.0,80.527626,79.0911225,65.8294482847,10.3958302521,32.0568,23.3768180326
 11/17  14:00:00,175.734367348,11.7083819825,6.13423426679,0.0,80.527626,75.0917375,53.3733274828,15.6062515546,16.0284,21.7386759282
 11/17  15:00:00,178.500640617,12.1359440888,8.46211577852,0.0,80.527626,75.0917375,45.9135044905,13.6818919705,16.0284,16.2032125199
 11/17  16:00:00,174.419896541,11.444764168,7.09621166996,0.0,80.527626,73.092045,40.4246514229,16.834823723,3.20568,20.3841476999
 11/17  17:00:00,167.668985814,8.25546295116,0.817316878809,0.0,80.527626,73.092045,31.475441145,25.3819911529,3.20568,2.88776999211
 11/17  18:00:00,128.744575443,7.699556215,0.0,0.0,80.527626,29.818365,70.1897888491,64.0962284483,3.20568,2.88788040081
 11/17  19:00:00,128.825683231,7.699556215,0.0,0.0,80.527626,29.818365,124.047118921,115.073199784,3.20568,5.76823913746
 11/17  20:00:00,128.807904736,7.699556215,0.0,0.0,80.527626,29.818365,113.068529035,104.085458622,3.20568,5.77739041207
 11/17  21:00:00,128.790697962,7.699556215,0.0,0.0,80.527626,29.818365,107.214956038,98.2356977166,3.20568,5.77357832116
 11/17  22:00:00,55.4177574391,0.0,0.0,0.0,15.863942322,29.242365,8.97886810123,0.0,3.20568,5.77318810123
 11/17  23:00:00,55.4495628233,0.0,0.0,0.0,15.863942322,29.242365,8.96417616788,0.0,3.20568,5.75849616788
 11/17  24:00:00,56.2086926052,0.0,0.0,0.0,15.863942322,29.242365,6.09271803545,0.0,3.20568,2.88703803545
 11/18  01:00:00,55.4669136152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.4573711434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.4430259248,0.0,0.0,0.0,15.863942322,29.242365,6.08833514229,0.0,3.20568,2.88265514229
 11/18  04:00:00,55.4393780179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.6535664401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,55.6335883625,0.0,0.0,0.0,15.863942322,29.242365,6.08835621359,0.0,3.20568,2.88267621359
 11/18  07:00:00,52.7761130747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.0206252755,0.0,0.0,0.0,15.863942322,29.242365,6.08837750821,0.0,3.20568,2.88269750821
 11/18  09:00:00,47.0701499953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.1289899776,0.0,0.0,0.0,15.863942322,29.242365,6.08982912615,0.0,3.20568,2.88414912615
 11/18  11:00:00,47.1625666612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.8862994835,0.0,0.0,0.0,15.863942322,29.242365,6.08971572916,0.0,3.20568,2.88403572916
 11/18  13:00:00,47.2267326641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,47.2864603737,0.0,0.0,0.0,15.863942322,29.242365,6.08832311384,0.0,3.20568,2.88264311384
 11/18  15:00:00,48.6202635376,0.161951480343,1.14885435246,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,51.178059117,0.501428802212,3.37941428377,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,51.4704410602,0.0,0.0,0.0,15.863942322,29.242365,6.08834474259,0.0,3.20568,2.88266474259
 11/18  18:00:00,55.7307082915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.7121179183,0.0,0.0,0.0,15.863942322,29.242365,6.08836637117,0.0,3.20568,2.88268637117
 11/18  20:00:00,55.9172927161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.8852387587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.761309286,0.0,0.0,0.0,15.863942322,29.242365,6.0883879791,0.0,3.20568,2.8827079791
 11/18  23:00:00,55.5862191028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  24:00:00,56.2628511093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.5739819177,0.0,0.0,0.0,15.863942322,29.242365,6.08826602013,0.0,3.20568,2.88258602013
 11/19  02:00:00,55.5705230214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  03:00:00,55.5600018972,0.0,0.0,0.0,15.863942322,29.242365,6.08829274478,0.0,3.20568,2.88261274478
 11/19  04:00:00,55.5592869241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,55.788463397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.7725367855,0.0,0.0,0.0,15.863942322,29.242365,6.0883198763,0.0,3.20568,2.8826398763
 11/19  07:00:00,52.9252805934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  08:00:00,47.1533026817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,47.1651341958,0.0,0.0,0.0,15.863942322,29.242365,6.08984772003,0.0,3.20568,2.88416772003
 11/19  10:00:00,47.1806658236,0.0,0.0,0.0,15.863942322,29.242365,6.08974066971,0.0,3.20568,2.88406066971
 11/19  11:00:00,47.1684694405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  12:00:00,47.8288090962,0.0,0.0,0.0,15.863942322,29.242365,6.08985427191,0.0,3.20568,2.88417427191
 11/19  13:00:00,47.1358454846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.1853508321,0.0,0.0,0.0,15.863942322,29.242365,6.08974712642,0.0,3.20568,2.88406712642
 11/19  15:00:00,47.2068529393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.1956805733,0.0,0.0,0.0,15.863942322,29.242365,6.08835085442,0.0,3.20568,2.88267085442
 11/19  17:00:00,51.3655836489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.6376874279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.6254769842,0.0,0.0,0.0,15.863942322,29.242365,6.08837844597,0.0,3.20568,2.88269844597
 11/19  20:00:00,55.8151711495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.7843621124,0.0,0.0,0.0,15.863942322,29.242365,6.08840602877,0.0,3.20568,2.88272602877
 11/19  22:00:00,55.659536902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.4996026825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1952929008,0.0,0.0,0.0,15.863942322,29.242365,6.0882875321,0.0,3.20568,2.8826075321
 11/20  01:00:00,55.4854622981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.4800376214,0.0,0.0,0.0,15.863942322,29.242365,6.08983637698,0.0,3.20568,2.88415637698
 11/20  03:00:00,55.4771057839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,55.475544035,0.0,0.0,0.0,15.863942322,29.242365,6.08973576666,0.0,3.20568,2.88405576666
 11/20  05:00:00,55.6791334812,0.0,0.0,0.0,15.863942322,29.242365,6.08985637224,0.0,3.20568,2.88417637224
 11/20  06:00:00,55.6560931895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,61.5987189496,7.699556215,0.000734003766639,0.0,15.863942322,29.818365,304.871649427,298.781893907,3.20568,2.88407552009
 11/20  08:00:00,120.502335507,7.699556215,0.00154875694005,0.0,80.527626,29.818365,226.992520515,220.899012181,3.20568,2.8878283335
 11/20  09:00:00,165.659162074,7.699556215,0.0092562561588,0.0,80.527626,75.0917375,169.638506737,136.918835772,24.0426,8.67707096571
 11/20  10:00:00,165.62861818,7.7174064141,0.00369616721063,0.0,80.527626,75.0917375,142.905275065,101.411749182,24.0426,17.4509258831
 11/20  11:00:00,170.029978711,8.12346583018,0.00207437363546,0.0,80.527626,79.0911225,145.174348845,95.6524040669,32.0568,17.4651447779
 11/20  12:00:00,171.510940764,8.90995349853,0.0,0.0,80.527626,79.0911225,117.418105636,64.9394886285,32.0568,20.4218170071
 11/20  13:00:00,171.666629544,9.82276284959,0.0,0.0,80.527626,79.0911225,91.3575094467,35.9186085628,32.0568,23.3821008839
 11/20  14:00:00,168.672061218,10.6937920775,0.13056945612,0.0,80.527626,75.0917375,71.1361111039,32.4275361012,16.0284,22.6801750027
 11/20  15:00:00,169.609762759,11.1306903944,0.632867012227,0.0,80.527626,75.0917375,59.722774521,28.4199176981,16.0284,15.2744568229
 11/20  16:00:00,166.400420663,10.546885104,0.0220036354157,0.0,80.527626,73.092045,66.0770520287,42.489410415,3.20568,20.3819616137
 11/20  17:00:00,168.03038323,8.01593006421,0.0,0.0,80.527626,73.092045,66.1562922715,60.062856467,3.20568,2.88775580456
 11/20  18:00:00,128.80846559,7.699556215,0.0,0.0,80.527626,29.818365,124.123399705,118.029832136,3.20568,2.8878875694
 11/20  19:00:00,129.201374431,7.699556215,0.0,0.0,80.527626,29.818365,212.331281122,203.3563324,3.20568,5.76926872184
 11/20  20:00:00,129.632498595,7.699556215,0.0,0.0,80.527626,29.818365,181.49239219,172.509079221,3.20568,5.77763296911
 11/20  21:00:00,129.437194216,7.699556215,0.0,0.0,80.527626,29.818365,163.342134094,154.363336782,3.20568,5.77311731154
 11/20  22:00:00,55.5290778999,0.0,0.0,0.0,15.863942322,29.242365,11.8554950707,0.0,3.20568,8.64981507071
 11/20  23:00:00,55.4244136222,0.0,0.0,0.0,15.863942322,29.242365,6.09513006625,0.0,3.20568,2.88945006625
 11/20  24:00:00,56.2028569029,0.0,0.0,0.0,15.863942322,29.242365,6.09262281313,0.0,3.20568,2.88694281313
 11/21  01:00:00,55.4547882959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.4519515274,0.0,0.0,0.0,15.863942322,29.242365,6.08973699284,0.0,3.20568,2.88405699284
 11/21  03:00:00,55.4454158575,0.0,0.0,0.0,15.863942322,29.242365,6.08986466428,0.0,3.20568,2.88418466428
 11/21  04:00:00,55.4311787383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  05:00:00,56.4808434502,0.0,0.0,0.0,15.863942322,29.242365,6.08977014257,0.0,3.20568,2.88409014257
 11/21  06:00:00,56.3029520961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,62.6697547531,7.699556215,0.00239964373574,0.0,15.863942322,29.818365,390.880745641,384.79084815,3.20568,2.88421749113
 11/21  08:00:00,121.180796047,7.699556215,0.00132320544015,0.0,80.527626,29.818365,308.928409007,302.834926206,3.20568,2.88780280077
 11/21  09:00:00,165.970318858,7.699556215,0.0103069625848,0.0,80.527626,75.0917375,187.712968349,154.992558263,24.0426,8.67781008586
 11/21  10:00:00,165.712652925,7.79122735246,0.0039548246966,0.0,80.527626,75.0917375,130.975017128,89.4780167714,24.0426,17.4544003568
 11/21  11:00:00,170.367808703,8.50562743452,0.00461377923805,0.0,80.527626,79.0911225,114.299969849,64.7754544272,32.0568,17.4677154217
 11/21  12:00:00,171.900695171,9.3467317787,0.0,0.0,80.527626,79.0911225,83.5974334228,31.1182158604,32.0568,20.4224175624
 11/21  13:00:00,172.641162767,10.2595621936,0.547753826341,0.0,80.527626,79.0911225,67.6038518426,12.164333582,32.0568,23.3827182606
 11/21  14:00:00,172.842204095,11.188110669,3.78385483007,0.0,80.527626,75.0917375,58.5160372694,19.0764325681,16.0284,23.4112047013
 11/21  15:00:00,175.969650894,11.7682366482,6.31853036354,0.0,80.527626,75.0917375,49.3601527689,15.8795691175,16.0284,17.4521836514
 11/21  16:00:00,171.792670017,11.0521452784,4.8827046281,0.0,80.527626,73.092045,40.2665921248,19.5888832991,3.20568,17.4720288257
 11/21  17:00:00,168.357935053,8.14546014924,0.203584212419,0.0,80.527626,73.092045,35.6694095787,29.5760137928,3.20568,2.8877157859
 11/21  18:00:00,128.77523435,7.699556215,0.0,0.0,80.527626,29.818365,92.8385545157,86.7450222795,3.20568,2.88785223618
 11/21  19:00:00,128.889409793,7.699556215,0.0,0.0,80.527626,29.818365,143.450683913,134.475593362,3.20568,5.76941055146
 11/21  20:00:00,129.125297908,7.699556215,0.0,0.0,80.527626,29.818365,188.341761213,176.479130141,3.20568,8.65695107201
 11/21  21:00:00,129.453739891,7.699556215,0.0,0.0,80.527626,29.818365,192.694505387,183.715223703,3.20568,5.7736016834
 11/21  22:00:00,55.3730208222,0.0,0.0,0.0,15.863942322,29.242365,8.97901693566,0.0,3.20568,5.77333693566
 11/21  23:00:00,55.4176663675,0.0,0.0,0.0,15.863942322,29.242365,6.09501766803,0.0,3.20568,2.88933766803
 11/21  24:00:00,56.1925616638,0.0,0.0,0.0,15.863942322,29.242365,6.09273491405,0.0,3.20568,2.88705491405
 11/22  01:00:00,55.4490447757,0.0,0.0,0.0,15.863942322,29.242365,6.08992174079,0.0,3.20568,2.88424174079
 11/22  02:00:00,55.4604253557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.4658185895,0.0,0.0,0.0,15.863942322,29.242365,6.08983361345,0.0,3.20568,2.88415361345
 11/22  04:00:00,55.4589159169,0.0,0.0,0.0,15.863942322,29.242365,6.08974536853,0.0,3.20568,2.88406536853
 11/22  05:00:00,55.6672566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  06:00:00,55.6418250994,0.0,0.0,0.0,15.863942322,29.242365,6.08987963348,0.0,3.20568,2.88419963348
 11/22  07:00:00,61.8638272532,7.699556215,0.00294852890006,0.0,15.863942322,29.818365,306.311165384,303.085485384,3.20568,0.02
 11/22  08:00:00,120.530048606,7.699556215,0.00379330673511,0.0,80.527626,29.818365,217.776238696,211.682686083,3.20568,2.88787261312
 11/22  09:00:00,165.572689043,7.699556215,0.00727215110242,0.0,80.527626,75.0917375,136.008678133,100.402804057,24.0426,11.563274076
 11/22  10:00:00,165.689167436,7.84940144068,0.00437274040647,0.0,80.527626,75.0917375,93.3938934129,51.9045886405,24.0426,17.4467047724
 11/22  11:00:00,171.42998312,8.64335010887,0.943661592053,0.0,80.527626,79.0911225,76.7705599094,27.2523632152,32.0568,17.4613966942
 11/22  12:00:00,177.335882805,9.52553161182,5.2219952721,0.0,80.527626,79.0911225,54.022455345,1.54007455686,32.0568,20.4255807882
 11/22  13:00:00,182.77646359,10.7135843294,10.1505000427,0.0,80.527626,79.0911225,52.519547834,0.0,32.0568,20.462747834
 11/22  14:00:00,183.500583947,11.890511764,13.6702311886,0.0,80.527626,75.0917375,44.8075285478,5.37136873672,16.0284,23.4077598111
 11/22  15:00:00,186.152909704,12.4044496242,15.8106300102,0.0,80.527626,75.0917375,38.1336118953,4.64449178225,16.0284,17.460720113
 11/22  16:00:00,181.397893958,11.628685536,13.8576495178,0.0,80.527626,73.092045,31.7636750431,8.1678085904,3.20568,20.3901864527
 11/22  17:00:00,173.726055822,8.29255760234,5.38396087705,0.0,80.527626,73.092045,20.1911950906,14.0976169436,3.20568,2.88789814699
 11/22  18:00:00,130.500493301,7.69999435632,1.77652687459,0.0,80.527626,29.818365,26.1751392733,20.0814132258,3.20568,2.88804604747
 11/22  19:00:00,128.956310249,7.699556215,0.247040616882,0.0,80.527626,29.818365,32.7974923425,23.8229184043,3.20568,5.76889393819
 11/22  20:00:00,129.338128101,7.699556215,0.399664128934,0.0,80.527626,29.818365,33.2004425081,24.216407451,3.20568,5.77835505705
 11/22  21:00:00,130.444924271,7.699556215,1.50870022222,0.0,80.527626,29.818365,32.0753809259,23.0959415771,3.20568,5.77375934882
 11/22  22:00:00,55.6714735666,0.0,0.0,0.0,15.863942322,29.242365,11.8561253819,0.0,3.20568,8.65044538194
 11/22  23:00:00,55.5429671478,0.0,0.0,0.0,15.863942322,29.242365,6.09503487182,0.0,3.20568,2.88935487182
 11/22  24:00:00,56.278825389,0.0,0.0,0.0,15.863942322,29.242365,6.09289906395,0.0,3.20568,2.88721906395
 11/23  01:00:00,55.5742896358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.5838991458,0.0,0.0,0.0,15.863942322,29.242365,6.08840070256,0.0,3.20568,2.88272070256
 11/23  03:00:00,55.5795212553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.5754903424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.7923592369,0.0,0.0,0.0,15.863942322,29.242365,6.08830388615,0.0,3.20568,2.88262388615
 11/23  06:00:00,55.7768323508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,52.938432116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.1736293329,0.0,0.0,0.0,15.863942322,29.242365,6.0883550694,0.0,3.20568,2.8826750694
 11/23  09:00:00,47.1956541488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  10:00:00,47.2267901749,0.0,0.0,0.0,15.863942322,29.242365,6.08978966634,0.0,3.20568,2.88410966634
 11/23  11:00:00,47.2273664023,0.0,0.0,0.0,15.863942322,29.242365,6.08993061309,0.0,3.20568,2.88425061309
 11/23  12:00:00,47.9053789473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,47.2199086906,0.0,0.0,0.0,15.863942322,29.242365,6.08984826872,0.0,3.20568,2.88416826872
 11/23  14:00:00,47.258331897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,47.2765501611,0.0,0.0,0.0,15.863942322,29.242365,6.08831644006,0.0,3.20568,2.88263644006
 11/23  16:00:00,47.2638701382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,51.4449670007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.6907769192,0.0,0.0,0.0,15.863942322,29.242365,6.08836802982,0.0,3.20568,2.88268802982
 11/23  19:00:00,55.6469793265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.8478219636,0.0,0.0,0.0,15.863942322,29.242365,6.08841954082,0.0,3.20568,2.88273954082
 11/23  21:00:00,55.8246750572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.7085167908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.5401922191,0.0,0.0,0.0,15.863942322,29.242365,6.08832340701,0.0,3.20568,2.88264340701
 11/23  24:00:00,56.2001801548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  01:00:00,55.4940319511,0.0,0.0,0.0,15.863942322,29.242365,6.08983369826,0.0,3.20568,2.88415369826
 11/24  02:00:00,55.4990754805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  03:00:00,55.4813234441,0.0,0.0,0.0,15.863942322,29.242365,6.08975797129,0.0,3.20568,2.88407797129
 11/24  04:00:00,55.4648316475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.5099166169,0.0,0.0,0.0,15.863942322,29.242365,6.08990593391,0.0,3.20568,2.88422593391
 11/24  06:00:00,56.3285613541,0.0,0.0,0.0,15.863942322,29.242365,6.0898298622,0.0,3.20568,2.8841498622
 11/24  07:00:00,62.5103100217,7.699556215,0.00275956467303,0.0,15.863942322,29.818365,424.755003388,421.529323388,3.20568,0.02
 11/24  08:00:00,120.696713955,7.699556215,0.00429961031811,0.0,80.527626,29.818365,222.772097731,216.678557422,3.20568,2.88786030911
 11/24  09:00:00,165.570032773,7.699556215,0.0125726511646,0.0,80.527626,75.0917375,119.343192401,83.7366430875,24.0426,11.5639493134
 11/24  10:00:00,166.265481996,7.88323003065,0.537770414643,0.0,80.527626,75.0917375,77.0353677885,35.5440174108,24.0426,17.4487503777
 11/24  11:00:00,175.506642375,8.74383056731,4.88575125201,0.0,80.527626,79.0911225,67.3532828582,17.8323810982,32.0568,17.46410176
 11/24  12:00:00,181.170681609,9.74927346581,8.80079159563,0.0,80.527626,79.0911225,52.4852177837,0.0,32.0568,20.4284177837
 11/24  13:00:00,186.430217164,10.9097660981,13.5786678688,0.0,80.527626,79.0911225,52.5218112905,0.0,32.0568,20.4650112905
 11/24  14:00:00,187.688590907,12.1555084791,17.5682837888,0.0,80.527626,75.0917375,42.5331098132,0.983962088399,16.0284,25.5207477248
 11/24  15:00:00,189.137811627,12.6133519639,18.5714160684,0.0,80.527626,75.0917375,32.8725338857,1.47705535257,16.0284,15.3670785331
 11/24  16:00:00,182.944277445,11.8955687604,15.1318286959,0.0,80.527626,73.092045,30.6328636967,7.04187570989,3.20568,20.3853079868
 11/24  17:00:00,174.467294039,8.34017126037,6.06729991218,0.0,80.527626,73.092045,18.8180460591,12.724528091,3.20568,2.88783796806
 11/24  18:00:00,129.23466402,7.70121991205,0.517476971927,0.0,80.527626,29.818365,39.8598871161,33.7662091187,3.20568,2.88799799738
 11/24  19:00:00,128.740415505,7.699556215,0.0,0.0,80.527626,29.818365,78.9927195274,70.0179655043,3.20568,5.76907402312
 11/24  20:00:00,128.721355002,7.699556215,0.0,0.0,80.527626,29.818365,72.8817270433,63.8978506862,3.20568,5.77819635716
 11/24  21:00:00,128.703294998,7.699556215,0.0,0.0,80.527626,29.818365,62.1572342812,50.3007931294,3.20568,8.65076115187
 11/24  22:00:00,55.4668794937,0.0,0.0,0.0,15.863942322,29.242365,8.97945699971,0.0,3.20568,5.77377699971
 11/24  23:00:00,55.515240952,0.0,0.0,0.0,15.863942322,29.242365,6.09498719872,0.0,3.20568,2.88930719872
 11/24  24:00:00,56.2491497057,0.0,0.0,0.0,15.863942322,29.242365,6.09270320852,0.0,3.20568,2.88702320852
 11/25  01:00:00,55.5424928244,0.0,0.0,0.0,15.863942322,29.242365,6.08842236838,0.0,3.20568,2.88274236838
 11/25  02:00:00,55.558340996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.5586732584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.564706504,0.0,0.0,0.0,15.863942322,29.242365,6.08833644196,0.0,3.20568,2.88265644196
 11/25  05:00:00,55.7962807615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.7854395504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,52.9412043879,0.0,0.0,0.0,15.863942322,29.242365,6.08839928912,0.0,3.20568,2.88271928912
 11/25  08:00:00,47.1674861162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.1873325119,0.0,0.0,0.0,15.863942322,29.242365,6.0883139205,0.0,3.20568,2.8826339205
 11/25  10:00:00,47.2199737446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  11:00:00,47.2219256014,0.0,0.0,0.0,15.863942322,29.242365,6.0897730786,0.0,3.20568,2.8840930786
 11/25  12:00:00,47.8929577347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  13:00:00,47.2050760858,0.0,0.0,0.0,15.863942322,29.242365,6.08992760573,0.0,3.20568,2.88424760573
 11/25  14:00:00,47.2427131501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.2551468354,0.0,0.0,0.0,15.863942322,29.242365,6.0883913957,0.0,3.20568,2.8827113957
 11/25  16:00:00,47.2430850557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,51.4282195107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.6846266455,0.0,0.0,0.0,15.863942322,29.242365,6.08845461009,0.0,3.20568,2.88277461009
 11/25  19:00:00,55.6682550078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.8845034217,0.0,0.0,0.0,15.863942322,29.242365,6.08836948367,0.0,3.20568,2.88268948367
 11/25  21:00:00,55.8530914136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.6848639446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.5058746305,0.0,0.0,0.0,15.863942322,29.242365,6.0884327782,0.0,3.20568,2.8827527782
 11/25  24:00:00,56.2012705148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.4942254043,0.0,0.0,0.0,15.863942322,29.242365,6.08835090875,0.0,3.20568,2.88267090875
 11/26  02:00:00,55.4922732246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  03:00:00,55.4703261059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.4453257261,0.0,0.0,0.0,15.863942322,29.242365,6.08841924872,0.0,3.20568,2.88273924872
 11/26  05:00:00,55.6697771554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  06:00:00,55.6555814309,0.0,0.0,0.0,15.863942322,29.242365,6.0883391772,0.0,3.20568,2.8826591772
 11/26  07:00:00,52.8015195777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,47.03721358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  09:00:00,47.0793756694,0.0,0.0,0.0,15.863942322,29.242365,6.08994787262,0.0,3.20568,2.88426787262
 11/26  10:00:00,47.146908031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  11:00:00,47.1722620605,0.0,0.0,0.0,15.863942322,29.242365,6.08988396874,0.0,3.20568,2.88420396874
 11/26  12:00:00,47.8737769331,0.0,0.0,0.0,15.863942322,29.242365,6.08982007084,0.0,3.20568,2.88414007084
 11/26  13:00:00,47.205488483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.2563072602,0.0,0.0,0.0,15.863942322,29.242365,6.08998123454,0.0,3.20568,2.88430123454
 11/26  15:00:00,47.2696782996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.2479312238,0.0,0.0,0.0,15.863942322,29.242365,6.08844271687,0.0,3.20568,2.88276271687
 11/26  17:00:00,51.4160109268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.6752028885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  19:00:00,55.6609389985,0.0,0.0,0.0,15.863942322,29.242365,6.08836307178,0.0,3.20568,2.88268307178
 11/26  20:00:00,55.8731628743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,55.8317839288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.700025034,0.0,0.0,0.0,15.863942322,29.242365,6.0884322435,0.0,3.20568,2.8827522435
 11/26  23:00:00,55.5248308715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.1967123265,0.0,0.0,0.0,15.863942322,29.242365,6.08835262821,0.0,3.20568,2.88267262821
 11/27  01:00:00,55.4786358995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.4831374868,0.0,0.0,0.0,15.863942322,29.242365,6.0898320487,0.0,3.20568,2.8841520487
 11/27  03:00:00,55.4796217952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.4586436891,0.0,0.0,0.0,15.863942322,29.242365,6.09000020322,0.0,3.20568,2.88432020322
 11/27  05:00:00,55.6615154954,0.0,0.0,0.0,15.863942322,29.242365,6.08994240902,0.0,3.20568,2.88426240902
 11/27  06:00:00,55.640456777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  07:00:00,61.7764539211,7.699556215,0.000807627587126,0.0,15.863942322,29.818365,371.19670878,365.106824195,3.20568,2.88420458554
 11/27  08:00:00,120.419424453,7.699556215,0.00450129742225,0.0,80.527626,29.818365,180.480806416,174.387034131,3.20568,2.88809228503
 11/27  09:00:00,165.524945908,7.699556215,0.0117745010562,0.0,80.527626,75.0917375,87.5267247151,54.8053532401,24.0426,8.67877147503
 11/27  10:00:00,169.491190155,8.05098916421,3.57261335279,0.0,80.527626,75.0917375,63.5360007111,22.0334487689,24.0426,17.4599519422
 11/27  11:00:00,182.185487538,9.08974850426,11.1718822083,0.0,80.527626,79.0911225,57.4510458452,7.91898428589,32.0568,17.4752615593
 11/27  12:00:00,192.20677497,10.4869942441,19.012741338,0.0,80.527626,79.0911225,54.1731507368,0.0141963289681,32.0568,22.1021544078
 11/27  13:00:00,202.731378465,12.3054044903,28.3898157748,0.0,80.527626,79.0911225,53.7751403963,0.0,32.0568,21.7183403963
 11/27  14:00:00,204.144948995,13.4457187448,32.6294075648,0.0,80.527626,75.0917375,39.4585720224,0.0133126825573,16.0284,23.4168593398
 11/27  15:00:00,207.2167582,14.2192558865,34.9225604253,0.0,80.527626,75.0917375,33.4959730134,0.0,16.0284,17.4675730134
 11/27  16:00:00,200.64411625,13.5426466079,31.0639112046,0.0,80.527626,73.092045,23.627862623,0.0333375642202,3.20568,20.3888450588
