Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  17:00:00,184.839241291,8.91735173087,15.7685607457,0.0,80.527626,73.092045,7.03530473626,0.941694978163,3.20568,2.8879297581
 11/27  18:00:00,135.157855703,7.76533224867,6.30773975632,0.0,80.527626,29.818365,17.0645201254,10.9707281909,3.20568,2.8881119345
 11/27  19:00:00,129.99946526,7.699556215,1.26213013558,0.0,80.527626,29.818365,29.474288258,20.4991157899,3.20568,5.7694924681
 11/27  20:00:00,128.947961563,7.699556215,0.0,0.0,80.527626,29.818365,61.0480797719,49.1847329277,3.20568,8.65766684412
 11/27  21:00:00,128.992139232,7.699556215,0.0,0.0,80.527626,29.818365,112.908055576,103.928164661,3.20568,5.77421091526
 11/27  22:00:00,55.5928787013,0.0,0.0,0.0,15.863942322,29.242365,8.97934057124,0.0,3.20568,5.77366057124
 11/27  23:00:00,55.4777244578,0.0,0.0,0.0,15.863942322,29.242365,6.09532741411,0.0,3.20568,2.88964741411
 11/27  24:00:00,56.2373970513,0.0,0.0,0.0,15.863942322,29.242365,6.0930412277,0.0,3.20568,2.8873612277
 11/28  01:00:00,55.5048111854,0.0,0.0,0.0,15.863942322,29.242365,6.08998588348,0.0,3.20568,2.88430588348
 11/28  02:00:00,55.5033336694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.4992801537,0.0,0.0,0.0,15.863942322,29.242365,6.08993442392,0.0,3.20568,2.88425442392
 11/28  04:00:00,55.506589519,0.0,0.0,0.0,15.863942322,29.242365,6.08988281226,0.0,3.20568,2.88420281226
 11/28  05:00:00,56.5795471001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  06:00:00,56.4357961438,0.0,0.0,0.0,15.863942322,29.242365,6.08983113395,0.0,3.20568,2.88415113395
 11/28  07:00:00,63.0349373365,7.699556215,0.0,0.0,15.863942322,29.818365,135.330111974,132.104431974,3.20568,0.02
 11/28  08:00:00,120.256085295,7.699556215,0.00179918442939,0.0,80.527626,29.818365,80.1945877558,74.1007253411,3.20568,2.88818241473
 11/28  09:00:00,167.923935881,7.70456791234,2.37264910155,0.0,80.527626,75.0917375,58.6303502341,23.0213325191,24.0426,11.5664177151
 11/28  10:00:00,174.349193067,8.0851806169,8.34491257381,0.0,80.527626,75.0917375,53.8382433699,12.3395343372,24.0426,17.4561090327
 11/28  11:00:00,185.735337474,8.71052495796,15.0603821046,0.0,80.527626,79.0911225,54.6790631056,5.14934910829,32.0568,17.4729139973
 11/28  12:00:00,199.404336393,10.2600910182,26.3863521233,0.0,80.527626,79.0911225,52.5057664158,0.0148414568012,32.0568,20.434124959
 11/28  13:00:00,213.047092954,11.6371110661,39.3100150963,0.0,80.527626,79.0911225,55.4499162453,0.0,32.0568,23.3931162453
 11/28  14:00:00,214.278013342,12.545337671,43.6071978823,0.0,80.527626,75.0917375,39.4685465904,0.0194688534412,16.0284,23.4206777369
 11/28  15:00:00,208.468188132,11.3192981693,39.0296797354,0.0,80.527626,75.0917375,33.5104470902,0.0168062853759,16.0284,17.4652408048
 11/28  16:00:00,204.264096679,11.0187304542,37.131072516,0.0,80.527626,73.092045,23.6169839673,0.0171526353601,3.20568,20.3941513319
 11/28  17:00:00,196.347389515,8.47684896174,27.6006269625,0.0,80.527626,73.092045,6.12237321943,0.0287570039641,3.20568,2.88793621547
 11/28  18:00:00,147.787209517,7.70535819829,18.8578191865,0.0,80.527626,29.818365,6.44542973177,0.351622243734,3.20568,2.88812748803
 11/28  19:00:00,145.224763533,7.699556215,16.3279738261,0.0,80.527626,29.818365,10.9912978286,2.0153361473,3.20568,5.7702816813
 11/28  20:00:00,144.184899576,7.699556215,15.2989835935,0.0,80.527626,29.818365,12.8844812492,3.90038576867,3.20568,5.77841548051
 11/28  21:00:00,142.863620297,7.699556215,13.9896622089,0.0,80.527626,29.818365,18.2797812363,6.42246842534,3.20568,8.65163281092
 11/28  22:00:00,55.6431257531,0.0,0.0,0.0,15.863942322,29.242365,8.9795747508,0.0,3.20568,5.7738947508
 11/28  23:00:00,55.6778154815,0.0,0.0,0.0,15.863942322,29.242365,6.09500095162,0.0,3.20568,2.88932095162
 11/28  24:00:00,56.3960288747,0.0,0.0,0.0,15.863942322,29.242365,6.09309498905,0.0,3.20568,2.88741498905
 11/29  01:00:00,55.6827248297,0.0,0.0,0.0,15.863942322,29.242365,6.08988370957,0.0,3.20568,2.88420370957
 11/29  02:00:00,55.6736426756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.6637822775,0.0,0.0,0.0,15.863942322,29.242365,6.08983834561,0.0,3.20568,2.88415834561
 11/29  04:00:00,55.6514606514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  05:00:00,55.8844955646,0.0,0.0,0.0,15.863942322,29.242365,6.0900197029,0.0,3.20568,2.8843397029
 11/29  06:00:00,55.8710714258,0.0,0.0,0.0,15.863942322,29.242365,6.08997390237,0.0,3.20568,2.88429390237
 11/29  07:00:00,73.585885853,7.699556215,10.8934684871,0.0,15.863942322,29.818365,42.5529688467,39.3272888467,3.20568,0.02
 11/29  08:00:00,131.418923095,7.699556215,11.0733778448,0.0,80.527626,29.818365,23.5507807043,17.4570047411,3.20568,2.88809596319
 11/29  09:00:00,179.790371746,7.75139441252,14.0749247137,0.0,80.527626,75.0917375,39.7887115051,4.17985680261,24.0426,11.5662547025
 11/29  10:00:00,187.986344938,8.49687964387,21.4649548865,0.0,80.527626,75.0917375,41.904208055,0.406219914507,24.0426,17.4553881405
 11/29  11:00:00,199.775557965,9.21758232774,28.4849787511,0.0,80.527626,79.0911225,49.5292559045,0.0,32.0568,17.4724559045
 11/29  12:00:00,209.234462526,9.81446372716,36.6020082186,0.0,80.527626,79.0911225,52.4912944016,0.0,32.0568,20.4344944016
 11/29  13:00:00,213.085178442,10.5654235529,40.3908831779,0.0,80.527626,79.0911225,55.4536280321,0.0,32.0568,23.3968280321
 11/29  14:00:00,214.320775417,12.3322213739,43.8431260413,0.0,80.527626,75.0917375,39.4684878615,0.0182710289082,16.0284,23.4218168326
 11/29  15:00:00,218.25375777,13.5819135102,46.5270613932,0.0,80.527626,75.0917375,33.5016559075,0.00717836066117,16.0284,17.4660775469
 11/29  16:00:00,210.773393252,12.8798326801,41.7650046706,0.0,80.527626,73.092045,23.6463528823,0.0451694299482,3.20568,20.3955034524
 11/29  17:00:00,199.125794376,8.95209970963,29.8782146125,0.0,80.527626,73.092045,6.11268210811,0.0189788232557,3.20568,2.88802328486
 11/29  18:00:00,151.648510221,7.76005571587,22.6281292147,0.0,80.527626,29.818365,6.09390167802,0.0,3.20568,2.88822167802
 11/29  19:00:00,149.174705456,7.699556215,20.236665572,0.0,80.527626,29.818365,8.97453235238,0.0,3.20568,5.76885235238
 11/29  20:00:00,146.613906535,7.699556215,17.4482540378,0.0,80.527626,29.818365,8.98408936465,0.0,3.20568,5.77840936465
 11/29  21:00:00,145.950984312,7.699556215,16.8169681758,0.0,80.527626,29.818365,11.8569274249,0.0,3.20568,8.65124742494
 11/29  22:00:00,55.8451527353,0.0,0.0,0.0,15.863942322,29.242365,8.97996210081,0.0,3.20568,5.77428210081
 11/29  23:00:00,55.6899149808,0.0,0.0,0.0,15.863942322,29.242365,6.09516999122,0.0,3.20568,2.88948999122
 11/29  24:00:00,56.4116692436,0.0,0.0,0.0,15.863942322,29.242365,6.09288346138,0.0,3.20568,2.88720346138
 11/30  01:00:00,55.7005701338,0.0,0.0,0.0,15.863942322,29.242365,6.08982210687,0.0,3.20568,2.88414210687
 11/30  02:00:00,55.6873287331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,55.6789971784,0.0,0.0,0.0,15.863942322,29.242365,6.0900102885,0.0,3.20568,2.8843302885
 11/30  04:00:00,55.6744529337,0.0,0.0,0.0,15.863942322,29.242365,6.08997057822,0.0,3.20568,2.88429057822
 11/30  05:00:00,55.9160571205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  06:00:00,55.8901253719,0.0,0.0,0.0,15.863942322,29.242365,6.08993079944,0.0,3.20568,2.88425079944
 11/30  07:00:00,73.7319411324,7.699556215,11.0450552514,0.0,15.863942322,29.818365,35.3640485869,32.1383685869,3.20568,0.02
 11/30  08:00:00,130.816152861,7.699556215,10.4738837028,0.0,80.527626,29.818365,22.9542754776,16.860502964,3.20568,2.88809251357
 11/30  09:00:00,176.759712595,7.74677369942,11.0675654966,0.0,80.527626,75.0917375,43.7872053722,8.17794917867,24.0426,11.5666561935
 11/30  10:00:00,179.136739171,8.31373690713,12.8523547254,0.0,80.527626,75.0917375,51.1012722983,9.60102540193,24.0426,17.4576468963
 11/30  11:00:00,185.180601731,8.6302691436,14.5704966091,0.0,80.527626,79.0911225,57.9735147133,8.44161818066,32.0568,17.4750965326
 11/30  12:00:00,186.167132483,8.80717132065,14.6734500505,0.0,80.527626,79.0911225,52.4917300088,0.0,32.0568,20.4349300088
 11/30  13:00:00,185.896917856,8.91752400169,14.9843333756,0.0,80.527626,79.0911225,55.451915164,0.0,32.0568,23.395115164
 11/30  14:00:00,183.2484329,9.00368582207,16.2335139071,0.0,80.527626,75.0917375,43.2835010945,3.83362200572,16.0284,23.4214790888
 11/30  15:00:00,184.562290554,9.06840186488,17.4805279723,0.0,80.527626,75.0917375,37.3836019432,3.88512632759,16.0284,17.4700756156
 11/30  16:00:00,183.132203008,9.07907406349,18.061587999,0.0,80.527626,73.092045,30.2401653895,6.64220107184,3.20568,20.3922843176
 11/30  17:00:00,179.310029219,7.72416563676,11.4372084821,0.0,80.527626,73.092045,15.6685017743,9.57463343969,3.20568,2.88818833464
 11/30  18:00:00,136.70356525,7.699556215,7.87824567457,0.0,80.527626,29.818365,20.3984940246,14.3048434128,3.20568,2.88797061174
 11/30  19:00:00,137.268715407,7.699556215,8.44326922289,0.0,80.527626,29.818365,23.877579564,14.901657176,3.20568,5.77024238797
 11/30  20:00:00,138.949722761,7.699556215,9.87199464635,0.0,80.527626,29.818365,25.7825053833,13.9187588898,3.20568,8.65806649343
 11/30  21:00:00,135.973794957,7.699556215,6.93467130614,0.0,80.527626,29.818365,27.5410515532,18.561040746,3.20568,5.7743308072
 11/30  22:00:00,55.7171633323,0.0,0.0,0.0,15.863942322,29.242365,8.98042306329,0.0,3.20568,5.77474306329
 11/30  23:00:00,55.5554147597,0.0,0.0,0.0,15.863942322,29.242365,6.09533088855,0.0,3.20568,2.88965088855
 11/30  24:00:00,56.2569512598,0.0,0.0,0.0,15.863942322,29.242365,6.09316006452,0.0,3.20568,2.88748006452
 12/01  01:00:00,55.521064448,0.0,0.0,0.0,15.863942322,29.242365,6.09002105582,0.0,3.20568,2.88434105582
 12/01  02:00:00,55.4899961615,0.0,0.0,0.0,15.863942322,29.242365,6.08998750687,0.0,3.20568,2.88430750687
 12/01  03:00:00,55.460056834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  04:00:00,55.4313471641,0.0,0.0,0.0,15.863942322,29.242365,6.08995377852,0.0,3.20568,2.88427377852
 12/01  05:00:00,56.4820354236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  06:00:00,56.3161497327,0.0,0.0,0.0,15.863942322,29.242365,6.08991996366,0.0,3.20568,2.88423996366
 12/01  07:00:00,64.0653537143,7.699556215,0.0,0.0,15.863942322,29.818365,547.129482475,541.039596377,3.20568,2.8842060986
 12/01  08:00:00,121.148466912,7.699556215,0.00111221278531,0.0,80.527626,29.818365,306.120227346,300.026607598,3.20568,2.88793974705
 12/01  09:00:00,166.015815039,7.699556215,0.00640960265697,0.0,80.527626,75.0917375,192.602483529,159.880047743,24.0426,8.67983578587
 12/01  10:00:00,165.779732261,7.81065141453,0.00329768876394,0.0,80.527626,75.0917375,144.093626695,102.587944084,24.0426,17.4630826111
 12/01  11:00:00,170.430430784,8.55892217396,0.00439485415848,0.0,80.527626,79.0911225,122.012304631,70.6961097004,32.0568,19.2593949302
 12/01  12:00:00,171.930228897,9.38716449888,0.0,0.0,80.527626,79.0911225,79.6760289154,26.0495909228,32.0568,21.5696379926
 12/01  13:00:00,172.733803626,10.2591350341,0.650912554582,0.0,80.527626,79.0911225,65.2117451376,9.75782559326,32.0568,23.3971195444
 12/01  14:00:00,172.037134347,10.9273261522,3.25204106377,0.0,80.527626,75.0917375,59.0628797263,19.6092713397,16.0284,23.4252083866
 12/01  15:00:00,174.764974359,11.361287198,5.53545943576,0.0,80.527626,75.0917375,50.1944398417,16.7037924782,16.0284,17.4622473635
 12/01  16:00:00,169.764738104,10.6248425109,3.30233039443,0.0,80.527626,73.092045,42.790741624,22.0993886236,3.20568,17.4856730004
 12/01  17:00:00,168.01601123,8.01056707274,0.0,0.0,80.527626,73.092045,59.0007031185,52.906741125,3.20568,2.88828199345
 12/01  18:00:00,128.844454879,7.699556215,0.0,0.0,80.527626,29.818365,135.296770559,126.334883321,3.20568,5.75620723811
 12/01  19:00:00,129.011034307,7.699556215,0.0,0.0,80.527626,29.818365,168.142781984,159.167741318,3.20568,5.76936066624
 12/01  20:00:00,129.049237843,7.699556215,0.0,0.0,80.527626,29.818365,160.954626593,151.969594417,3.20568,5.77935217558
 12/01  21:00:00,129.103170122,7.699556215,0.0,0.0,80.527626,29.818365,168.301142905,159.321469754,3.20568,5.77399315042
 12/01  22:00:00,55.3700129324,0.0,0.0,0.0,15.863942322,29.242365,11.8574085826,0.0,3.20568,8.65172858262
 12/01  23:00:00,55.4244232266,0.0,0.0,0.0,15.863942322,29.242365,6.09516644514,0.0,3.20568,2.88948644514
 12/01  24:00:00,56.1994726135,0.0,0.0,0.0,15.863942322,29.242365,6.09314560919,0.0,3.20568,2.88746560919
 12/02  01:00:00,55.4553050714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.4530977417,0.0,0.0,0.0,15.863942322,29.242365,6.08849921065,0.0,3.20568,2.88281921065
 12/02  03:00:00,55.4485652689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.4454246939,0.0,0.0,0.0,15.863942322,29.242365,6.08845112631,0.0,3.20568,2.88277112631
 12/02  05:00:00,55.651840741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.6247691594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,54.204080596,0.0,0.0,0.0,15.863942322,29.242365,6.08840336524,0.0,3.20568,2.88272336524
 12/02  08:00:00,47.0101073298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.0440820773,0.0,0.0,0.0,15.863942322,29.242365,3.26521962027,0.0,3.20568,0.0595396202687
 12/02  10:00:00,47.0916630014,0.0,0.0,0.0,15.863942322,29.242365,6.05047614986,0.0,3.20568,2.84479614986
 12/02  11:00:00,47.1108903119,0.0,0.0,0.0,15.863942322,29.242365,6.09004316692,0.0,3.20568,2.88436316692
 12/02  12:00:00,47.822418026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  13:00:00,47.1366948322,0.0,0.0,0.0,15.863942322,29.242365,6.09001508612,0.0,3.20568,2.88433508612
 12/02  14:00:00,47.1939927226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  15:00:00,47.2093653122,0.0,0.0,0.0,15.863942322,29.242365,6.0884086449,0.0,3.20568,2.8827286449
 12/02  16:00:00,47.1739566552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,51.3333412655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,55.5913430485,0.0,0.0,0.0,15.863942322,29.242365,6.08836127371,0.0,3.20568,2.88268127371
 12/02  19:00:00,55.5768225341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,55.7877864371,0.0,0.0,0.0,15.863942322,29.242365,6.08846495141,0.0,3.20568,2.88278495141
 12/02  21:00:00,55.7751842363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.6519846767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.4961126464,0.0,0.0,0.0,15.863942322,29.242365,6.0884175963,0.0,3.20568,2.8827375963
 12/02  24:00:00,56.1922585617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.4957076727,0.0,0.0,0.0,15.863942322,29.242365,6.08837334548,0.0,3.20568,2.88269334548
 12/03  02:00:00,55.4935522017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  03:00:00,55.4952150939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.4926585438,0.0,0.0,0.0,15.863942322,29.242365,6.08848183222,0.0,3.20568,2.88280183222
 12/03  05:00:00,55.7063831519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  06:00:00,55.6941310874,0.0,0.0,0.0,15.863942322,29.242365,6.08843930633,0.0,3.20568,2.88275930633
 12/03  07:00:00,54.274944192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  08:00:00,47.0668992565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  09:00:00,47.0702562194,0.0,0.0,0.0,15.863942322,29.242365,6.08989327891,0.0,3.20568,2.88421327891
 12/03  10:00:00,47.0946715477,0.0,0.0,0.0,15.863942322,29.242365,6.08987121859,0.0,3.20568,2.88419121859
 12/03  11:00:00,47.1080702541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,47.8039151949,0.0,0.0,0.0,15.863942322,29.242365,6.09007841168,0.0,3.20568,2.88439841168
 12/03  13:00:00,47.1202289861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,47.1711169803,0.0,0.0,0.0,15.863942322,29.242365,6.09005610792,0.0,3.20568,2.88437610792
 12/03  15:00:00,47.1993279946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,47.1881279928,0.0,0.0,0.0,15.863942322,29.242365,6.08845026343,0.0,3.20568,2.88277026343
 12/03  17:00:00,51.3651370923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.6454726141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.6500466661,0.0,0.0,0.0,15.863942322,29.242365,6.08840815293,0.0,3.20568,2.88272815293
 12/03  20:00:00,55.8874831663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.8395916012,0.0,0.0,0.0,15.863942322,29.242365,6.08836608747,0.0,3.20568,2.88268608747
 12/03  22:00:00,55.7133134397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.555679307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.2462001986,0.0,0.0,0.0,15.863942322,29.242365,6.08847540698,0.0,3.20568,2.88279540698
 12/04  01:00:00,55.5591199129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.5549042908,0.0,0.0,0.0,15.863942322,29.242365,6.0898725898,0.0,3.20568,2.8841925898
 12/04  03:00:00,55.5554859847,0.0,0.0,0.0,15.863942322,29.242365,6.09008649203,0.0,3.20568,2.88440649203
 12/04  04:00:00,55.5582176213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  05:00:00,55.7872704925,0.0,0.0,0.0,15.863942322,29.242365,6.09007014298,0.0,3.20568,2.88439014298
 12/04  06:00:00,55.7722827414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  07:00:00,65.9044571339,7.699556215,3.19496460274,0.0,15.863942322,29.818365,81.9143578222,75.8243040984,3.20568,2.88437372381
 12/04  08:00:00,123.570254509,7.699556215,3.24543535473,0.0,80.527626,29.818365,59.0434364576,52.949755721,3.20568,2.8880007366
 12/04  09:00:00,168.880696846,7.699556215,3.29617405514,0.0,80.527626,75.0917375,62.5040818629,26.8939248332,24.0426,11.5675570297
 12/04  10:00:00,170.090656242,7.699556215,4.47285245243,0.0,80.527626,75.0917375,66.2718865741,24.7719320335,24.0426,17.4573545407
 12/04  11:00:00,175.046655629,7.70736165233,5.41143507987,0.0,80.527626,79.0911225,71.2892330669,21.7565532749,32.0568,17.475879792
 12/04  12:00:00,175.902459625,7.72638740161,5.54910695319,0.0,80.527626,79.0911225,57.0046578268,4.50782755691,32.0568,20.4400302699
 12/04  13:00:00,175.322894384,7.76390763829,5.62701192998,0.0,80.527626,79.0911225,58.2586122155,2.80103558883,32.0568,23.4007766267
 12/04  14:00:00,173.130326552,7.96765368476,7.2027684353,0.0,80.527626,75.0917375,55.2518317209,15.7959567083,16.0284,23.4274750126
 12/04  15:00:00,175.819437082,8.15598169847,9.69032386004,0.0,80.527626,75.0917375,49.4449223025,13.0435362776,16.0284,20.372986025
 12/04  16:00:00,175.077700821,8.2785466979,10.844285309,0.0,80.527626,73.092045,35.5822020653,14.8911168863,3.20568,17.485405179
 12/04  17:00:00,175.927210299,7.69961814939,8.10657679091,0.0,80.527626,73.092045,22.2017538965,16.107755495,3.20568,2.88831840155
 12/04  18:00:00,136.020165808,7.699556215,7.19454563416,0.0,80.527626,29.818365,25.2478997543,19.1538832908,3.20568,2.88833646347
 12/04  19:00:00,134.990807666,7.699556215,6.17254270453,0.0,80.527626,29.818365,30.1052041639,21.1290104614,3.20568,5.77051370247
 12/04  20:00:00,134.548537559,7.699556215,5.50150747348,0.0,80.527626,29.818365,34.416604795,22.5517791717,3.20568,8.65914562331
 12/04  21:00:00,134.392342205,7.699556215,5.36140296502,0.0,80.527626,29.818365,32.0284069652,23.04803886,3.20568,5.7746881052
 12/04  22:00:00,55.7388063273,0.0,0.0,0.0,15.863942322,29.242365,11.8581532595,0.0,3.20568,8.65247325946
 12/04  23:00:00,55.599483351,0.0,0.0,0.0,15.863942322,29.242365,6.09559086722,0.0,3.20568,2.88991086722
 12/04  24:00:00,56.3100117795,0.0,0.0,0.0,15.863942322,29.242365,6.09306606312,0.0,3.20568,2.88738606312
 12/05  01:00:00,55.6005121471,0.0,0.0,0.0,15.863942322,29.242365,6.08990842704,0.0,3.20568,2.88422842704
 12/05  02:00:00,55.5956965273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  03:00:00,55.5923509932,0.0,0.0,0.0,15.863942322,29.242365,6.08989822486,0.0,3.20568,2.88421822486
 12/05  04:00:00,55.5894473075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.722297419,0.0,0.0,0.0,15.863942322,29.242365,6.08988786045,0.0,3.20568,2.88420786045
 12/05  06:00:00,56.5445951724,0.0,0.0,0.0,15.863942322,29.242365,3.67124599767,0.0,3.20568,0.465565997668
 12/05  07:00:00,66.3298916296,7.699556215,3.28982205547,0.0,15.863942322,29.818365,85.9638467907,80.3196500418,3.20568,2.43851674896
 12/05  08:00:00,123.625021051,7.699556215,3.31215866544,0.0,80.527626,29.818365,54.0651822499,47.9711997126,3.20568,2.88830253725
 12/05  09:00:00,170.225803189,7.699556215,4.62770356288,0.0,80.527626,75.0917375,58.4781005248,22.8680969487,24.0426,11.5674035761
 12/05  10:00:00,173.368899439,7.70889221797,7.71629052524,0.0,80.527626,75.0917375,60.0870302212,18.5842848826,24.0426,17.4601453386
 12/05  11:00:00,178.996809746,7.73409990967,9.30419744484,0.0,80.527626,79.0911225,64.0561267701,14.5202120368,32.0568,17.4791147334
 12/05  12:00:00,181.655243564,7.92971567227,11.0573310692,0.0,80.527626,79.0911225,52.6096923597,0.111613133559,32.0568,20.4412792261
 12/05  13:00:00,183.759804449,8.26264528187,13.5092074438,0.0,80.527626,79.0911225,55.4627417748,0.0,32.0568,23.4059417748
 12/05  14:00:00,181.162621211,8.50711368102,14.6514994791,0.0,80.527626,75.0917375,47.6783547599,5.29259064321,16.0284,26.3573641167
 12/05  15:00:00,180.744753022,8.64181965199,14.1085678038,0.0,80.527626,75.0917375,40.8246532559,7.33083495118,16.0284,17.4654183047
 12/05  16:00:00,178.264568634,8.70541873084,13.5924964905,0.0,80.527626,73.092045,32.1898087854,11.4939281705,3.20568,17.4902006149
 12/05  17:00:00,177.308527273,7.7082729752,9.4692700837,0.0,80.527626,73.092045,22.1707916293,13.2086883662,3.20568,5.75642326309
 12/05  18:00:00,135.246289615,7.699556215,6.42959361186,0.0,80.527626,29.818365,24.1405025484,18.0464668078,3.20568,2.88835574058
 12/05  19:00:00,130.670453712,7.699556215,1.88598928529,0.0,80.527626,29.818365,34.4778998344,25.5018967345,3.20568,5.77032309984
 12/05  20:00:00,128.770430984,7.699556215,0.0,0.0,80.527626,29.818365,39.3333543025,30.3481394932,3.20568,5.77953480934
 12/05  21:00:00,129.439735494,7.699556215,0.665099880482,0.0,80.527626,29.818365,40.6444357596,28.786267719,3.20568,8.65248804055
 12/05  22:00:00,55.5526814075,0.0,0.0,0.0,15.863942322,29.242365,8.98039314922,0.0,3.20568,5.77471314922
 12/05  23:00:00,55.5823571439,0.0,0.0,0.0,15.863942322,29.242365,6.09530540675,0.0,3.20568,2.88962540675
 12/05  24:00:00,56.2939617239,0.0,0.0,0.0,15.863942322,29.242365,6.09301623505,0.0,3.20568,2.88733623505
 12/06  01:00:00,55.585401278,0.0,0.0,0.0,15.863942322,29.242365,6.08993644416,0.0,3.20568,2.88425644416
 12/06  02:00:00,55.5802255858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  03:00:00,55.5763843379,0.0,0.0,0.0,15.863942322,29.242365,6.08993200006,0.0,3.20568,2.88425200006
 12/06  04:00:00,55.5728324527,0.0,0.0,0.0,15.863942322,29.242365,6.08992736031,0.0,3.20568,2.88424736031
 12/06  05:00:00,55.7884538896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.7725521471,0.0,0.0,0.0,15.863942322,29.242365,6.08992261434,0.0,3.20568,2.88424261434
 12/06  07:00:00,62.6578597845,7.699556215,0.0,0.0,15.863942322,29.818365,111.818635293,108.592955293,3.20568,0.02
 12/06  08:00:00,120.291361302,7.699556215,0.00191577861761,0.0,80.527626,29.818365,72.8349414841,63.8730334505,3.20568,5.75622803362
 12/06  09:00:00,166.237604924,7.699556215,0.671950235012,0.0,80.527626,75.0917375,62.3430880486,29.6185884044,24.0426,8.68189964422
 12/06  10:00:00,168.055943109,7.70250222444,2.45040303567,0.0,80.527626,75.0917375,68.4791147228,26.9706575552,24.0426,17.4658571676
 12/06  11:00:00,172.767255196,7.72280552886,3.13361073886,0.0,80.527626,79.0911225,76.673832903,24.2218837684,32.0568,20.3951491346
 12/06  12:00:00,173.522545042,7.75029785484,3.16335383268,0.0,80.527626,79.0911225,59.3083706505,6.81112747961,32.0568,20.4404431709
 12/06  13:00:00,173.259921723,7.91728306331,3.4305154352,0.0,80.527626,79.0911225,60.6194645978,5.154081885,32.0568,23.4085827128
 12/06  14:00:00,169.746193738,8.10502148864,3.70464896549,0.0,80.527626,75.0917375,59.3819863643,19.9210272352,16.0284,23.432559129
 12/06  15:00:00,171.437770549,8.24219330231,5.25192540517,0.0,80.527626,75.0917375,51.9210008726,18.4198092008,16.0284,17.4727916718
 12/06  16:00:00,171.963780811,8.34154572562,7.68909642043,0.0,80.527626,73.092045,42.4540651909,18.8478637432,3.20568,20.4005214476
 12/06  17:00:00,174.929921696,7.69997179703,7.11708353106,0.0,80.527626,73.092045,23.0350691061,16.9410325862,3.20568,2.88835651998
 12/06  18:00:00,135.726846747,7.699556215,6.90484364803,0.0,80.527626,29.818365,26.4086183937,20.3147647586,3.20568,2.88817363513
 12/06  19:00:00,135.603546235,7.699556215,6.78479509838,0.0,80.527626,29.818365,30.5165936448,21.5398831801,3.20568,5.77103046466
 12/06  20:00:00,135.716375621,7.699556215,6.66339065375,0.0,80.527626,29.818365,34.1973733646,22.3319123169,3.20568,8.65978104773
 12/06  21:00:00,135.614508032,7.699556215,6.57954957145,0.0,80.527626,29.818365,31.8133093248,22.8329391315,3.20568,5.77469019333
 12/06  22:00:00,55.7519009012,0.0,0.0,0.0,15.863942322,29.242365,8.98095529303,0.0,3.20568,5.77527529303
 12/06  23:00:00,55.6097864846,0.0,0.0,0.0,15.863942322,29.242365,8.96545032169,0.0,3.20568,5.75977032169
 12/06  24:00:00,56.3206719272,0.0,0.0,0.0,15.863942322,29.242365,6.09302548615,0.0,3.20568,2.88734548615
 12/07  01:00:00,55.607166617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.5985831546,0.0,0.0,0.0,15.863942322,29.242365,6.08993669141,0.0,3.20568,2.88425669141
 12/07  03:00:00,55.5952068576,0.0,0.0,0.0,15.863942322,29.242365,6.08993780465,0.0,3.20568,2.88425780465
 12/07  04:00:00,55.5973736274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  05:00:00,55.8363937985,0.0,0.0,0.0,15.863942322,29.242365,6.08993876901,0.0,3.20568,2.88425876901
 12/07  06:00:00,55.8232639324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  07:00:00,69.6530396871,7.699556215,6.9652342479,0.0,15.863942322,29.818365,90.2928347804,84.2027780784,3.20568,2.88437670207
 12/07  08:00:00,128.469956175,7.699556215,8.12729891801,0.0,80.527626,29.818365,47.3304559385,41.2364100904,3.20568,2.88836584818
 12/07  09:00:00,175.509580491,7.699556215,9.87537037507,0.0,80.527626,75.0917375,48.9273670886,13.3166937896,24.0426,11.568073299
 12/07  10:00:00,167.827971668,7.71191258376,2.20608731686,0.0,80.527626,75.0917375,82.0377817308,40.5352743079,24.0426,17.4599074229
 12/07  11:00:00,169.804368843,7.90333151041,0.00633037095252,0.0,80.527626,79.0911225,159.945794592,110.410924973,32.0568,17.4780696189
 12/07  12:00:00,171.1795612,8.57668939346,0.0,0.0,80.527626,79.0911225,146.652686801,94.1532679459,32.0568,20.4426188549
 12/07  13:00:00,170.913332977,9.03196581114,0.0,0.0,80.527626,79.0911225,130.168389247,74.7030172505,32.0568,23.4085719963
 12/07  14:00:00,167.470884532,9.56458035864,0.0,0.0,80.527626,75.0917375,130.916557544,88.5272505225,16.0284,26.3609070211
 12/07  15:00:00,167.606021808,9.66171400305,0.0,0.0,80.527626,75.0917375,148.788912321,115.292388373,16.0284,17.4681239484
 12/07  16:00:00,164.985185983,8.97301001556,0.0,0.0,80.527626,73.092045,181.858234691,158.246050953,3.20568,20.4065037382
 12/07  17:00:00,167.880068302,7.70452102369,0.0,0.0,80.527626,73.092045,142.603196264,136.509913636,3.20568,2.88760262811
 12/07  18:00:00,128.90144189,7.699556215,0.0,0.0,80.527626,29.818365,138.463948103,132.37001532,3.20568,2.8882527834
 12/07  19:00:00,128.903681509,7.699556215,0.0,0.0,80.527626,29.818365,138.994145689,130.017364278,3.20568,5.77110141145
 12/07  20:00:00,129.121166163,7.699556215,0.0,0.0,80.527626,29.818365,140.868138598,131.883074167,3.20568,5.77938443109
 12/07  21:00:00,129.109318541,7.699556215,0.0,0.0,80.527626,29.818365,146.187973792,134.329331678,3.20568,8.65296211377
 12/07  22:00:00,55.5585303185,0.0,0.0,0.0,15.863942322,29.242365,8.98093779186,0.0,3.20568,5.77525779186
 12/07  23:00:00,55.4450276769,0.0,0.0,0.0,15.863942322,29.242365,6.09526209934,0.0,3.20568,2.88958209934
 12/07  24:00:00,56.2091863235,0.0,0.0,0.0,15.863942322,29.242365,6.09309008653,0.0,3.20568,2.88741008653
 12/08  01:00:00,55.4723161881,0.0,0.0,0.0,15.863942322,29.242365,6.08992930673,0.0,3.20568,2.88424930673
 12/08  02:00:00,55.4718542458,0.0,0.0,0.0,15.863942322,29.242365,6.08993619006,0.0,3.20568,2.88425619006
 12/08  03:00:00,55.4669649257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.4626141776,0.0,0.0,0.0,15.863942322,29.242365,6.08994285716,0.0,3.20568,2.88426285716
 12/08  05:00:00,56.5207885729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  06:00:00,56.354540639,0.0,0.0,0.0,15.863942322,29.242365,6.0899494018,0.0,3.20568,2.8842694018
 12/08  07:00:00,64.7329688299,7.699556215,0.0,0.0,15.863942322,29.818365,264.649408784,258.559452917,3.20568,2.88427586714
 12/08  08:00:00,120.443175326,7.699556215,0.00129895508061,0.0,80.527626,29.818365,216.366865358,210.273054037,3.20568,2.88813132079
 12/08  09:00:00,165.641006981,7.699556215,0.00615177323265,0.0,80.527626,75.0917375,178.526453585,145.803424874,24.0426,8.6804287116
 12/08  10:00:00,165.64791308,7.699556215,0.00361358183626,0.0,80.527626,75.0917375,169.811824869,128.297976686,24.0426,17.4712481827
 12/08  11:00:00,169.634053277,7.699556215,0.00227062782763,0.0,80.527626,79.0911225,166.617626561,114.16951923,32.0568,20.3913073311
 12/08  12:00:00,170.315787715,7.699556215,0.0,0.0,80.527626,79.0911225,129.149763923,76.6496518955,32.0568,20.4433120279
 12/08  13:00:00,169.587020481,7.70334546622,0.0,0.0,80.527626,79.0911225,122.799594104,67.3335651516,32.0568,23.4092289526
 12/08  14:00:00,165.631187049,7.7156849869,0.0,0.0,80.527626,75.0917375,131.176990917,88.78694975,16.0284,26.3616411669
 12/08  15:00:00,165.658874556,7.7190981173,0.0,0.0,80.527626,75.0917375,135.053869876,101.559144458,16.0284,17.4663254177
 12/08  16:00:00,163.652061621,7.7221910443,0.0,0.0,80.527626,73.092045,129.657675123,108.96001019,3.20568,17.491984933
 12/08  17:00:00,167.800861933,7.699556215,0.0,0.0,80.527626,73.092045,113.842757176,104.880496747,3.20568,5.7565804293
 12/08  18:00:00,128.812993647,7.699556215,0.0,0.0,80.527626,29.818365,116.412891632,110.318820833,3.20568,2.88839079884
 12/08  19:00:00,128.814264841,7.699556215,0.0,0.0,80.527626,29.818365,122.929010226,113.952760119,3.20568,5.77057010738
 12/08  20:00:00,128.802210942,7.699556215,0.0,0.0,80.527626,29.818365,117.77336224,108.787741369,3.20568,5.779940871
 12/08  21:00:00,128.78762532,7.699556215,0.0,0.0,80.527626,29.818365,112.794733367,100.935872495,3.20568,8.65318087155
 12/08  22:00:00,55.4496030059,0.0,0.0,0.0,15.863942322,29.242365,8.98094912639,0.0,3.20568,5.77526912639
 12/08  23:00:00,55.4872694919,0.0,0.0,0.0,15.863942322,29.242365,6.0955441466,0.0,3.20568,2.8898641466
 12/08  24:00:00,56.2319404918,0.0,0.0,0.0,15.863942322,29.242365,6.09325324299,0.0,3.20568,2.88757324299
 12/09  01:00:00,55.5170341471,0.0,0.0,0.0,15.863942322,29.242365,6.08841042762,0.0,3.20568,2.88273042762
 12/09  02:00:00,55.5143686232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.5147292051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,55.5148213889,0.0,0.0,0.0,15.863942322,29.242365,6.08855167462,0.0,3.20568,2.88287167462
 12/09  05:00:00,55.7268914971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.7111875959,0.0,0.0,0.0,15.863942322,29.242365,6.0885398023,0.0,3.20568,2.8828598023
 12/09  07:00:00,55.717395848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,47.0633801596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.0502892481,0.0,0.0,0.0,15.863942322,29.242365,6.08852811856,0.0,3.20568,2.88284811856
 12/09  10:00:00,47.0589786882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  11:00:00,47.0470485918,0.0,0.0,0.0,15.863942322,29.242365,6.09012957369,0.0,3.20568,2.88444957369
 12/09  12:00:00,47.7338604306,0.0,0.0,0.0,15.863942322,29.242365,6.09014138664,0.0,3.20568,2.88446138664
 12/09  13:00:00,47.0198396816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,47.0499333701,0.0,0.0,0.0,15.863942322,29.242365,6.0885501042,0.0,3.20568,2.8828701042
 12/09  15:00:00,47.0549606143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.0385551555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  17:00:00,51.2261944919,0.0,0.0,0.0,15.863942322,29.242365,6.08853865643,0.0,3.20568,2.88285865643
 12/09  18:00:00,55.5074758813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.50199364,0.0,0.0,0.0,15.863942322,29.242365,6.08852722253,0.0,3.20568,2.88284722253
 12/09  20:00:00,55.7135154644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.6941169451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.575425814,0.0,0.0,0.0,15.863942322,29.242365,6.08851580111,0.0,3.20568,2.88283580111
 12/09  23:00:00,55.4150429304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  24:00:00,56.1325724855,0.0,0.0,0.0,15.863942322,29.242365,6.08850439133,0.0,3.20568,2.88282439133
 12/10  01:00:00,55.4046564952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  02:00:00,55.3990631833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,55.3944873133,0.0,0.0,0.0,15.863942322,29.242365,6.08849807048,0.0,3.20568,2.88281807048
 12/10  04:00:00,59.0420147583,0.965751669309,2.67993816195,0.0,15.863942322,29.242365,4.86743730331,1.64175730331,3.20568,0.02
 12/10  05:00:00,59.5500092587,1.07504555308,2.86930812497,0.0,15.863942322,29.242365,8.06631647365,1.97782492818,3.20568,2.88281154546
 12/10  06:00:00,57.4095666092,0.498109267846,1.32542795049,0.0,15.863942322,29.242365,4.20817283469,0.982492834693,3.20568,0.02
 12/10  07:00:00,61.0386787719,1.54268795454,3.89214178426,0.0,15.863942322,29.242365,6.09794471017,2.87226471017,3.20568,0.02
 12/10  08:00:00,50.7214834436,1.07504555308,2.68871343256,0.0,15.863942322,29.242365,8.06374233493,1.97518067854,3.20568,2.88288165639
 12/10  09:00:00,50.67142408,1.07504555308,2.64169642673,0.0,15.863942322,29.242365,5.26594109255,2.04026109255,3.20568,0.02
 12/10  10:00:00,50.6567163443,1.07504555308,2.61225056881,0.0,15.863942322,29.242365,8.09840691145,2.00831024156,3.20568,2.8844166699
 12/10  11:00:00,46.9553129564,0.0,0.0,0.0,15.863942322,29.242365,6.09011290099,0.0,3.20568,2.88443290099
 12/10  12:00:00,47.6659677274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  13:00:00,46.9311012125,0.0,0.0,0.0,15.863942322,29.242365,6.0901302435,0.0,3.20568,2.8844502435
 12/10  14:00:00,46.9663408031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,46.9744770223,0.0,0.0,0.0,15.863942322,29.242365,6.0885455841,0.0,3.20568,2.8828655841
 12/10  16:00:00,46.962053748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,51.1468597612,0.0,0.0,0.0,15.863942322,29.242365,6.0885391653,0.0,3.20568,2.8828591653
 12/10  18:00:00,56.2193342597,0.234651084323,0.559444918239,0.0,15.863942322,29.242365,3.78073294519,0.555052945192,3.20568,0.02
 12/10  19:00:00,60.3054278213,1.43339407077,3.44703272039,0.0,15.863942322,29.242365,6.12643804417,2.90075804417,3.20568,0.02
 12/10  20:00:00,60.3202495534,1.43339407077,3.249696357,0.0,15.863942322,29.242365,9.53419062635,3.44565790553,3.20568,2.88285272082
 12/10  21:00:00,60.1986936985,1.43339407077,3.1422329723,0.0,15.863942322,29.242365,7.28729130857,4.06161130857,3.20568,0.02
 12/10  22:00:00,61.1581240473,1.79174258847,3.84207900013,0.0,15.863942322,29.242365,15.1551080871,9.06658120061,3.20568,2.88284688646
 12/10  23:00:00,60.1833026385,1.64629624141,3.17062195373,0.0,15.863942322,29.242365,12.3810212307,9.15534123068,3.20568,0.02
 12/10  24:00:00,62.8151699693,2.68383279359,4.02668178197,0.0,15.863942322,29.242365,22.9282702672,19.7025902672,3.20568,0.02
 12/11  01:00:00,61.5362257331,2.89822122507,3.27584300743,0.0,15.863942322,29.242365,32.550761099,26.4606348076,3.20568,2.88444629143
 12/11  02:00:00,62.5402951985,3.30342327539,3.87079385118,0.0,15.863942322,29.242365,39.046436729,32.9562885642,3.20568,2.88446816477
 12/11  03:00:00,61.5939621278,3.12036922988,3.10989218621,0.0,15.863942322,29.242365,37.7894666882,34.5637866882,3.20568,0.02
 12/11  04:00:00,62.7298987093,3.56317897865,3.79971736291,0.0,15.863942322,29.242365,46.7595276116,40.669354898,3.20568,2.88449271357
 12/11  05:00:00,62.191648132,3.56004232241,3.05224707638,0.0,15.863942322,29.242365,51.5289885415,45.4388706938,3.20568,2.8844378477
 12/11  06:00:00,63.3330409013,4.04277122817,3.71915620284,0.0,15.863942322,29.242365,58.2793624646,55.0536824646,3.20568,0.02
 12/11  07:00:00,65.9417941899,7.699556215,0.0026727953905,0.0,15.863942322,29.818365,766.807566668,760.717465251,3.20568,2.88442141638
 12/11  08:00:00,121.435303206,7.699556215,0.0,0.0,80.527626,29.818365,482.593402926,476.499279497,3.20568,2.88844342937
 12/11  09:00:00,166.44835559,7.699556215,0.00363060333568,0.0,80.527626,75.0917375,399.719905382,366.995309966,24.0426,8.68199541552
 12/11  10:00:00,166.439330727,7.699556215,0.00220285666768,0.0,80.527626,75.0917375,376.283743227,331.862638761,24.0426,20.3785044652
 12/11  11:00:00,170.417671497,7.699556215,0.00129599383703,0.0,80.527626,79.0911225,354.508191569,304.969448654,32.0568,17.4819429152
 12/11  12:00:00,171.16561394,7.699556215,0.0,0.0,80.527626,79.0911225,317.45267695,264.9483628,32.0568,20.4475141501
 12/11  13:00:00,170.384428647,7.699556215,0.0,0.0,80.527626,79.0911225,287.911431811,229.514780111,32.0568,26.3398517001
 12/11  14:00:00,166.390585098,7.699556215,0.0,0.0,80.527626,75.0917375,258.461467783,218.993231948,16.0284,23.4398358354
 12/11  15:00:00,166.386981754,7.699556215,0.0,0.0,80.527626,75.0917375,247.012628694,213.508758315,16.0284,17.4754703788
 12/11  16:00:00,164.363436655,7.699556215,0.0,0.0,80.527626,73.092045,240.15948049,216.548208289,3.20568,20.4055922008
 12/11  17:00:00,168.564567709,7.699556215,0.0,0.0,80.527626,73.092045,252.003093826,245.909273048,3.20568,2.88814077803
 12/11  18:00:00,129.620481775,7.699556215,0.0,0.0,80.527626,29.818365,313.764698624,307.67059909,3.20568,2.88841953471
 12/11  19:00:00,129.636134907,7.699556215,0.0,0.0,80.527626,29.818365,344.530057875,335.554145109,3.20568,5.7702327662
 12/11  20:00:00,129.861621401,7.699556215,0.0,0.0,80.527626,29.818365,360.578243798,348.712191417,3.20568,8.66037238175
 12/11  21:00:00,129.852236802,7.699556215,0.0,0.0,80.527626,29.818365,360.785447138,351.803909503,3.20568,5.77585763546
 12/11  22:00:00,55.4387512816,0.0,0.0,0.0,15.863942322,29.242365,11.8594407773,0.0,3.20568,8.65376077726
 12/11  23:00:00,55.3344628367,0.0,0.0,0.0,15.863942322,29.242365,6.09576792212,0.0,3.20568,2.89008792212
 12/11  24:00:00,56.1333364904,0.0,0.0,0.0,15.863942322,29.242365,6.09323508742,0.0,3.20568,2.88755508742
 12/12  01:00:00,57.7720585534,0.716697035386,1.68509401932,0.0,15.863942322,29.242365,6.75479467728,0.664740654334,3.20568,2.88437402294
 12/12  02:00:00,59.7503898625,1.3635136957,3.01351528197,0.0,15.863942322,29.242365,4.62642275201,1.40074275201,3.20568,0.02
 12/12  03:00:00,60.940538979,1.79174258847,3.77698579036,0.0,15.863942322,29.242365,8.54567370917,2.45551136487,3.20568,2.88448234431
 12/12  04:00:00,59.7088546723,1.43339407077,2.90813175403,0.0,15.863942322,29.242365,5.97845286951,2.75277286951,3.20568,0.02
 12/12  05:00:00,61.8245127579,1.79174258847,3.59686950337,0.0,15.863942322,29.242365,11.7896109734,5.69949989916,3.20568,2.8844310742
 12/12  06:00:00,61.9679274379,2.77846375409,2.92590708485,0.0,15.863942322,29.242365,28.2655021165,22.1753608824,3.20568,2.88446123408
 12/12  07:00:00,66.1834772598,7.699556215,0.000638418396248,0.0,15.863942322,29.818365,650.634854709,647.409174709,3.20568,0.02
 12/12  08:00:00,121.378857146,7.699556215,0.000478077441891,0.0,80.527626,29.818365,472.821366698,466.727435325,3.20568,2.88825137305
 12/12  09:00:00,166.431727555,7.699556215,0.00590715417644,0.0,80.527626,75.0917375,378.498159137,342.886240071,24.0426,11.5693190665
 12/12  10:00:00,166.413170313,7.699556215,0.00279886055206,0.0,80.527626,75.0917375,320.735680498,279.223863314,24.0426,17.4692171844
 12/12  11:00:00,170.391865513,7.699556215,0.00350254890322,0.0,80.527626,79.0911225,284.260265301,231.804849136,32.0568,20.3986161655
 12/12  12:00:00,171.145431973,7.699556215,0.0,0.0,80.527626,79.0911225,239.695508688,187.192438676,32.0568,20.4462700127
 12/12  13:00:00,170.385379729,7.699556215,0.0,0.0,80.527626,79.0911225,217.128541627,161.656375333,32.0568,23.415366294
 12/12  14:00:00,166.417285072,7.699556215,0.0,0.0,80.527626,75.0917375,216.479061188,174.081403359,16.0284,26.3692578284
 12/12  15:00:00,166.439198531,7.7260212002,0.0,0.0,80.527626,75.0917375,206.213070695,172.714496714,16.0284,17.4701739807
 12/12  16:00:00,164.395349001,7.7025063251,0.0,0.0,80.527626,73.092045,195.742146922,172.125716623,3.20568,20.4107502997
 12/12  17:00:00,168.552132923,7.699556215,0.0,0.0,80.527626,73.092045,187.875054256,181.781261748,3.20568,2.88811250748
 12/12  18:00:00,129.586624946,7.699556215,0.0,0.0,80.527626,29.818365,243.285920204,237.191840458,3.20568,2.88839974665
 12/12  19:00:00,129.605236895,7.699556215,0.0,0.0,80.527626,29.818365,285.746019338,276.769443455,3.20568,5.77089588249
 12/12  20:00:00,129.620515009,7.699556215,0.0,0.0,80.527626,29.818365,306.094944926,294.229327123,3.20568,8.65993780246
 12/12  21:00:00,129.633647894,7.699556215,0.0,0.0,80.527626,29.818365,326.368972488,317.387247535,3.20568,5.77604495258
 12/12  22:00:00,55.2978598084,0.0,0.0,0.0,15.863942322,29.242365,8.98187843024,0.0,3.20568,5.77619843024
 12/12  23:00:00,55.3463587391,0.0,0.0,0.0,15.863942322,29.242365,8.96552746998,0.0,3.20568,5.75984746998
 12/12  24:00:00,56.1412286732,0.0,0.0,0.0,15.863942322,29.242365,6.09321390139,0.0,3.20568,2.88753390139
 12/13  01:00:00,56.6201002822,0.358348517693,0.885977943841,0.0,15.863942322,29.242365,3.54248813892,0.31680813892,3.20568,0.02
 12/13  02:00:00,61.2755689523,1.79174258847,4.1053073392,0.0,15.863942322,29.242365,7.84810781248,1.75792466034,3.20568,2.88450315213
 12/13  03:00:00,59.8668134837,1.43339407077,3.06191963857,0.0,15.863942322,29.242365,5.31702755151,2.09134755151,3.20568,0.02
 12/13  04:00:00,60.8150798665,1.79174258847,3.65196009284,0.0,15.863942322,29.242365,10.196573505,4.10659265284,3.20568,2.88430085217
 12/13  05:00:00,61.6370964787,3.1516049183,2.89924065589,0.0,15.863942322,29.242365,35.4055620062,29.31536932,3.20568,2.8845126862
 12/13  06:00:00,62.4966961189,3.30342327539,3.61720640346,0.0,15.863942322,29.242365,32.9252493999,29.6995693999,3.20568,0.02
 12/13  07:00:00,65.8858927387,7.699556215,0.00395959376582,0.0,15.863942322,29.818365,671.119166347,665.028999351,3.20568,2.88448699618
 12/13  08:00:00,121.40733325,7.699556215,0.000488679985031,0.0,80.527626,29.818365,482.672864439,476.578842653,3.20568,2.88834178616
 12/13  09:00:00,166.436168251,7.699556215,0.00640494751666,0.0,80.527626,75.0917375,377.441000276,341.828615736,24.0426,11.56978454
 12/13  10:00:00,166.428761859,7.699556215,0.00285462707006,0.0,80.527626,75.0917375,325.285423517,283.777455631,24.0426,17.4653678863
 12/13  11:00:00,170.413013349,7.699556215,0.00375752515162,0.0,80.527626,79.0911225,295.731302919,246.187809112,32.0568,17.4866938067
 12/13  12:00:00,171.161008437,7.699556215,0.0,0.0,80.527626,79.0911225,253.093613948,197.666471087,32.0568,23.370342861
 12/13  13:00:00,170.404560119,7.699556215,0.0,0.0,80.527626,79.0911225,234.193547382,178.718641625,32.0568,23.4181057564
 12/13  14:00:00,166.427375009,7.699556215,0.0,0.0,80.527626,75.0917375,223.295211452,183.82553205,16.0284,23.4412794014
 12/13  15:00:00,166.424992769,7.699556215,0.0,0.0,80.527626,75.0917375,213.48756545,177.073040576,16.0284,20.3861248743
 12/13  16:00:00,164.400074528,7.699556215,0.0,0.0,80.527626,73.092045,199.320516092,178.620034176,3.20568,17.4948019163
 12/13  17:00:00,168.570236516,7.699556215,0.0,0.0,80.527626,73.092045,194.596484938,185.634208845,3.20568,5.75659609282
 12/13  18:00:00,129.603023341,7.699556215,0.0,0.0,80.527626,29.818365,234.777275187,228.68315225,3.20568,2.88844293696
 12/13  19:00:00,129.610749547,7.699556215,0.0,0.0,80.527626,29.818365,264.495815338,255.519177254,3.20568,5.77095808383
 12/13  20:00:00,129.832485447,7.699556215,0.0,0.0,80.527626,29.818365,273.030472022,264.044207423,3.20568,5.78058459857
 12/13  21:00:00,129.825967571,7.699556215,0.0,0.0,80.527626,29.818365,289.406923575,277.547884301,3.20568,8.65335927434
 12/13  22:00:00,55.4611833278,0.0,0.0,0.0,15.863942322,29.242365,8.98155111755,0.0,3.20568,5.77587111755
 12/13  23:00:00,55.3546039764,0.0,0.0,0.0,15.863942322,29.242365,6.09540870277,0.0,3.20568,2.88972870277
 12/13  24:00:00,56.14896287,0.0,0.0,0.0,15.863942322,29.242365,6.09323606792,0.0,3.20568,2.88755606792
 12/14  01:00:00,55.3843841734,0.0,0.0,0.0,15.863942322,29.242365,6.09005732616,0.0,3.20568,2.88437732616
 12/14  02:00:00,55.3823391412,0.0,0.0,0.0,15.863942322,29.242365,6.09009666546,0.0,3.20568,2.88441666546
 12/14  03:00:00,55.3775726019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  04:00:00,55.3734150588,0.0,0.0,0.0,15.863942322,29.242365,6.09013575921,0.0,3.20568,2.88445575921
 12/14  05:00:00,58.0284961149,0.716697035386,1.72468279721,0.0,15.863942322,29.242365,3.78697287541,0.561292875408,3.20568,0.02
 12/14  06:00:00,60.2711308616,1.43339407077,3.26497548263,0.0,15.863942322,29.242365,7.39706437209,1.30688968034,3.20568,2.88449469175
 12/14  07:00:00,65.5764768718,7.699556215,0.00294940581837,0.0,15.863942322,29.818365,534.910799065,528.820821081,3.20568,2.88429798345
 12/14  08:00:00,121.271303706,7.699556215,0.000559074289146,0.0,80.527626,29.818365,418.629850849,412.535682611,3.20568,2.88848823814
 12/14  09:00:00,166.384045716,7.699556215,0.00734692826102,0.0,80.527626,75.0917375,301.061280118,268.335979857,24.0426,8.68270026096
 12/14  10:00:00,166.392293948,7.699556215,0.00336759163579,0.0,80.527626,75.0917375,241.697012591,197.275399921,24.0426,20.3790126697
 12/14  11:00:00,169.997736656,7.77738351698,0.00441716719424,0.0,80.527626,79.0911225,183.22622036,133.683550813,32.0568,17.4858695475
 12/14  12:00:00,171.147159339,8.44930296072,0.0,0.0,80.527626,79.0911225,139.924351861,84.4946580604,32.0568,23.3728938009
 12/14  13:00:00,170.869453295,8.97586814036,0.0,0.0,80.527626,79.0911225,119.780272782,64.305291406,32.0568,23.418181376
 12/14  14:00:00,167.206638679,9.32735452112,0.0,0.0,80.527626,75.0917375,103.40943851,63.9349026253,16.0284,23.4461358849
 12/14  15:00:00,167.284874477,9.39762475124,0.0,0.0,80.527626,75.0917375,106.631524033,70.2146110771,16.0284,20.3885129559
 12/14  16:00:00,164.774779388,8.90119504373,0.0,0.0,80.527626,73.092045,102.840701395,82.1395762542,3.20568,17.4954451412
 12/14  17:00:00,167.787228079,7.7379058195,0.0,0.0,80.527626,73.092045,98.5655420268,89.6032351088,3.20568,5.75662691801
