Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  18:00:00,129.093804696,7.699556215,0.0,0.0,80.527626,29.818365,197.064487212,190.970340131,3.20568,2.88846708054
 12/14  19:00:00,129.597699878,7.699556215,0.0,0.0,80.527626,29.818365,205.315634208,196.338892845,3.20568,5.77106136338
 12/14  20:00:00,129.601197558,7.699556215,0.0,0.0,80.527626,29.818365,174.064056264,165.077638573,3.20568,5.78073769048
 12/14  21:00:00,129.73390716,7.699556215,0.0,0.0,80.527626,29.818365,212.632046145,200.772754504,3.20568,8.6536116413
 12/14  22:00:00,55.4973087853,0.0,0.0,0.0,15.863942322,29.242365,8.98158868522,0.0,3.20568,5.77590868522
 12/14  23:00:00,55.3839725691,0.0,0.0,0.0,15.863942322,29.242365,6.09549455116,0.0,3.20568,2.88981455116
 12/14  24:00:00,56.1685859828,0.0,0.0,0.0,15.863942322,29.242365,6.09332212433,0.0,3.20568,2.88764212433
 12/15  01:00:00,55.407888434,0.0,0.0,0.0,15.863942322,29.242365,6.09014038007,0.0,3.20568,2.88446038007
 12/15  02:00:00,55.4189071527,0.0,0.0,0.0,15.863942322,29.242365,6.0901848483,0.0,3.20568,2.8845048483
 12/15  03:00:00,55.4297978894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  04:00:00,55.4335671255,0.0,0.0,0.0,15.863942322,29.242365,6.08999302,0.0,3.20568,2.88431302
 12/15  05:00:00,56.4955626756,0.0,0.0,0.0,15.863942322,29.242365,6.09003734637,0.0,3.20568,2.88435734637
 12/15  06:00:00,56.3285957665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,64.9154323733,7.699556215,0.00496554794805,0.0,15.863942322,29.818365,290.41820297,284.32812142,3.20568,2.88440155022
 12/15  08:00:00,120.575162978,7.699556215,0.00129596198984,0.0,80.527626,29.818365,262.72648551,256.633010362,3.20568,2.88779514795
 12/15  09:00:00,165.713537932,7.699556215,0.00874968521213,0.0,80.527626,75.0917375,198.364491511,165.638642149,24.0426,8.6832493621
 12/15  10:00:00,165.640018843,7.699556215,0.00377567935939,0.0,80.527626,75.0917375,166.843654582,122.422695653,24.0426,20.3783589292
 12/15  11:00:00,169.600740302,7.699556215,0.00220403079022,0.0,80.527626,79.0911225,151.728424999,102.183779238,32.0568,17.4878457607
 12/15  12:00:00,170.298580787,7.699556215,0.0,0.0,80.527626,79.0911225,129.440342042,74.0121306436,32.0568,23.3714113989
 12/15  13:00:00,169.565299081,7.699556215,0.0,0.0,80.527626,79.0911225,118.266091915,62.7908402618,32.0568,23.4184516531
 12/15  14:00:00,165.585786821,7.70273521746,0.0,0.0,80.527626,75.0917375,113.240260225,73.7668269803,16.0284,23.4450332445
 12/15  15:00:00,165.593343654,7.71484083282,0.0,0.0,80.527626,75.0917375,106.251483841,69.8388093055,16.0284,20.384274536
 12/15  16:00:00,163.580703733,7.72179470372,0.0,0.0,80.527626,73.092045,98.9956468654,75.3770246902,3.20568,20.4129421752
 12/15  17:00:00,167.747712528,7.699556215,0.0,0.0,80.527626,73.092045,89.6437248139,83.5494608784,3.20568,2.88858393559
 12/15  18:00:00,128.769468803,7.699556215,0.0,0.0,80.527626,29.818365,99.9084258479,93.8142945441,3.20568,2.88845130382
 12/15  19:00:00,128.782662465,7.699556215,0.0,0.0,80.527626,29.818365,112.162490513,103.18644175,3.20568,5.77036876306
 12/15  20:00:00,128.793139917,7.699556215,0.0,0.0,80.527626,29.818365,121.576403483,109.71014185,3.20568,8.66058163287
 12/15  21:00:00,128.798176588,7.699556215,0.0,0.0,80.527626,29.818365,121.121094405,112.139808234,3.20568,5.77560617082
 12/15  22:00:00,55.4440267482,0.0,0.0,0.0,15.863942322,29.242365,8.98119997942,0.0,3.20568,5.77551997942
 12/15  23:00:00,55.4778824943,0.0,0.0,0.0,15.863942322,29.242365,8.96550902576,0.0,3.20568,5.75982902576
 12/15  24:00:00,56.2237592848,0.0,0.0,0.0,15.863942322,29.242365,6.09323713178,0.0,3.20568,2.88755713178
 12/16  01:00:00,55.5003987345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.494479883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.487522085,0.0,0.0,0.0,15.863942322,29.242365,6.08854375215,0.0,3.20568,2.88286375215
 12/16  04:00:00,55.4832117633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,55.6948978689,0.0,0.0,0.0,15.863942322,29.242365,6.08856541739,0.0,3.20568,2.88288541739
 12/16  06:00:00,55.6785273459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.6905894235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  08:00:00,47.0565052778,0.0,0.0,0.0,15.863942322,29.242365,6.08858727566,0.0,3.20568,2.88290727566
 12/16  09:00:00,47.0628955319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,47.0819278953,0.0,0.0,0.0,15.863942322,29.242365,6.09000631263,0.0,3.20568,2.88432631263
 12/16  11:00:00,47.0758408828,0.0,0.0,0.0,15.863942322,29.242365,6.09005572025,0.0,3.20568,2.88437572025
 12/16  12:00:00,47.7478594518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  13:00:00,47.0553606671,0.0,0.0,0.0,15.863942322,29.242365,6.09010504529,0.0,3.20568,2.88442504529
 12/16  14:00:00,47.0974498033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,47.1134982471,0.0,0.0,0.0,15.863942322,29.242365,6.08858396404,0.0,3.20568,2.88290396404
 12/16  16:00:00,47.1013917024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,51.2910433567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  18:00:00,55.5724200001,0.0,0.0,0.0,15.863942322,29.242365,6.08845042773,0.0,3.20568,2.88277042773
 12/16  19:00:00,55.5676174158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  20:00:00,55.7773443139,0.0,0.0,0.0,15.863942322,29.242365,6.08847271231,0.0,3.20568,2.88279271231
 12/16  21:00:00,55.7598626787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.641549306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  23:00:00,55.4839593392,0.0,0.0,0.0,15.863942322,29.242365,6.08849497585,0.0,3.20568,2.88281497585
 12/16  24:00:00,56.1716833358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.4528730007,0.0,0.0,0.0,15.863942322,29.242365,6.08851984771,0.0,3.20568,2.88283984771
 12/17  02:00:00,55.4293231671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  03:00:00,55.4061132773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.3914466992,0.0,0.0,0.0,15.863942322,29.242365,6.088545977,0.0,3.20568,2.882865977
 12/17  05:00:00,55.5922802101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  06:00:00,55.5691196797,0.0,0.0,0.0,15.863942322,29.242365,6.08857235448,0.0,3.20568,2.88289235448
 12/17  07:00:00,59.8783597981,1.14492592816,3.14919324418,0.0,15.863942322,29.242365,5.42508417796,2.19940417796,3.20568,0.02
 12/17  08:00:00,48.7864827478,0.501428802212,1.34138553198,0.0,15.863942322,29.242365,4.06308586664,0.837405866637,3.20568,0.02
 12/17  09:00:00,46.9833566648,0.0,0.0,0.0,15.863942322,29.242365,6.09007414695,0.0,3.20568,2.88439414695
 12/17  10:00:00,47.0400350463,0.0,0.0,0.0,15.863942322,29.242365,6.09012861398,0.0,3.20568,2.88444861398
 12/17  11:00:00,47.0480829533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,47.7376636015,0.0,0.0,0.0,15.863942322,29.242365,6.09018298075,0.0,3.20568,2.88450298075
 12/17  13:00:00,47.0485694016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.1002065482,0.0,0.0,0.0,15.863942322,29.242365,6.09023725614,0.0,3.20568,2.88455725614
 12/17  15:00:00,47.1198980364,0.0,0.0,0.0,15.863942322,29.242365,6.08849119625,0.0,3.20568,2.88281119625
 12/17  16:00:00,47.1022624182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,51.2795292015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,55.5493460054,0.0,0.0,0.0,15.863942322,29.242365,6.08851798854,0.0,3.20568,2.88283798854
 12/17  19:00:00,55.5395646144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,55.7498403586,0.0,0.0,0.0,15.863942322,29.242365,6.08854476824,0.0,3.20568,2.88286476824
 12/17  21:00:00,55.7282710461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.6042574921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  23:00:00,55.4441865733,0.0,0.0,0.0,15.863942322,29.242365,6.08857152608,0.0,3.20568,2.88289152608
 12/17  24:00:00,56.1488048307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.4294571038,0.0,0.0,0.0,15.863942322,29.242365,6.09016615736,0.0,3.20568,2.88448615736
 12/18  02:00:00,55.4130087679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  03:00:00,55.4039368637,0.0,0.0,0.0,15.863942322,29.242365,6.09022583413,0.0,3.20568,2.88454583413
 12/18  04:00:00,55.4094241514,0.0,0.0,0.0,15.863942322,29.242365,6.09004768093,0.0,3.20568,2.88436768093
 12/18  05:00:00,55.6202993409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  06:00:00,55.6017559646,0.0,0.0,0.0,15.863942322,29.242365,6.09010723423,0.0,3.20568,2.88442723423
 12/18  07:00:00,65.0222483579,7.699556215,0.00548653732765,0.0,15.863942322,29.818365,465.786681242,462.561001242,3.20568,0.02
 12/18  08:00:00,120.836782104,7.699556215,0.0012826303576,0.0,80.527626,29.818365,302.357469403,293.394739672,3.20568,5.75704973157
 12/18  09:00:00,165.965569456,7.699556215,0.00779144521823,0.0,80.527626,75.0917375,232.805847393,200.079788708,24.0426,8.68345868501
 12/18  10:00:00,165.981720469,7.699556215,0.00317819322072,0.0,80.527626,75.0917375,213.330423381,168.897896574,24.0426,20.3899268064
 12/18  11:00:00,169.878785498,7.71040913946,0.00418918430706,0.0,80.527626,79.0911225,190.779107816,141.234829231,32.0568,17.4874785854
 12/18  12:00:00,171.034265724,8.23047527078,0.0,0.0,80.527626,79.0911225,165.110877133,109.676953083,32.0568,23.3771240494
 12/18  13:00:00,170.892450067,8.86922215158,0.0,0.0,80.527626,79.0911225,157.845665969,102.364435368,32.0568,23.4244306015
 12/18  14:00:00,167.235489709,9.20419546902,0.0,0.0,80.527626,75.0917375,158.007860661,118.530449383,16.0284,23.4490112784
 12/18  15:00:00,167.318137235,9.28455645209,0.0,0.0,80.527626,75.0917375,158.352425221,121.936404307,16.0284,20.3876209142
 12/18  16:00:00,164.848617058,8.792852394,0.0,0.0,80.527626,73.092045,163.111611928,139.491243486,3.20568,20.414688442
 12/18  17:00:00,168.184653615,7.71356200833,0.0,0.0,80.527626,73.092045,178.757562555,172.663381904,3.20568,2.88850065135
 12/18  18:00:00,129.580695927,7.699556215,0.0,0.0,80.527626,29.818365,187.274771726,181.180707853,3.20568,2.88838387303
 12/18  19:00:00,129.584230778,7.699556215,0.0,0.0,80.527626,29.818365,198.624897435,189.64795687,3.20568,5.77126056567
 12/18  20:00:00,129.800872465,7.699556215,0.0,0.0,80.527626,29.818365,221.269857285,209.401992479,3.20568,8.66218480619
 12/18  21:00:00,129.795756307,7.699556215,0.0,0.0,80.527626,29.818365,249.409732154,240.428266455,3.20568,5.77578569877
 12/18  22:00:00,55.4661340517,0.0,0.0,0.0,15.863942322,29.242365,11.8598322857,0.0,3.20568,8.65415228569
 12/18  23:00:00,55.361044173,0.0,0.0,0.0,15.863942322,29.242365,6.0957707626,0.0,3.20568,2.89009076259
 12/18  24:00:00,56.1552153611,0.0,0.0,0.0,15.863942322,29.242365,6.09323176393,0.0,3.20568,2.88755176393
 12/19  01:00:00,55.3889533292,0.0,0.0,0.0,15.863942322,29.242365,6.09002925148,0.0,3.20568,2.88434925148
 12/19  02:00:00,55.3857249314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,57.9112983907,0.716697035386,1.81373134648,0.0,15.863942322,29.242365,6.50584193947,0.415747918435,3.20568,2.88441402103
 12/19  04:00:00,60.2054211577,1.43339407077,3.39472571935,0.0,15.863942322,29.242365,4.24631613999,1.02063613999,3.20568,0.02
 12/19  05:00:00,62.22741357,1.79174258847,3.99735094929,0.0,15.863942322,29.242365,7.94164495872,1.85148642365,3.20568,2.88447853507
 12/19  06:00:00,60.7214152789,1.43339407077,3.02626165557,0.0,15.863942322,29.242365,8.16767198526,2.07744720834,3.20568,2.88454477692
 12/19  07:00:00,66.0676469885,7.699556215,0.00332672868779,0.0,15.863942322,29.818365,592.130118445,588.904438445,3.20568,0.02
 12/19  08:00:00,121.317093115,7.699556215,0.000528888833236,0.0,80.527626,29.818365,458.541509654,452.447389308,3.20568,2.88844034567
 12/19  09:00:00,166.394568347,7.699556215,0.00943293724289,0.0,80.527626,75.0917375,330.709747856,295.094960653,24.0426,11.5721872035
 12/19  10:00:00,166.393923452,7.699556215,0.00354539386239,0.0,80.527626,75.0917375,248.436067357,206.916750334,24.0426,17.4767170233
 12/19  11:00:00,170.150258808,7.78781762579,0.00192354914963,0.0,80.527626,79.0911225,205.31581706,152.856742734,32.0568,20.4022743257
 12/19  12:00:00,171.398388301,8.47305952746,0.0,0.0,80.527626,79.0911225,175.741689398,123.227584069,32.0568,20.4573053293
 12/19  13:00:00,171.07299087,9.01464947935,0.0,0.0,80.527626,79.0911225,164.143083648,105.735451224,32.0568,26.3508324239
 12/19  14:00:00,167.327082949,9.36361538946,0.0,0.0,80.527626,75.0917375,135.39697919,95.9163777778,16.0284,23.4522014125
 12/19  15:00:00,167.411755589,9.48855621323,0.0,0.0,80.527626,75.0917375,124.059327222,87.6398643808,16.0284,20.3910628409
 12/19  16:00:00,164.917108731,9.01026715704,0.0,0.0,80.527626,73.092045,121.914336801,98.2927859682,3.20568,20.4158708327
 12/19  17:00:00,167.889625054,7.74436875333,0.0,0.0,80.527626,73.092045,133.737027727,127.642699502,3.20568,2.88864822445
 12/19  18:00:00,129.3239488,7.699556215,0.0,0.0,80.527626,29.818365,206.709483353,200.615267614,3.20568,2.8885357395
 12/19  19:00:00,129.593558947,7.699556215,0.0,0.0,80.527626,29.818365,199.642947069,190.66653534,3.20568,5.77073172976
 12/19  20:00:00,129.594728665,7.699556215,0.0,0.0,80.527626,29.818365,213.223323558,201.356181858,3.20568,8.66146170002
 12/19  21:00:00,129.534918501,7.699556215,0.0,0.0,80.527626,29.818365,204.53368286,195.5517462,3.20568,5.77625665946
 12/19  22:00:00,55.3497106315,0.0,0.0,0.0,15.863942322,29.242365,8.9819367342,0.0,3.20568,5.7762567342
 12/19  23:00:00,55.3923479978,0.0,0.0,0.0,15.863942322,29.242365,8.96565363055,0.0,3.20568,5.75997363055
 12/19  24:00:00,56.1702338436,0.0,0.0,0.0,15.863942322,29.242365,6.09341310322,0.0,3.20568,2.88773310322
 12/20  01:00:00,55.4135659321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.4018575886,0.0,0.0,0.0,15.863942322,29.242365,6.09004527871,0.0,3.20568,2.88436527871
 12/20  03:00:00,55.3901167726,0.0,0.0,0.0,15.863942322,29.242365,6.09011490449,0.0,3.20568,2.88443490449
 12/20  04:00:00,55.3839930163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.5927274786,0.0,0.0,0.0,15.863942322,29.242365,6.09018430973,0.0,3.20568,2.88450430973
 12/20  06:00:00,55.5783070709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  07:00:00,65.3530376503,7.699556215,0.00376395346763,0.0,15.863942322,29.818365,430.2904338,424.20017825,3.20568,2.88457555053
 12/20  08:00:00,121.214962545,7.699556215,0.00126778372264,0.0,80.527626,29.818365,338.398656091,332.304285938,3.20568,2.88869015236
 12/20  09:00:00,166.104281918,7.699556215,0.00842119298485,0.0,80.527626,75.0917375,222.112942808,186.497520986,24.0426,11.5728218228
 12/20  10:00:00,165.667735088,7.699556215,0.0039941831782,0.0,80.527626,75.0917375,146.581650086,105.06270462,24.0426,17.4763454653
 12/20  11:00:00,169.732574717,7.86924656516,0.00472217914597,0.0,80.527626,79.0911225,124.708852284,72.2481122083,32.0568,20.4039400754
 12/20  12:00:00,170.914508004,8.36215113257,0.0,0.0,80.527626,79.0911225,88.4699690144,35.955583788,32.0568,20.4575852264
 12/20  13:00:00,170.297563792,8.46495151055,0.0,0.0,80.527626,79.0911225,76.9393198684,18.5307312585,32.0568,26.3517886099
 12/20  14:00:00,166.5590305,8.70347777484,0.0,0.0,80.527626,75.0917375,67.2260340815,27.7441413696,16.0284,23.453492712
 12/20  15:00:00,166.363040102,8.50830469638,0.0,0.0,80.527626,75.0917375,67.2288398675,30.8082953127,16.0284,20.3921445548
 12/20  16:00:00,164.158762586,8.32435810756,0.0,0.0,80.527626,73.092045,72.4527191085,48.8297296473,3.20568,20.4173094612
 12/20  17:00:00,167.740765448,7.699556215,0.0,0.0,80.527626,73.092045,86.6077883549,80.5137896266,3.20568,2.88831872835
 12/20  18:00:00,128.850289646,7.699556215,0.0,0.0,80.527626,29.818365,137.73666817,131.642332874,3.20568,2.88865529562
 12/20  19:00:00,128.908744329,7.699556215,0.0,0.0,80.527626,29.818365,152.340680029,143.363982017,3.20568,5.77101801214
 12/20  20:00:00,129.02826478,7.699556215,0.0,0.0,80.527626,29.818365,119.266757291,107.399103777,3.20568,8.66197351424
 12/20  21:00:00,128.977469059,7.699556215,0.0,0.0,80.527626,29.818365,111.130917552,102.148625141,3.20568,5.77661241046
 12/20  22:00:00,55.5631301886,0.0,0.0,0.0,15.863942322,29.242365,8.98231030718,0.0,3.20568,5.77663030718
 12/20  23:00:00,55.4346202609,0.0,0.0,0.0,15.863942322,29.242365,8.9660099758,0.0,3.20568,5.7603299758
 12/20  24:00:00,56.1929364167,0.0,0.0,0.0,15.863942322,29.242365,6.09319104425,0.0,3.20568,2.88751104425
 12/21  01:00:00,55.4435271215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.4370396855,0.0,0.0,0.0,15.863942322,29.242365,6.09022188502,0.0,3.20568,2.88454188502
 12/21  03:00:00,55.4252113215,0.0,0.0,0.0,15.863942322,29.242365,6.09005703904,0.0,3.20568,2.88437703904
 12/21  04:00:00,55.4239077601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  05:00:00,55.6312852846,0.0,0.0,0.0,15.863942322,29.242365,6.09013134895,0.0,3.20568,2.88445134895
 12/21  06:00:00,55.6144439599,0.0,0.0,0.0,15.863942322,29.242365,6.09020549153,0.0,3.20568,2.88452549153
 12/21  07:00:00,65.017964214,7.699556215,0.00227176262229,0.0,15.863942322,29.818365,414.427643275,411.201963275,3.20568,0.02
 12/21  08:00:00,120.821015801,7.699556215,0.0013072146751,0.0,80.527626,29.818365,281.202253206,275.108121984,3.20568,2.88845122278
 12/21  09:00:00,165.765902225,7.699556215,0.00842543828634,0.0,80.527626,75.0917375,191.494688538,155.879371847,24.0426,11.5727166909
 12/21  10:00:00,165.592128911,7.699556215,0.00415859680991,0.0,80.527626,75.0917375,133.845899083,92.3248077106,24.0426,17.4784913723
 12/21  11:00:00,169.54288178,7.699556215,0.00519929695113,0.0,80.527626,79.0911225,111.363361375,58.9026434302,32.0568,20.4039179445
 12/21  12:00:00,170.454278669,7.9049770375,0.0,0.0,80.527626,79.0911225,80.8212181437,25.3850934904,32.0568,23.3793246533
 12/21  13:00:00,169.848597363,8.00606274967,0.0,0.0,80.527626,79.0911225,71.054090207,15.570387459,32.0568,23.426902748
 12/21  14:00:00,165.857555146,7.99118208682,0.0,0.0,80.527626,75.0917375,67.5527292975,27.6838534793,16.0284,23.8404758182
 12/21  15:00:00,166.54907376,8.15972700359,0.519352936655,0.0,80.527626,75.0917375,60.9902534537,24.9570264365,16.0284,20.0048270171
 12/21  16:00:00,164.476865604,8.29315750758,0.337180622965,0.0,80.527626,73.092045,52.3387087447,28.7164528845,3.20568,20.4165758601
 12/21  17:00:00,167.715697345,7.699556215,0.0,0.0,80.527626,73.092045,51.2435489326,45.1494786733,3.20568,2.88839025924
 12/21  18:00:00,128.725254302,7.699556215,0.0,0.0,80.527626,29.818365,60.3694345828,54.2754664567,3.20568,2.8882881262
 12/21  19:00:00,128.72059119,7.699556215,0.0,0.0,80.527626,29.818365,54.6481020292,45.67030706,3.20568,5.7721149692
 12/21  20:00:00,128.941115486,7.699556215,0.0,0.0,80.527626,29.818365,56.5484236429,44.6811741288,3.20568,8.66156951415
 12/21  21:00:00,128.927716796,7.699556215,0.0,0.0,80.527626,29.818365,55.2031786615,46.2206662369,3.20568,5.77683242456
 12/21  22:00:00,55.6394126913,0.0,0.0,0.0,15.863942322,29.242365,11.8605801284,0.0,3.20568,8.65490012836
 12/21  23:00:00,55.5171513217,0.0,0.0,0.0,15.863942322,29.242365,6.0957798343,0.0,3.20568,2.8900998343
 12/21  24:00:00,56.2468764336,0.0,0.0,0.0,15.863942322,29.242365,6.09336088418,0.0,3.20568,2.88768088418
 12/22  01:00:00,55.5292144454,0.0,0.0,0.0,15.863942322,29.242365,6.09007294528,0.0,3.20568,2.88439294528
 12/22  02:00:00,55.5190074758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  03:00:00,55.5120976772,0.0,0.0,0.0,15.863942322,29.242365,6.09015218664,0.0,3.20568,2.88447218664
 12/22  04:00:00,55.5080901196,0.0,0.0,0.0,15.863942322,29.242365,6.09023116776,0.0,3.20568,2.88455116776
 12/22  05:00:00,56.5651878396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,56.3968706326,0.0,0.0,0.0,15.863942322,29.242365,6.09007038657,0.0,3.20568,2.88439038657
 12/22  07:00:00,64.5283647069,7.699556215,0.0,0.0,15.863942322,29.818365,207.799996037,204.574316037,3.20568,0.02
 12/22  08:00:00,120.314616909,7.699556215,0.00169624162884,0.0,80.527626,29.818365,149.868373929,140.905580565,3.20568,5.75711336431
 12/22  09:00:00,165.547310699,7.699556215,0.0107027031035,0.0,80.527626,75.0917375,94.2327390092,61.505863679,24.0426,8.68427533027
 12/22  10:00:00,165.593712164,7.72485401594,0.00504406790152,0.0,80.527626,75.0917375,83.1506347377,38.7165102121,24.0426,20.3915245257
 12/22  11:00:00,170.474784326,8.18902627622,0.411768382948,0.0,80.527626,79.0911225,78.7254111493,29.1765094566,32.0568,17.4921016928
 12/22  12:00:00,173.429880144,8.35857498912,2.48012074852,0.0,80.527626,79.0911225,62.064413438,6.62867413934,32.0568,23.3789392987
 12/22  13:00:00,176.792745448,9.09357055339,5.79350563038,0.0,80.527626,79.0911225,56.6429402823,1.15854684393,32.0568,23.4275934384
 12/22  14:00:00,178.970787196,9.80029289574,11.2148883154,0.0,80.527626,75.0917375,51.032029704,8.61640284695,16.0284,26.387226857
 12/22  15:00:00,178.971103991,10.1921374661,10.8280390089,0.0,80.527626,75.0917375,43.182328362,9.67125293008,16.0284,17.4826754319
 12/22  16:00:00,174.383183776,10.0893765339,8.37972235456,0.0,80.527626,73.092045,39.1323717036,15.5092128501,3.20568,20.4174788534
 12/22  17:00:00,169.147787722,7.91822070671,1.17865637675,0.0,80.527626,73.092045,35.6684996017,29.5741949403,3.20568,2.88862466141
 12/22  18:00:00,128.747041825,7.699556215,0.0,0.0,80.527626,29.818365,76.0165988197,69.9221712957,3.20568,2.88874752405
 12/22  19:00:00,128.7434885,7.699556215,0.0,0.0,80.527626,29.818365,83.6402121289,71.7875815532,3.20568,8.64695057569
 12/22  20:00:00,128.748342876,7.699556215,0.0,0.0,80.527626,29.818365,79.7754048998,70.7876928069,3.20568,5.78203209293
 12/22  21:00:00,128.764201985,7.699556215,0.0,0.0,80.527626,29.818365,103.412716247,91.5519444918,3.20568,8.65509175476
 12/22  22:00:00,55.4529514148,0.0,0.0,0.0,15.863942322,29.242365,8.98262585912,0.0,3.20568,5.77694585912
 12/22  23:00:00,55.4852126251,0.0,0.0,0.0,15.863942322,29.242365,6.09568790955,0.0,3.20568,2.89000790955
 12/22  24:00:00,56.229435025,0.0,0.0,0.0,15.863942322,29.242365,8.96104726286,0.0,3.20568,5.75536726286
 12/23  01:00:00,55.5030741598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.4953312608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  03:00:00,55.4894255273,0.0,0.0,0.0,15.863942322,29.242365,6.08854924193,0.0,3.20568,2.88286924193
 12/23  04:00:00,55.4806757249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  05:00:00,55.6912825416,0.0,0.0,0.0,15.863942322,29.242365,6.08860186978,0.0,3.20568,2.88292186978
 12/23  06:00:00,55.6727295818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  07:00:00,55.6744888989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  08:00:00,48.4553604409,0.0,0.0,0.0,15.863942322,29.242365,6.08849685409,0.0,3.20568,2.88281685409
 12/23  09:00:00,47.014214782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  10:00:00,47.0170884819,0.0,0.0,0.0,15.863942322,29.242365,6.0902941551,0.0,3.20568,2.8846141551
 12/23  11:00:00,46.9980085945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  12:00:00,47.7052500919,0.0,0.0,0.0,15.863942322,29.242365,6.09013745743,0.0,3.20568,2.88445745743
 12/23  13:00:00,46.9776212077,0.0,0.0,0.0,15.863942322,29.242365,6.09022095094,0.0,3.20568,2.88454095094
 12/23  14:00:00,47.0148085737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.0287583481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,47.0175579197,0.0,0.0,0.0,15.863942322,29.242365,6.0886230885,0.0,3.20568,2.8829430885
 12/23  17:00:00,51.2053447973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,55.4905699563,0.0,0.0,0.0,15.863942322,29.242365,6.08851826022,0.0,3.20568,2.88283826022
 12/23  19:00:00,55.4883227845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,55.7032996132,0.0,0.0,0.0,15.863942322,29.242365,6.08857128619,0.0,3.20568,2.88289128619
 12/23  21:00:00,55.6896861037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,55.5740843652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  23:00:00,55.4181213344,0.0,0.0,0.0,15.863942322,29.242365,6.08862423482,0.0,3.20568,2.88294423482
 12/23  24:00:00,56.1357569383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  01:00:00,55.4186613482,0.0,0.0,0.0,15.863942322,29.242365,6.08852177459,0.0,3.20568,2.88284177459
 12/24  02:00:00,55.4201813156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  03:00:00,55.4192303004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  04:00:00,55.4183468983,0.0,0.0,0.0,15.863942322,29.242365,6.08857834138,0.0,3.20568,2.88289834138
 12/24  05:00:00,55.628112337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  06:00:00,55.6107528969,0.0,0.0,0.0,15.863942322,29.242365,6.08863507327,0.0,3.20568,2.88295507327
 12/24  07:00:00,55.6244366508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  08:00:00,48.414761994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  09:00:00,46.9859292704,0.0,0.0,0.0,15.863942322,29.242365,6.09019235864,0.0,3.20568,2.88451235864
 12/24  10:00:00,47.0029284769,0.0,0.0,0.0,15.863942322,29.242365,6.09028048534,0.0,3.20568,2.88460048534
 12/24  11:00:00,46.9945911868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  12:00:00,47.6933808817,0.0,0.0,0.0,15.863942322,29.242365,6.09012795855,0.0,3.20568,2.88444795855
 12/24  13:00:00,46.979767926,0.0,0.0,0.0,15.863942322,29.242365,6.09021608634,0.0,3.20568,2.88453608634
 12/24  14:00:00,47.0176852356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,47.0301370891,0.0,0.0,0.0,15.863942322,29.242365,6.08855558005,0.0,3.20568,2.88287558005
 12/24  16:00:00,47.0140450586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,51.200907419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,55.4839094036,0.0,0.0,0.0,15.863942322,29.242365,6.08861266727,0.0,3.20568,2.88293266727
 12/24  19:00:00,55.477027151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.6877284543,0.0,0.0,0.0,15.863942322,29.242365,6.08851168795,0.0,3.20568,2.88283168795
 12/24  21:00:00,55.6727497195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  22:00:00,55.5546338645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.396338313,0.0,0.0,0.0,15.863942322,29.242365,6.08856886456,0.0,3.20568,2.88288886456
 12/24  24:00:00,56.117478187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  01:00:00,55.3882827897,0.0,0.0,0.0,15.863942322,29.242365,6.08862805575,0.0,3.20568,2.88294805575
 12/25  02:00:00,55.3868622057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  03:00:00,58.9799374457,1.0195687276,2.57438687836,0.0,15.863942322,29.242365,8.15615484232,2.06754494921,3.20568,2.88292989311
 12/25  04:00:00,59.0959603628,1.07504555308,2.63846519955,0.0,15.863942322,29.242365,5.52948695895,2.30380695895,3.20568,0.02
 12/25  05:00:00,59.620776576,1.20040275363,2.82696457503,0.0,15.863942322,29.242365,6.0869288105,2.8612488105,3.20568,0.02
 12/25  06:00:00,59.9896096052,1.32575995419,3.08707434239,0.0,15.863942322,29.242365,9.36338481424,3.2747932103,3.20568,2.88291160394
 12/25  07:00:00,60.2747752289,1.43339407077,3.25059498057,0.0,15.863942322,29.242365,6.86205508144,3.63637508144,3.20568,0.02
 12/25  08:00:00,49.0765339716,0.215268233174,0.486762212712,0.0,15.863942322,29.242365,6.31938744589,0.230735333279,3.20568,2.88297211261
 12/25  09:00:00,48.32981987,0.419282250458,0.963330569731,0.0,15.863942322,29.242365,4.36535213486,1.13967213486,3.20568,0.02
 12/25  10:00:00,46.9652571468,0.0,0.0,0.0,15.863942322,29.242365,6.09008488018,0.0,3.20568,2.88440488018
 12/25  11:00:00,46.9681402066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  12:00:00,47.6850013448,0.0,0.0,0.0,15.863942322,29.242365,6.09029929835,0.0,3.20568,2.88461929835
 12/25  13:00:00,46.9852601315,0.0,0.0,0.0,15.863942322,29.242365,6.09027017458,0.0,3.20568,2.88459017458
 12/25  14:00:00,47.0407432909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  15:00:00,47.0693640053,0.0,0.0,0.0,15.863942322,29.242365,6.08853454445,0.0,3.20568,2.88285454445
 12/25  16:00:00,47.066455471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,51.239626895,0.0,0.0,0.0,15.863942322,29.242365,6.08859623699,0.0,3.20568,2.88291623699
 12/25  18:00:00,55.506534448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.4833417503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.6752693084,0.0,0.0,0.0,15.863942322,29.242365,6.08849866218,0.0,3.20568,2.88281866218
 12/25  21:00:00,55.6456830019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.5222548303,0.0,0.0,0.0,15.863942322,29.242365,6.0885599413,0.0,3.20568,2.8828799413
 12/25  23:00:00,55.3669733276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  24:00:00,56.9287180103,0.234651084323,0.593185631471,0.0,15.863942322,29.242365,3.59598511253,0.370305112534,3.20568,0.02
 12/26  01:00:00,60.3612789333,1.43339407077,3.56629914986,0.0,15.863942322,29.242365,8.53469440919,2.44444458144,3.20568,2.88456982775
 12/26  02:00:00,60.1692050003,1.43339407077,3.37545100655,0.0,15.863942322,29.242365,9.17055238957,3.08032698249,3.20568,2.88454540708
 12/26  03:00:00,60.0214743775,1.43339407077,3.23150505575,0.0,15.863942322,29.242365,7.73599691341,4.51031691341,3.20568,0.02
 12/26  04:00:00,61.0412972429,1.79174258847,3.89196687508,0.0,15.863942322,29.242365,13.6197276902,7.52940350195,3.20568,2.88464418821
 12/26  05:00:00,62.1133357369,2.67257503437,3.02123368136,0.0,15.863942322,29.242365,32.7530352553,26.6627747839,3.20568,2.88458047147
 12/26  06:00:00,62.9821924367,3.03092355207,3.70054239228,0.0,15.863942322,29.242365,34.3436037559,31.1179237559,3.20568,0.02
 12/26  07:00:00,66.1669168666,7.699556215,0.00501201492251,0.0,15.863942322,29.818365,708.571077571,702.480800916,3.20568,2.88459665418
 12/26  08:00:00,122.775053529,7.699556215,0.00140793972067,0.0,80.527626,29.818365,447.926384212,441.832185168,3.20568,2.8885190439
 12/26  09:00:00,166.400890784,7.699556215,0.0107989050113,0.0,80.527626,75.0917375,311.945153883,276.328903623,24.0426,11.5736502601
 12/26  10:00:00,166.095644782,7.699556215,0.00396903071128,0.0,80.527626,75.0917375,206.212613763,164.692705036,24.0426,17.4773087268
 12/26  11:00:00,169.874246738,7.8895206015,0.00462211175448,0.0,80.527626,79.0911225,161.844825687,109.378422371,32.0568,20.4096033161
 12/26  12:00:00,171.350565047,8.75597411793,0.0,0.0,80.527626,79.0911225,112.103544493,59.5839871096,32.0568,20.4627573838
 12/26  13:00:00,171.332098859,9.50033872,0.0,0.0,80.527626,79.0911225,87.5238272573,29.1055570848,32.0568,26.3614701725
 12/26  14:00:00,168.591704352,10.1312232337,0.609101981556,0.0,80.527626,75.0917375,70.2854333389,27.8674319995,16.0284,26.3896013394
 12/26  15:00:00,171.084121086,10.4474839625,2.77273545333,0.0,80.527626,75.0917375,56.4744233168,22.9643578401,16.0284,17.4816654768
 12/26  16:00:00,167.840832502,9.92848498269,2.07542130324,0.0,80.527626,73.092045,49.7802454685,26.1541377734,3.20568,20.4204276951
 12/26  17:00:00,167.978074018,7.97141329885,0.0,0.0,80.527626,73.092045,56.8289748738,50.7347567071,3.20568,2.88853816667
 12/26  18:00:00,128.882252437,7.699556215,0.0,0.0,80.527626,29.818365,143.404060789,137.309694108,3.20568,2.88868668004
 12/26  19:00:00,129.295625547,7.699556215,0.0,0.0,80.527626,29.818365,204.371374914,195.393741842,3.20568,5.77195307189
 12/26  20:00:00,129.596907164,7.699556215,0.0,0.0,80.527626,29.818365,205.01924495,193.150495914,3.20568,8.66306903624
 12/26  21:00:00,129.591379114,7.699556215,0.0,0.0,80.527626,29.818365,219.033128182,207.172547492,3.20568,8.65490069072
 12/26  22:00:00,55.3274069699,0.0,0.0,0.0,15.863942322,29.242365,8.98261375642,0.0,3.20568,5.77693375642
 12/26  23:00:00,55.3724129499,0.0,0.0,0.0,15.863942322,29.242365,6.09616210649,0.0,3.20568,2.89048210649
 12/26  24:00:00,56.1631490798,0.0,0.0,0.0,15.863942322,29.242365,6.09345553677,0.0,3.20568,2.88777553677
 12/27  01:00:00,55.3975194774,0.0,0.0,0.0,15.863942322,29.242365,6.09024218039,0.0,3.20568,2.88456218039
 12/27  02:00:00,55.3929885139,0.0,0.0,0.0,15.863942322,29.242365,6.09010199196,0.0,3.20568,2.88442199196
 12/27  03:00:00,55.3851659657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  04:00:00,55.3781970443,0.0,0.0,0.0,15.863942322,29.242365,6.09020370751,0.0,3.20568,2.88452370751
 12/27  05:00:00,60.3923015285,1.3635136957,3.43744963541,0.0,15.863942322,29.242365,6.76574643045,0.675440027798,3.20568,2.88462640265
 12/27  06:00:00,61.5665246459,1.79174258847,4.20014569833,0.0,15.863942322,29.242365,4.44539402836,1.21971402836,3.20568,0.02
 12/27  07:00:00,65.5610947857,7.699556215,0.00296005102025,0.0,15.863942322,29.818365,528.545247219,522.454960308,3.20568,2.88460691151
 12/27  08:00:00,122.699113886,7.699556215,0.000969268480658,0.0,80.527626,29.818365,423.851931187,417.757587796,3.20568,2.88866339117
 12/27  09:00:00,166.310359429,7.699556215,0.00985258066169,0.0,80.527626,75.0917375,277.620274797,242.003180044,24.0426,11.574494753
 12/27  10:00:00,165.662868109,7.699556215,0.00460580399908,0.0,80.527626,75.0917375,139.414542026,97.8916893435,24.0426,17.4802526822
 12/27  11:00:00,169.717355892,7.87079076119,0.00524907605485,0.0,80.527626,79.0911225,110.499324241,58.0329224676,32.0568,20.4096017737
 12/27  12:00:00,171.135794654,8.58940509406,0.0,0.0,80.527626,79.0911225,81.5075667638,26.0642722292,32.0568,23.3864945346
 12/27  13:00:00,171.849612001,9.53290945118,0.479669197373,0.0,80.527626,79.0911225,68.5588441721,13.0705143552,32.0568,23.4315298168
 12/27  14:00:00,170.849775191,10.3125870386,2.66479928235,0.0,80.527626,75.0917375,64.8730273586,22.4508750138,16.0284,26.3937523449
 12/27  15:00:00,173.436638149,10.6938069327,4.86263949495,0.0,80.527626,75.0917375,52.6417548379,19.1288377325,16.0284,17.4845171054
 12/27  16:00:00,168.251233056,10.1732543007,2.23231285835,0.0,80.527626,73.092045,49.5671861059,25.9403765677,3.20568,20.4211295381
 12/27  17:00:00,168.027743335,8.01794471279,0.0,0.0,80.527626,73.092045,49.642080759,43.5476656483,3.20568,2.88873511063
 12/27  18:00:00,128.954137416,7.699556215,0.0,0.0,80.527626,29.818365,154.434433929,148.340018863,3.20568,2.88873506539
 12/27  19:00:00,129.16547007,7.699556215,0.0,0.0,80.527626,29.818365,176.611969257,164.758467457,3.20568,8.64782180036
 12/27  20:00:00,129.694589778,7.699556215,0.0,0.0,80.527626,29.818365,199.547245529,190.559840649,3.20568,5.78172487984
 12/27  21:00:00,129.800739324,7.699556215,0.0,0.0,80.527626,29.818365,206.602481313,194.741415811,3.20568,8.65538550169
 12/27  22:00:00,55.5128176408,0.0,0.0,0.0,15.863942322,29.242365,8.983124528,0.0,3.20568,5.777444528
 12/27  23:00:00,55.3996160288,0.0,0.0,0.0,15.863942322,29.242365,8.96634291903,0.0,3.20568,5.76066291903
 12/27  24:00:00,56.1704699354,0.0,0.0,0.0,15.863942322,29.242365,6.0936507056,0.0,3.20568,2.8879707056
 12/28  01:00:00,55.405025825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.4013139691,0.0,0.0,0.0,15.863942322,29.242365,6.09033451541,0.0,3.20568,2.88465451541
 12/28  03:00:00,55.3937372397,0.0,0.0,0.0,15.863942322,29.242365,6.09019798595,0.0,3.20568,2.88451798595
 12/28  04:00:00,55.3866999226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  05:00:00,55.5945925326,0.0,0.0,0.0,15.863942322,29.242365,6.0903038101,0.0,3.20568,2.8846238101
 12/28  06:00:00,57.7108412712,0.592999602017,1.54047617343,0.0,15.863942322,29.242365,3.46810885148,0.242428851477,3.20568,0.02
 12/28  07:00:00,65.4102781839,7.699556215,0.00329331249106,0.0,15.863942322,29.818365,465.683624833,459.593310279,3.20568,2.88463455358
 12/28  08:00:00,122.656439669,7.699556215,0.0011197695764,0.0,80.527626,29.818365,377.53518678,371.440793092,3.20568,2.88871368804
 12/28  09:00:00,166.279743448,7.699556215,0.00917214016893,0.0,80.527626,75.0917375,253.328106604,217.710773451,24.0426,11.5747331529
 12/28  10:00:00,165.833094123,7.699556215,0.00398999953924,0.0,80.527626,75.0917375,179.500288208,137.974834126,24.0426,17.4828540819
 12/28  11:00:00,169.645228949,7.699556215,0.00557621480435,0.0,80.527626,79.0911225,151.763958476,99.2963286677,32.0568,20.4108298081
 12/28  12:00:00,170.282989054,7.699556215,0.0,0.0,80.527626,79.0911225,110.497835939,55.0541785498,32.0568,23.3868573896
 12/28  13:00:00,169.727230977,7.88262283012,0.0,0.0,80.527626,79.0911225,88.9143939538,33.4233439123,32.0568,23.4342500414
 12/28  14:00:00,165.944273282,8.08115941686,0.0,0.0,80.527626,75.0917375,78.4373794041,36.0190531155,16.0284,26.3899262886
 12/28  15:00:00,165.970246617,8.10748103283,0.0,0.0,80.527626,75.0917375,69.7567286255,33.3265732235,16.0284,20.401755402
 12/28  16:00:00,163.893699657,8.05286182766,0.0,0.0,80.527626,73.092045,61.1629734591,40.4512859692,3.20568,17.5060074899
 12/28  17:00:00,167.710770538,7.699556215,0.0,0.0,80.527626,73.092045,55.6321354359,46.6688878348,3.20568,5.75756760108
 12/28  18:00:00,128.743355766,7.699556215,0.0,0.0,80.527626,29.818365,80.017937154,73.9235829193,3.20568,2.88867423471
 12/28  19:00:00,128.771776126,7.699556215,0.0,0.0,80.527626,29.818365,105.827355299,96.8502521886,3.20568,5.77142311025
 12/28  20:00:00,129.009446282,7.699556215,0.0,0.0,80.527626,29.818365,123.642777581,111.773940429,3.20568,8.66315715185
 12/28  21:00:00,128.978734273,7.699556215,0.0,0.0,80.527626,29.818365,111.488664286,102.50641924,3.20568,5.77656504536
 12/28  22:00:00,55.5806427585,0.0,0.0,0.0,15.863942322,29.242365,11.8612559553,0.0,3.20568,8.65557595528
 12/28  23:00:00,55.4442898938,0.0,0.0,0.0,15.863942322,29.242365,6.09620856863,0.0,3.20568,2.89052856863
 12/28  24:00:00,56.2021812827,0.0,0.0,0.0,15.863942322,29.242365,6.09365881396,0.0,3.20568,2.88797881396
 12/29  01:00:00,55.4564362402,0.0,0.0,0.0,15.863942322,29.242365,6.09018513487,0.0,3.20568,2.88450513487
 12/29  02:00:00,55.4502822707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,55.4449512681,0.0,0.0,0.0,15.863942322,29.242365,6.0902953795,0.0,3.20568,2.8846153795
 12/29  04:00:00,55.440244051,0.0,0.0,0.0,15.863942322,29.242365,6.09016260145,0.0,3.20568,2.88448260145
 12/29  05:00:00,56.4982380786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  06:00:00,56.3273791472,0.0,0.0,0.0,15.863942322,29.242365,6.09027264297,0.0,3.20568,2.88459264297
 12/29  07:00:00,65.237429591,7.699556215,0.00178520510782,0.0,15.863942322,29.818365,407.6633625,404.4376825,3.20568,0.02
 12/29  08:00:00,122.248897105,7.699556215,0.00121680949814,0.0,80.527626,29.818365,277.828662756,268.865730919,3.20568,5.7572518367
 12/29  09:00:00,165.917364237,7.699556215,0.00566905311932,0.0,80.527626,75.0917375,217.034218171,184.305980875,24.0426,8.68563729566
 12/29  10:00:00,165.843365375,7.699556215,0.00343249278918,0.0,80.527626,75.0917375,195.312782588,150.877110027,24.0426,20.3930725614
 12/29  11:00:00,169.697986427,7.699556215,0.00480101270683,0.0,80.527626,79.0911225,167.086849926,116.050221442,32.0568,18.9798284844
 12/29  12:00:00,170.36148011,7.699556215,0.0,0.0,80.527626,79.0911225,141.405603088,87.4463556722,32.0568,21.9024474159
 12/29  13:00:00,169.623841752,7.73018399705,0.0,0.0,80.527626,79.0911225,129.649916633,71.2289658596,32.0568,26.3641507735
 12/29  14:00:00,166.021401884,8.10433833969,0.0,0.0,80.527626,75.0917375,125.408613414,85.9149658289,16.0284,23.4652475851
 12/29  15:00:00,166.320042612,8.38339798951,0.0,0.0,80.527626,75.0917375,131.799005791,95.3738469431,16.0284,20.3967588475
 12/29  16:00:00,164.223944227,8.29642518247,0.0,0.0,80.527626,73.092045,130.625098487,106.994928678,3.20568,20.4244898089
 12/29  17:00:00,166.384845285,7.699556215,0.0,0.0,80.527626,73.092045,120.066207735,113.972038257,3.20568,2.88848947849
 12/29  18:00:00,128.880143607,7.699556215,0.0,0.0,80.527626,29.818365,139.752248674,133.658363298,3.20568,2.88820537532
 12/29  19:00:00,128.998713539,7.699556215,0.0,0.0,80.527626,29.818365,169.127013549,160.149318037,3.20568,5.77201551195
 12/29  20:00:00,129.219956673,7.699556215,0.0,0.0,80.527626,29.818365,197.066577632,185.197534003,3.20568,8.66336362846
 12/29  21:00:00,129.246132255,7.699556215,0.0,0.0,80.527626,29.818365,186.399157062,174.538206181,3.20568,8.65527088129
 12/29  22:00:00,55.3654435285,0.0,0.0,0.0,15.863942322,29.242365,8.98291811337,0.0,3.20568,5.77723811337
 12/29  23:00:00,55.3980659329,0.0,0.0,0.0,15.863942322,29.242365,6.09575585459,0.0,3.20568,2.89007585459
 12/29  24:00:00,56.1782908997,0.0,0.0,0.0,15.863942322,29.242365,8.96120895443,0.0,3.20568,5.75552895443
 12/30  01:00:00,55.4193996673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.4060961876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.3945205601,0.0,0.0,0.0,15.863942322,29.242365,6.0885998116,0.0,3.20568,2.8829198116
 12/30  04:00:00,55.3881267834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.5963691754,0.0,0.0,0.0,15.863942322,29.242365,6.08807458165,0.0,3.20568,2.88239458165
 12/30  06:00:00,55.577496752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,57.7117681384,0.592999602017,1.52917126521,0.0,15.863942322,29.242365,3.6329760928,0.407296092804,3.20568,0.02
 12/30  08:00:00,49.6392260331,0.358348517693,0.904893571489,0.0,15.863942322,29.242365,6.2622591132,0.174091564029,3.20568,2.88248754917
 12/30  09:00:00,46.9540222665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  10:00:00,46.9864441676,0.0,0.0,0.0,15.863942322,29.242365,6.09020884708,0.0,3.20568,2.88452884708
 12/30  11:00:00,46.9877393832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  12:00:00,47.6944820714,0.0,0.0,0.0,15.863942322,29.242365,6.09032289449,0.0,3.20568,2.88464289449
 12/30  13:00:00,46.9952705457,0.0,0.0,0.0,15.863942322,29.242365,6.09019364916,0.0,3.20568,2.88451364916
 12/30  14:00:00,47.0400120215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.0547132218,0.0,0.0,0.0,15.863942322,29.242365,6.08852288255,0.0,3.20568,2.88284288255
 12/30  16:00:00,47.0497728977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,49.8107152149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,55.5254002883,0.0,0.0,0.0,15.863942322,29.242365,6.08860342426,0.0,3.20568,2.88292342426
 12/30  19:00:00,55.5251881724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.7389514191,0.0,0.0,0.0,15.863942322,29.242365,6.08852422521,0.0,3.20568,2.88284422521
 12/30  21:00:00,55.7245348065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  22:00:00,55.610441228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.4521904012,0.0,0.0,0.0,15.863942322,29.242365,6.08860477829,0.0,3.20568,2.88292477829
 12/30  24:00:00,56.1539348737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  01:00:00,55.4480423703,0.0,0.0,0.0,15.863942322,29.242365,6.08852725605,0.0,3.20568,2.88284725605
 12/31  02:00:00,55.450984592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.4531526769,0.0,0.0,0.0,15.863942322,29.242365,6.08861088323,0.0,3.20568,2.88293088323
 12/31  04:00:00,55.4557759235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.6720502408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.6618739857,0.0,0.0,0.0,15.863942322,29.242365,6.08853477305,0.0,3.20568,2.88285477305
 12/31  07:00:00,55.6792976256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,48.4705363483,0.0,0.0,0.0,15.863942322,29.242365,6.08861875556,0.0,3.20568,2.88293875556
 12/31  09:00:00,47.0424361759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  10:00:00,47.0566228895,0.0,0.0,0.0,15.863942322,29.242365,6.0902541865,0.0,3.20568,2.8845741865
 12/31  11:00:00,47.0493244856,0.0,0.0,0.0,15.863942322,29.242365,6.09012866061,0.0,3.20568,2.88444866061
 12/31  12:00:00,47.7264267729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  13:00:00,47.0353164529,0.0,0.0,0.0,15.863942322,29.242365,6.09024684682,0.0,3.20568,2.88456684682
 12/31  14:00:00,47.0730545415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  15:00:00,47.0835765401,0.0,0.0,0.0,15.863942322,29.242365,6.0885978728,0.0,3.20568,2.8829178728
 12/31  16:00:00,47.0717039974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,49.8327155953,0.0,0.0,0.0,15.863942322,29.242365,6.08868195898,0.0,3.20568,2.88300195898
 12/31  18:00:00,55.5492633263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.5489221802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.7560648382,0.0,0.0,0.0,15.863942322,29.242365,6.0886061543,0.0,3.20568,2.8829261543
 12/31  21:00:00,55.7366288165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.6221791192,0.0,0.0,0.0,15.863942322,29.242365,6.08853036276,0.0,3.20568,2.88285036276
 12/31  23:00:00,55.4644859551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  24:00:00,56.1588522428,0.0,0.0,0.0,15.863942322,29.242365,6.08861455803,0.0,3.20568,2.88293455803
